ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/02/2016 00:00,2,0.000,ALERT,213.06,302.07,59.986,1454389203,"201051344000645","219011344069620",0.00,0.50,0,300.57,304.48,0.0,0.0,0.000,316838.1,316838.1,15036,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454389205,93956.00
02/02/2016 00:00,2,0.000,ALERT,211.70,299.37,59.981,1454389203,"274151322000085","219011344069620",0.00,0.50,0,298.17,302.68,0.0,0.0,0.000,588729.0,588729.0,8852,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454389207,93957.00
02/02/2016 00:00,2,0.000,ALERT,213.06,301.77,59.991,1454389203,"201051344000633","219011344069620",0.00,-0.50,0,299.07,304.18,0.0,0.0,0.000,308534.0,308534.0,15333,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454389208,93958.00
02/02/2016 00:00,2,0.000,ALERT,212.61,302.07,59.959,1454389203,"201051344000469","219011344069620",0.00,-1.00,0,299.67,304.18,0.0,0.0,0.000,310041.5,310041.5,15282,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454389210,93959.00
02/02/2016 00:00,2,0.000,ALERT,211.93,300.27,59.986,1454389203,"201051344000646","219011344069620",0.00,-0.50,0,298.47,302.98,0.0,0.0,0.000,314288.2,314288.2,19914,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454389212,93960.00
02/02/2016 00:00,2,0.000,ALERT,211.48,299.07,59.981,1454389203,"274151322000052","219011344069620",0.00,0.50,0,297.57,302.98,0.0,0.0,0.000,596330.3,596330.3,9046,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454389214,93961.00
02/02/2016 00:00,2,0.000,ALERT,212.38,300.87,59.954,1454389203,"201051344000585","219011344069620",0.00,0.00,0,298.47,302.98,0.0,0.0,0.000,319262.5,319262.5,19906,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454389216,93962.00
02/02/2016 00:00,2,0.000,ALERT,211.93,300.57,59.996,1454389203,"201051344001230","219011344069620",0.00,-0.50,0,299.07,303.58,0.0,0.0,0.000,318588.3,318588.3,19756,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454389217,93963.00
02/02/2016 00:00,2,0.000,ALERT,212.38,301.17,59.975,1454389203,"201051344000582","219011344069620",0.00,-1.00,0,299.67,303.58,0.0,0.0,0.000,312424.7,312424.7,19876,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454389219,93964.00
02/02/2016 00:00,2,0.000,ALERT,211.70,300.27,60.034,1454389203,"201051344000955","219011344069620",0.00,-0.50,0,298.77,302.98,0.0,0.0,0.000,321818.5,321818.5,19875,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454389221,93965.00
02/02/2016 00:00,2,0.000,ALERT,211.70,299.07,60.002,1454389203,"274151322000094","219011344069620",0.00,-0.50,0,297.57,301.77,0.0,0.0,0.000,479670.7,479670.7,9293,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454389223,93966.00
02/02/2016 00:00,2,0.000,ALERT,212.38,302.37,59.986,1454389203,"201051344000579","219011344069620",0.00,0.50,0,301.47,305.38,0.0,0.0,0.000,323185.8,323185.8,15297,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454389225,93967.00
02/02/2016 00:00,2,0.000,ALERT,211.93,300.57,59.986,1454389203,"201051344000890","219011344069620",0.00,0.00,0,299.67,303.88,0.0,0.0,0.000,320026.5,320026.5,19822,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454389227,93968.00
02/02/2016 00:00,2,0.000,ALERT,212.16,299.37,59.981,1454389203,"201051344000417","219011344069620",0.00,-0.50,0,298.47,302.37,0.0,0.0,0.000,315828.1,315828.1,19988,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454389230,93969.00
02/02/2016 00:00,2,0.000,ALERT,211.70,299.97,59.986,1454389203,"274151322000083","219011344069620",0.00,0.00,0,298.47,302.98,0.0,0.0,0.000,590660.9,590660.9,9039,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454389232,93970.00
02/02/2016 00:00,2,0.000,ALERT,212.38,299.07,59.981,1454389203,"274151322000076","219011344069620",0.00,0.50,0,297.87,302.98,0.0,0.0,0.000,627467.1,627467.1,9089,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454389234,93971.00
02/02/2016 00:00,2,0.000,ALERT,212.38,302.07,59.975,1454389203,"201051344000868","219011344069620",0.00,-0.50,0,301.17,305.38,0.0,0.0,0.000,308378.3,308378.3,15068,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454389236,93972.00
02/02/2016 00:00,2,0.000,ALERT,211.70,300.27,59.970,1454389203,"274151322000095","219011344069620",0.00,-0.50,0,299.07,303.28,0.0,0.0,0.000,621073.9,621073.9,8927,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454389238,93973.00
02/02/2016 00:00,2,0.000,ALERT,212.16,301.77,59.975,1454389203,"201051344000988","219011344069620",0.00,0.00,0,297.87,304.18,0.0,0.0,0.000,307462.9,307462.9,15309,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454389239,93974.00
02/02/2016 00:00,2,0.000,ALERT,211.70,299.37,59.975,1454389203,"201051344001025","219011344069620",0.00,-1.00,0,298.17,303.58,0.0,0.0,0.000,319863.7,319863.7,19884,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454389241,93975.00
02/02/2016 00:00,2,0.000,ALERT,212.38,302.07,59.933,1454389203,"201051344000458","219011344069620",0.00,1.00,0,300.57,305.08,0.0,0.0,0.000,317669.8,317669.8,15270,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454389243,93976.00
02/02/2016 00:00,2,0.000,ALERT,213.06,302.07,59.981,1454389203,"201051344000853","219011344069620",0.00,-0.50,0,300.27,304.48,0.0,0.0,0.000,315974.8,315974.8,14967,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454389245,93977.00
02/02/2016 00:00,2,0.000,ALERT,212.38,300.27,59.970,1454389203,"201051344000685","219011344069620",0.00,0.00,0,298.77,302.98,0.0,0.0,0.000,321837.6,321837.6,19767,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454389247,93978.00
02/02/2016 00:00,2,0.000,ALERT,212.16,299.37,60.012,1454389203,"201051344000917","219011344069620",0.00,1.00,0,297.57,302.37,0.0,0.0,0.000,319571.9,319571.9,19741,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454389248,93979.00
02/02/2016 00:00,2,0.000,ALERT,212.16,299.97,59.965,1454389203,"201051344001145","219011344069620",0.00,-0.50,0,299.07,303.58,0.0,0.0,0.000,323541.2,323541.2,19685,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454389250,93980.00
02/02/2016 00:00,2,0.000,ALERT,211.93,299.07,59.975,1454389203,"201051344000651","219011344069620",0.00,-1.50,0,298.17,302.37,0.0,0.0,0.000,316245.9,316245.9,19916,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454389252,93981.00
02/02/2016 00:00,2,0.000,ALERT,211.03,298.77,59.959,1454389203,"274151322000088","219011344069620",0.00,1.00,0,297.57,302.37,0.0,0.0,0.000,573608.8,573608.8,8813,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454389254,93982.00
02/02/2016 00:00,2,0.000,ALERT,212.16,298.47,59.986,1454389203,"274151322000068","219011344069620",0.00,1.00,0,297.57,301.77,0.0,0.0,0.000,479826.3,479826.3,9451,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454389255,93983.00
02/02/2016 00:00,2,0.000,ALERT,211.48,299.67,59.965,1454389203,"201051344001135","219011344069620",0.00,-0.50,0,298.77,303.28,0.0,0.0,0.000,312625.1,312625.1,19910,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454389257,93984.00
02/02/2016 00:00,2,0.000,ALERT,211.93,302.37,59.959,1454389203,"201051344000594","219011344069620",0.00,-0.50,0,300.27,304.78,0.0,0.0,0.000,318597.5,318597.5,15317,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454389259,93985.00
02/02/2016 00:00,2,0.000,ALERT,211.93,299.37,59.954,1454389203,"201051344001203","219011344069620",0.00,-0.50,0,298.47,304.48,0.0,0.0,0.000,319188.7,319188.7,19876,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454389261,93986.00
02/02/2016 00:00,2,0.000,ALERT,211.48,298.77,59.970,1454389203,"274151322000054","219011344069620",0.00,1.00,0,297.87,302.98,0.0,0.0,0.000,586167.3,586167.3,8823,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454389263,93987.00
02/02/2016 00:00,2,0.000,ALERT,212.61,301.17,59.954,1454389203,"201051344000867","219011344069620",0.00,0.50,0,299.97,304.78,0.0,0.0,0.000,307796.9,307796.9,15302,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454389264,93988.00
02/02/2016 00:00,2,0.000,ALERT,211.93,299.67,59.933,1454389203,"201051344001093","219011344069620",0.00,1.00,0,298.47,302.68,0.0,0.0,0.000,317869.2,317869.2,19793,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454389266,93989.00
02/02/2016 00:00,2,0.000,ALERT,212.38,302.07,59.901,1454389203,"201051344000900","219011344069620",0.00,-0.50,0,299.97,304.18,0.0,0.0,0.000,323084.2,323084.2,14916,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454389268,93990.00
02/02/2016 00:00,2,0.000,ALERT,212.61,300.87,59.944,1454389203,"201051344000648","219011344069620",0.00,-1.00,0,299.67,304.48,0.0,0.0,0.000,316093.8,316093.8,15074,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454389270,93991.00
02/02/2016 00:00,2,0.000,ALERT,212.61,302.07,59.933,1454389203,"201051344000569","219011344069620",0.00,0.00,0,301.17,305.38,0.0,0.0,0.000,324650.5,324650.5,14848,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454389272,93992.00
02/02/2016 00:00,2,0.000,ALERT,212.38,302.07,59.959,1454389203,"201051344000983","219011344069620",0.00,0.00,0,300.57,304.78,0.0,0.0,0.000,317679.7,317679.7,15152,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454389273,93993.00
02/02/2016 00:00,2,0.000,ALERT,212.38,301.47,59.944,1454389203,"201051344001158","219011344069620",0.00,-1.00,0,299.97,304.18,0.0,0.0,0.000,312673.8,312673.8,15328,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454389275,93994.00
02/02/2016 00:00,2,0.000,ALERT,212.83,302.07,59.986,1454389203,"201051344000576","219011344069620",0.00,-0.50,0,300.57,304.78,0.0,0.0,0.000,317581.7,317581.7,14946,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454389277,93995.00
02/02/2016 00:00,2,0.000,ALERT,211.70,297.87,59.928,1454389203,"274151322000087","219011344069620",0.00,1.00,0,296.66,301.77,0.0,0.0,0.000,561167.7,561167.7,8857,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454389279,93996.00
02/02/2016 00:00,2,0.000,ALERT,212.16,299.67,59.954,1454389203,"201051344000438","219011344069620",0.00,-0.50,0,298.77,303.28,0.0,0.0,0.000,321779.8,321779.8,19886,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454389281,93997.00
02/02/2016 00:15,2,0.000,ALERT,213.06,302.37,59.970,1454390103,"201051344000645","219011344069620",0.00,0.50,0,299.37,304.48,0.0,0.0,0.000,316838.1,316838.1,15038,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454390105,93998.00
02/02/2016 00:15,2,0.000,ALERT,212.16,299.67,59.959,1454390103,"274151322000085","219011344069620",0.00,0.50,0,296.96,302.68,0.0,0.0,0.000,588729.0,588729.0,8854,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454390107,93999.00
02/02/2016 00:15,2,0.000,ALERT,213.06,301.47,59.965,1454390103,"201051344000633","219011344069620",0.00,-0.50,0,297.87,303.58,0.0,0.0,0.000,308534.0,308534.0,15335,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454390108,94000.00
02/02/2016 00:15,2,0.000,ALERT,212.61,302.07,59.965,1454390103,"201051344000469","219011344069620",0.00,-1.00,0,298.47,303.88,0.0,0.0,0.000,310041.5,310041.5,15284,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454390110,94001.00
02/02/2016 00:15,2,0.000,ALERT,211.70,299.97,59.970,1454390103,"201051344000646","219011344069620",0.00,-0.50,0,296.96,302.07,0.0,0.0,0.000,314288.2,314288.2,19916,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454390112,94002.00
02/02/2016 00:15,2,0.000,ALERT,211.70,299.37,59.975,1454390103,"274151322000052","219011344069620",0.00,0.00,0,296.66,302.68,0.0,0.0,0.000,596330.3,596330.3,9048,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454390114,94003.00
02/02/2016 00:15,2,0.000,ALERT,211.93,299.67,59.981,1454390103,"201051344000585","219011344069620",0.00,0.00,0,296.96,302.07,0.0,0.0,0.000,319262.5,319262.5,19908,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454390116,94004.00
02/02/2016 00:15,2,0.000,ALERT,211.93,300.27,59.954,1454390103,"201051344001230","219011344069620",0.00,-0.50,0,297.57,302.37,0.0,0.0,0.000,318588.3,318588.3,19758,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454390117,94005.00
02/02/2016 00:15,2,0.000,ALERT,212.38,300.57,59.970,1454390103,"201051344000582","219011344069620",0.00,-1.00,0,298.17,302.98,0.0,0.0,0.000,312424.7,312424.7,19878,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454390119,94006.00
02/02/2016 00:15,2,0.000,ALERT,211.48,299.67,59.975,1454390103,"201051344000955","219011344069620",0.00,-0.50,0,297.26,301.77,0.0,0.0,0.000,321818.5,321818.5,19877,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454390121,94007.00
02/02/2016 00:15,2,0.000,ALERT,211.93,299.37,59.949,1454390103,"274151322000094","219011344069620",0.00,-0.50,0,296.36,301.77,0.0,0.0,0.000,479670.7,479670.7,9295,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454390123,94008.00
02/02/2016 00:15,2,0.000,ALERT,212.61,302.68,59.975,1454390103,"201051344000579","219011344069620",0.00,0.50,0,299.97,305.08,0.0,0.0,0.000,323185.8,323185.8,15299,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454390125,94009.00
02/02/2016 00:15,2,0.000,ALERT,211.93,300.27,59.981,1454390103,"201051344000890","219011344069620",0.00,0.00,0,297.57,302.98,0.0,0.0,0.000,320026.5,320026.5,19824,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454390127,94010.00
02/02/2016 00:15,2,0.000,ALERT,212.16,299.97,59.996,1454390103,"201051344000438","219011344069620",0.00,-0.50,0,297.26,302.37,0.0,0.0,0.000,321779.8,321779.8,19888,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454390128,94011.00
02/02/2016 00:15,2,0.000,ALERT,212.16,299.37,59.975,1454390103,"201051344000417","219011344069620",0.00,-0.50,0,296.96,301.47,0.0,0.0,0.000,315828.1,315828.1,19990,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454390130,94012.00
02/02/2016 00:15,2,0.000,ALERT,212.38,300.57,59.970,1454390103,"274151322000083","219011344069620",0.00,0.50,0,297.26,302.68,0.0,0.0,0.000,590660.9,590660.9,9041,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454390132,94013.00
02/02/2016 00:15,2,0.000,ALERT,212.61,300.27,59.959,1454390103,"274151322000076","219011344069620",0.00,0.50,0,296.96,302.98,0.0,0.0,0.000,627467.1,627467.1,9091,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454390134,94014.00
02/02/2016 00:15,2,0.000,ALERT,212.61,303.28,59.986,1454390103,"201051344000868","219011344069620",0.00,0.00,0,300.27,305.38,0.0,0.0,0.000,308378.3,308378.3,15070,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454390136,94015.00
02/02/2016 00:15,2,0.000,ALERT,211.93,300.87,59.970,1454390103,"274151322000095","219011344069620",0.00,-0.50,0,298.17,303.58,0.0,0.0,0.000,621073.9,621073.9,8929,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454390138,94016.00
02/02/2016 00:15,2,0.000,ALERT,212.38,302.37,59.975,1454390103,"201051344000988","219011344069620",0.00,0.00,0,296.96,303.58,0.0,0.0,0.000,307462.9,307462.9,15311,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454390140,94017.00
02/02/2016 00:15,2,0.000,ALERT,211.93,299.37,59.938,1454390103,"201051344001025","219011344069620",0.00,-1.00,0,296.66,302.68,0.0,0.0,0.000,319863.7,319863.7,19886,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454390141,94018.00
02/02/2016 00:15,2,0.000,ALERT,212.61,302.37,59.959,1454390103,"201051344000458","219011344069620",0.00,1.50,0,299.37,305.08,0.0,0.0,0.000,317669.8,317669.8,15272,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454390143,94019.00
02/02/2016 00:15,2,0.000,ALERT,213.06,302.07,59.970,1454390103,"201051344000853","219011344069620",0.00,-0.50,0,299.37,304.48,0.0,0.0,0.000,315974.8,315974.8,14969,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454390145,94020.00
02/02/2016 00:15,2,0.000,ALERT,212.38,299.97,59.938,1454390103,"201051344000685","219011344069620",0.00,0.00,0,297.26,301.77,0.0,0.0,0.000,321837.6,321837.6,19769,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454390147,94021.00
02/02/2016 00:15,2,0.000,ALERT,212.38,299.67,59.959,1454390103,"201051344000917","219011344069620",0.00,1.00,0,296.06,301.47,0.0,0.0,0.000,319571.9,319571.9,19743,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454390149,94022.00
02/02/2016 00:15,2,0.000,ALERT,212.38,300.27,59.970,1454390103,"201051344001145","219011344069620",0.00,-0.50,0,297.57,302.68,0.0,0.0,0.000,323541.2,323541.2,19687,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454390151,94023.00
02/02/2016 00:15,2,0.000,ALERT,212.16,299.37,59.938,1454390103,"201051344000651","219011344069620",0.00,-1.50,0,296.96,301.47,0.0,0.0,0.000,316245.9,316245.9,19918,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454390152,94024.00
02/02/2016 00:15,2,0.000,ALERT,211.70,299.97,59.970,1454390103,"274151322000088","219011344069620",0.00,1.00,0,296.66,302.07,0.0,0.0,0.000,573608.8,573608.8,8815,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454390154,94025.00
02/02/2016 00:15,2,0.000,ALERT,212.83,299.07,60.002,1454390103,"274151322000068","219011344069620",0.00,1.00,0,296.36,301.47,0.0,0.0,0.000,479826.3,479826.3,9453,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454390156,94026.00
02/02/2016 00:15,2,0.000,ALERT,211.48,299.97,59.970,1454390103,"201051344001135","219011344069620",0.00,-0.50,0,297.26,302.37,0.0,0.0,0.000,312625.1,312625.1,19912,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454390158,94027.00
02/02/2016 00:15,2,0.000,ALERT,212.16,302.98,59.981,1454390103,"201051344000594","219011344069620",0.00,-0.50,0,299.37,304.48,0.0,0.0,0.000,318597.5,318597.5,15319,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454390160,94028.00
02/02/2016 00:15,2,0.000,ALERT,211.93,299.67,59.986,1454390103,"201051344001203","219011344069620",0.00,-1.00,0,296.96,303.58,0.0,0.0,0.000,319188.7,319188.7,19878,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454390161,94029.00
02/02/2016 00:15,2,0.000,ALERT,211.93,300.57,59.959,1454390103,"274151322000054","219011344069620",0.00,1.00,0,296.66,302.68,0.0,0.0,0.000,586167.3,586167.3,8825,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454390163,94030.00
02/02/2016 00:15,2,0.000,ALERT,212.83,301.77,59.981,1454390103,"201051344000867","219011344069620",0.00,0.50,0,298.77,304.78,0.0,0.0,0.000,307796.9,307796.9,15304,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454390165,94031.00
02/02/2016 00:15,2,0.000,ALERT,212.16,300.27,59.975,1454390103,"201051344001093","219011344069620",0.00,1.00,0,296.96,301.77,0.0,0.0,0.000,317869.2,317869.2,19795,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454390167,94032.00
02/02/2016 00:15,2,0.000,ALERT,212.61,302.37,59.986,1454390103,"201051344000900","219011344069620",0.00,-0.50,0,298.77,303.88,0.0,0.0,0.000,323084.2,323084.2,14918,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454390169,94033.00
02/02/2016 00:15,2,0.000,ALERT,212.83,301.77,60.023,1454390103,"201051344000648","219011344069620",0.00,-1.00,0,298.77,304.48,0.0,0.0,0.000,316093.8,316093.8,15076,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454390170,94034.00
02/02/2016 00:15,2,0.000,ALERT,212.83,302.98,59.986,1454390103,"201051344000569","219011344069620",0.00,0.00,0,299.97,305.38,0.0,0.0,0.000,324650.5,324650.5,14850,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454390172,94035.00
02/02/2016 00:15,2,0.000,ALERT,212.61,302.37,59.981,1454390103,"201051344000983","219011344069620",0.00,0.00,0,299.37,304.78,0.0,0.0,0.000,317679.7,317679.7,15154,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454390174,94036.00
02/02/2016 00:15,2,0.000,ALERT,212.83,302.07,59.986,1454390103,"201051344001158","219011344069620",0.00,-1.00,0,299.07,303.58,0.0,0.0,0.000,312673.8,312673.8,15330,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454390176,94037.00
02/02/2016 00:15,2,0.000,ALERT,213.29,302.98,60.023,1454390103,"201051344000576","219011344069620",0.00,0.00,0,299.67,304.48,0.0,0.0,0.000,317581.7,317581.7,14948,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454390178,94038.00
02/02/2016 00:15,2,0.000,ALERT,211.93,299.37,59.975,1454390103,"274151322000087","219011344069620",0.00,1.50,0,295.76,301.47,0.0,0.0,0.000,561167.7,561167.7,8859,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454390179,94039.00
02/02/2016 00:30,2,0.000,ALERT,212.83,301.47,59.965,1454391003,"201051344000645","219011344069620",0.00,0.50,0,299.97,304.18,0.0,0.0,0.000,316838.1,316838.1,15040,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454391005,94040.00
02/02/2016 00:30,2,0.000,ALERT,212.16,300.27,59.965,1454391003,"274151322000085","219011344069620",0.00,0.50,0,297.26,301.47,0.0,0.0,0.000,588729.0,588729.0,8856,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454391007,94041.00
02/02/2016 00:30,2,0.000,ALERT,213.06,301.47,59.959,1454391003,"201051344000633","219011344069620",0.00,-0.50,0,298.17,303.58,0.0,0.0,0.000,308534.0,308534.0,15337,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454391009,94042.00
02/02/2016 00:30,2,0.000,ALERT,212.61,301.77,59.965,1454391003,"201051344000469","219011344069620",0.00,-1.00,0,299.07,303.88,0.0,0.0,0.000,310041.5,310041.5,15286,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454391011,94043.00
02/02/2016 00:30,2,0.000,ALERT,211.93,299.97,59.959,1454391003,"201051344000646","219011344069620",0.00,-0.50,0,297.57,301.47,0.0,0.0,0.000,314288.2,314288.2,19918,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454391012,94044.00
02/02/2016 00:30,2,0.000,ALERT,211.70,300.57,59.928,1454391003,"274151322000052","219011344069620",0.00,0.00,0,297.26,301.77,0.0,0.0,0.000,596330.3,596330.3,9050,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454391014,94045.00
02/02/2016 00:30,2,0.000,ALERT,212.16,300.27,59.970,1454391003,"201051344000585","219011344069620",0.00,0.50,0,297.57,301.77,0.0,0.0,0.000,319262.5,319262.5,19910,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454391016,94046.00
02/02/2016 00:30,2,0.000,ALERT,211.93,300.27,59.965,1454391003,"201051344001230","219011344069620",0.00,-0.50,0,298.17,302.07,0.0,0.0,0.000,318588.3,318588.3,19760,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454391018,94047.00
02/02/2016 00:30,2,0.000,ALERT,212.38,300.87,59.965,1454391003,"201051344000582","219011344069620",0.00,-1.00,0,298.77,302.37,0.0,0.0,0.000,312424.7,312424.7,19880,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454391020,94048.00
02/02/2016 00:30,2,0.000,ALERT,211.70,299.97,59.991,1454391003,"201051344000955","219011344069620",0.00,-0.50,0,297.57,301.47,0.0,0.0,0.000,321818.5,321818.5,19879,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454391021,94049.00
02/02/2016 00:30,2,0.000,ALERT,211.70,299.37,59.970,1454391003,"274151322000094","219011344069620",0.00,-0.50,0,296.66,300.57,0.0,0.0,0.000,479670.7,479670.7,9297,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454391023,94050.00
02/02/2016 00:30,2,0.000,ALERT,212.38,302.37,59.975,1454391003,"201051344000579","219011344069620",0.00,0.00,0,300.87,304.78,0.0,0.0,0.000,323185.8,323185.8,15301,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454391025,94051.00
02/02/2016 00:30,2,0.000,ALERT,211.70,300.27,59.991,1454391003,"201051344000890","219011344069620",0.00,0.00,0,298.47,302.98,0.0,0.0,0.000,320026.5,320026.5,19826,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454391027,94052.00
02/02/2016 00:30,2,0.000,ALERT,212.16,299.97,59.970,1454391003,"201051344000438","219011344069620",0.00,-1.00,0,297.87,301.77,0.0,0.0,0.000,321779.8,321779.8,19890,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454391029,94053.00
02/02/2016 00:30,2,0.000,ALERT,212.38,299.67,59.981,1454391003,"201051344000417","219011344069620",0.00,-0.50,0,297.26,301.17,0.0,0.0,0.000,315828.1,315828.1,19992,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454391031,94054.00
02/02/2016 00:30,2,0.000,ALERT,211.93,300.87,60.007,1454391003,"274151322000083","219011344069620",0.00,0.50,0,297.87,302.07,0.0,0.0,0.000,590660.9,590660.9,9043,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454391033,94055.00
02/02/2016 00:30,2,0.000,ALERT,212.38,299.67,59.938,1454391003,"274151322000076","219011344069620",0.00,0.50,0,297.26,301.77,0.0,0.0,0.000,627467.1,627467.1,9093,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454391034,94056.00
02/02/2016 00:30,2,0.000,ALERT,212.38,302.68,59.949,1454391003,"201051344000868","219011344069620",0.00,-0.50,0,300.87,304.78,0.0,0.0,0.000,308378.3,308378.3,15072,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454391036,94057.00
02/02/2016 00:30,2,0.000,ALERT,211.93,301.17,59.965,1454391003,"274151322000095","219011344069620",0.00,-0.50,0,298.47,302.37,0.0,0.0,0.000,621073.9,621073.9,8931,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454391038,94058.00
02/02/2016 00:30,2,0.000,ALERT,212.16,302.07,59.970,1454391003,"201051344000988","219011344069620",0.00,0.00,0,297.57,303.88,0.0,0.0,0.000,307462.9,307462.9,15313,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454391040,94059.00
02/02/2016 00:30,2,0.000,ALERT,211.93,299.37,59.981,1454391003,"201051344001025","219011344069620",0.00,-1.00,0,297.57,302.07,0.0,0.0,0.000,319863.7,319863.7,19888,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454391042,94060.00
02/02/2016 00:30,2,0.000,ALERT,212.38,302.07,59.981,1454391003,"201051344000458","219011344069620",0.00,1.00,0,300.27,304.78,0.0,0.0,0.000,317669.8,317669.8,15274,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454391043,94061.00
02/02/2016 00:30,2,0.000,ALERT,213.06,301.77,59.975,1454391003,"201051344000853","219011344069620",0.00,-0.50,0,299.97,304.18,0.0,0.0,0.000,315974.8,315974.8,14971,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454391045,94062.00
02/02/2016 00:30,2,0.000,ALERT,212.61,300.27,59.975,1454391003,"201051344000685","219011344069620",0.00,0.00,0,297.87,301.77,0.0,0.0,0.000,321837.6,321837.6,19771,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454391047,94063.00
02/02/2016 00:30,2,0.000,ALERT,212.38,299.67,59.991,1454391003,"201051344000917","219011344069620",0.00,1.00,0,296.66,301.17,0.0,0.0,0.000,319571.9,319571.9,19745,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454391049,94064.00
02/02/2016 00:30,2,0.000,ALERT,212.61,300.57,60.007,1454391003,"201051344001145","219011344069620",0.00,-0.50,0,298.17,302.37,0.0,0.0,0.000,323541.2,323541.2,19689,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454391051,94065.00
02/02/2016 00:30,2,0.000,ALERT,212.38,299.67,59.970,1454391003,"201051344000651","219011344069620",0.00,-1.50,0,297.57,301.17,0.0,0.0,0.000,316245.9,316245.9,19920,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454391053,94066.00
02/02/2016 00:30,2,0.000,ALERT,211.48,299.37,59.975,1454391003,"274151322000088","219011344069620",0.00,0.50,0,297.26,301.17,0.0,0.0,0.000,573608.8,573608.8,8817,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454391054,94067.00
02/02/2016 00:30,2,0.000,ALERT,212.61,299.07,59.970,1454391003,"274151322000068","219011344069620",0.00,1.00,0,296.66,300.27,0.0,0.0,0.000,479826.3,479826.3,9455,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454391056,94068.00
02/02/2016 00:30,2,0.000,ALERT,211.70,299.97,59.975,1454391003,"201051344001135","219011344069620",0.00,-0.50,0,298.17,302.07,0.0,0.0,0.000,312625.1,312625.1,19914,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454391058,94069.00
02/02/2016 00:30,2,0.000,ALERT,212.16,302.68,59.981,1454391003,"201051344000594","219011344069620",0.00,-0.50,0,299.67,304.48,0.0,0.0,0.000,318597.5,318597.5,15321,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454391060,94070.00
02/02/2016 00:30,2,0.000,ALERT,212.38,299.97,59.975,1454391003,"201051344001203","219011344069620",0.00,-0.50,0,297.87,303.28,0.0,0.0,0.000,319188.7,319188.7,19880,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454391062,94071.00
02/02/2016 00:30,2,0.000,ALERT,211.70,300.57,59.975,1454391003,"274151322000054","219011344069620",0.00,1.00,0,297.57,301.77,0.0,0.0,0.000,586167.3,586167.3,8827,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454391063,94072.00
02/02/2016 00:30,2,0.000,ALERT,212.61,301.17,59.991,1454391003,"201051344000867","219011344069620",0.00,0.50,0,299.37,304.48,0.0,0.0,0.000,307796.9,307796.9,15306,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454391065,94073.00
02/02/2016 00:30,2,0.000,ALERT,212.16,300.27,59.991,1454391003,"201051344001093","219011344069620",0.00,0.50,0,297.87,301.47,0.0,0.0,0.000,317869.2,317869.2,19797,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454391067,94074.00
02/02/2016 00:30,2,0.000,ALERT,212.38,302.07,59.991,1454391003,"201051344000900","219011344069620",0.00,-0.50,0,299.37,303.88,0.0,0.0,0.000,323084.2,323084.2,14920,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454391069,94075.00
02/02/2016 00:30,2,0.000,ALERT,212.61,300.87,59.986,1454391003,"201051344000648","219011344069620",0.00,-1.00,0,299.37,304.18,0.0,0.0,0.000,316093.8,316093.8,15078,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454391071,94076.00
02/02/2016 00:30,2,0.000,ALERT,212.61,302.98,59.991,1454391003,"201051344000569","219011344069620",0.00,0.00,0,300.57,305.08,0.0,0.0,0.000,324650.5,324650.5,14852,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454391072,94077.00
02/02/2016 00:30,2,0.000,ALERT,212.38,302.37,59.986,1454391003,"201051344000983","219011344069620",0.00,0.00,0,300.27,304.48,0.0,0.0,0.000,317679.7,317679.7,15156,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454391074,94078.00
02/02/2016 00:30,2,0.000,ALERT,212.61,301.77,59.991,1454391003,"201051344001158","219011344069620",0.00,-1.00,0,299.37,303.88,0.0,0.0,0.000,312673.8,312673.8,15332,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454391076,94079.00
02/02/2016 00:30,2,0.000,ALERT,213.06,302.68,60.007,1454391003,"201051344000576","219011344069620",0.00,0.00,0,299.97,304.78,0.0,0.0,0.000,317581.7,317581.7,14950,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454391078,94080.00
02/02/2016 00:30,2,0.000,ALERT,211.93,299.37,59.981,1454391003,"274151322000087","219011344069620",0.00,1.00,0,296.36,300.57,0.0,0.0,0.000,561167.7,561167.7,8861,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454391080,94081.00
02/02/2016 00:45,2,0.000,ALERT,213.06,302.68,59.928,1454391903,"201051344000645","219011344069620",0.00,0.50,0,299.67,303.88,0.0,0.0,0.000,316838.1,316838.1,15042,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454391905,94082.00
02/02/2016 00:45,2,0.000,ALERT,212.38,300.87,59.949,1454391903,"274151322000085","219011344069620",0.00,0.50,0,297.87,302.07,0.0,0.0,0.000,588729.0,588729.0,8858,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454391907,94083.00
02/02/2016 00:45,2,0.000,ALERT,213.29,302.37,59.970,1454391903,"201051344000633","219011344069620",0.00,-0.50,0,297.57,303.58,0.0,0.0,0.000,308534.0,308534.0,15339,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454391909,94084.00
02/02/2016 00:45,2,0.000,ALERT,212.83,302.68,59.975,1454391903,"201051344000469","219011344069620",0.00,-1.00,0,298.77,303.88,0.0,0.0,0.000,310041.5,310041.5,15288,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454391911,94085.00
02/02/2016 00:45,2,0.000,ALERT,212.16,300.57,60.028,1454391903,"201051344000646","219011344069620",0.00,-0.50,0,297.87,301.77,0.0,0.0,0.000,314288.2,314288.2,19920,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454391912,94086.00
02/02/2016 00:45,2,0.000,ALERT,211.93,300.87,59.954,1454391903,"274151322000052","219011344069620",0.00,0.00,0,297.87,302.37,0.0,0.0,0.000,596330.3,596330.3,9052,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454391914,94087.00
02/02/2016 00:45,2,0.000,ALERT,212.38,300.57,59.981,1454391903,"201051344000585","219011344069620",0.00,0.00,0,297.87,302.07,0.0,0.0,0.000,319262.5,319262.5,19912,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454391916,94088.00
02/02/2016 00:45,2,0.000,ALERT,212.16,300.87,59.975,1454391903,"201051344001230","219011344069620",0.00,-0.50,0,298.47,302.07,0.0,0.0,0.000,318588.3,318588.3,19762,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454391918,94089.00
02/02/2016 00:45,2,0.000,ALERT,212.61,301.47,59.970,1454391903,"201051344000582","219011344069620",0.00,-1.00,0,299.07,302.68,0.0,0.0,0.000,312424.7,312424.7,19882,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454391920,94090.00
02/02/2016 00:45,2,0.000,ALERT,211.93,300.27,59.970,1454391903,"201051344000955","219011344069620",0.00,-0.50,0,298.17,301.77,0.0,0.0,0.000,321818.5,321818.5,19881,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454391921,94091.00
02/02/2016 00:45,2,0.000,ALERT,212.16,299.97,59.981,1454391903,"274151322000094","219011344069620",0.00,-0.50,0,297.57,301.17,0.0,0.0,0.000,479670.7,479670.7,9299,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454391923,94092.00
02/02/2016 00:45,2,0.000,ALERT,212.61,303.28,59.938,1454391903,"201051344000579","219011344069620",0.00,0.50,0,300.57,304.78,0.0,0.0,0.000,323185.8,323185.8,15303,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454391925,94093.00
02/02/2016 00:45,2,0.000,ALERT,212.16,300.87,59.986,1454391903,"201051344000890","219011344069620",0.00,0.00,0,298.77,302.98,0.0,0.0,0.000,320026.5,320026.5,19828,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454391927,94094.00
02/02/2016 00:45,2,0.000,ALERT,212.38,300.57,59.981,1454391903,"201051344000438","219011344069620",0.00,-0.50,0,298.47,302.07,0.0,0.0,0.000,321779.8,321779.8,19892,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454391929,94095.00
02/02/2016 00:45,2,0.000,ALERT,212.61,299.97,59.954,1454391903,"201051344000417","219011344069620",0.00,-0.50,0,297.87,301.47,0.0,0.0,0.000,315828.1,315828.1,19994,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454391931,94096.00
02/02/2016 00:45,2,0.000,ALERT,212.38,300.57,59.986,1454391903,"274151322000083","219011344069620",0.00,0.50,0,298.47,302.37,0.0,0.0,0.000,590660.9,590660.9,9045,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454391932,94097.00
02/02/2016 00:45,2,0.000,ALERT,212.83,300.27,60.002,1454391903,"274151322000076","219011344069620",0.00,0.00,0,297.87,302.37,0.0,0.0,0.000,627467.1,627467.1,9095,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454391934,94098.00
02/02/2016 00:45,2,0.000,ALERT,212.83,303.58,59.991,1454391903,"201051344000868","219011344069620",0.00,-0.50,0,300.57,304.78,0.0,0.0,0.000,308378.3,308378.3,15074,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454391936,94099.00
02/02/2016 00:45,2,0.000,ALERT,212.16,301.77,59.991,1454391903,"274151322000095","219011344069620",0.00,-0.50,0,299.37,302.98,0.0,0.0,0.000,621073.9,621073.9,8933,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454391938,94100.00
02/02/2016 00:45,2,0.000,ALERT,212.38,302.37,59.991,1454391903,"201051344000988","219011344069620",0.00,0.00,0,297.26,303.58,0.0,0.0,0.000,307462.9,307462.9,15315,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454391940,94101.00
