ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/02/2016 00:45,2,0.000,ALERT,212.16,299.67,59.981,1454391903,"201051344001025","219011344069620",0.00,-1.00,0,297.87,302.37,0.0,0.0,0.000,319863.7,319863.7,19890,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454391942,94102.00
02/02/2016 00:45,2,0.000,ALERT,212.83,302.98,59.991,1454391903,"201051344000458","219011344069620",0.00,1.50,0,300.27,304.78,0.0,0.0,0.000,317669.8,317669.8,15276,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454391943,94103.00
02/02/2016 00:45,2,0.000,ALERT,213.29,302.37,59.996,1454391903,"201051344000853","219011344069620",0.00,-0.50,0,299.67,304.18,0.0,0.0,0.000,315974.8,315974.8,14973,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454391945,94104.00
02/02/2016 00:45,2,0.000,ALERT,212.61,300.57,60.044,1454391903,"201051344000685","219011344069620",0.00,0.00,0,297.87,301.77,0.0,0.0,0.000,321837.6,321837.6,19773,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454391947,94105.00
02/02/2016 00:45,2,0.000,ALERT,212.61,300.27,60.034,1454391903,"201051344000917","219011344069620",0.00,1.00,0,297.26,301.17,0.0,0.0,0.000,319571.9,319571.9,19747,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454391949,94106.00
02/02/2016 00:45,2,0.000,ALERT,212.61,300.87,59.991,1454391903,"201051344001145","219011344069620",0.00,-0.50,0,298.47,302.68,0.0,0.0,0.000,323541.2,323541.2,19691,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454391950,94107.00
02/02/2016 00:45,2,0.000,ALERT,212.38,299.97,60.007,1454391903,"201051344000651","219011344069620",0.00,-1.50,0,297.87,301.47,0.0,0.0,0.000,316245.9,316245.9,19922,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454391952,94108.00
02/02/2016 00:45,2,0.000,ALERT,211.93,300.87,59.986,1454391903,"274151322000088","219011344069620",0.00,1.00,0,297.87,301.77,0.0,0.0,0.000,573608.8,573608.8,8819,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454391954,94109.00
02/02/2016 00:45,2,0.000,ALERT,212.83,299.67,60.002,1454391903,"274151322000068","219011344069620",0.00,1.00,0,297.57,301.17,0.0,0.0,0.000,479826.3,479826.3,9457,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454391956,94110.00
02/02/2016 00:45,2,0.000,ALERT,211.70,300.27,59.959,1454391903,"201051344001135","219011344069620",0.00,-0.50,0,298.17,302.37,0.0,0.0,0.000,312625.1,312625.1,19916,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454391958,94111.00
02/02/2016 00:45,2,0.000,ALERT,212.38,303.28,59.959,1454391903,"201051344000594","219011344069620",0.00,0.00,0,299.97,304.48,0.0,0.0,0.000,318597.5,318597.5,15323,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454391959,94112.00
02/02/2016 00:45,2,0.000,ALERT,212.16,299.97,59.991,1454391903,"201051344001203","219011344069620",0.00,-1.00,0,298.17,303.58,0.0,0.0,0.000,319188.7,319188.7,19882,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454391961,94113.00
02/02/2016 00:45,2,0.000,ALERT,211.93,301.17,59.996,1454391903,"274151322000054","219011344069620",0.00,1.00,0,298.17,302.37,0.0,0.0,0.000,586167.3,586167.3,8829,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454391963,94114.00
02/02/2016 00:45,2,0.000,ALERT,213.06,302.07,59.949,1454391903,"201051344000867","219011344069620",0.00,1.00,0,299.07,304.18,0.0,0.0,0.000,307796.9,307796.9,15308,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454391965,94115.00
02/02/2016 00:45,2,0.000,ALERT,212.16,300.27,59.996,1454391903,"201051344001093","219011344069620",0.00,1.00,0,297.87,302.07,0.0,0.0,0.000,317869.2,317869.2,19799,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454391967,94116.00
02/02/2016 00:45,2,0.000,ALERT,212.38,302.37,60.002,1454391903,"201051344000900","219011344069620",0.00,-0.50,0,299.97,303.88,0.0,0.0,0.000,323084.2,323084.2,14922,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454391968,94117.00
02/02/2016 00:45,2,0.000,ALERT,213.06,302.07,59.986,1454391903,"201051344000648","219011344069620",0.00,-1.00,0,299.37,303.88,0.0,0.0,0.000,316093.8,316093.8,15080,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454391970,94118.00
02/02/2016 00:45,2,0.000,ALERT,212.83,303.28,59.959,1454391903,"201051344000569","219011344069620",0.00,0.00,0,300.87,304.78,0.0,0.0,0.000,324650.5,324650.5,14854,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454391972,94119.00
02/02/2016 00:45,2,0.000,ALERT,212.61,302.37,59.996,1454391903,"201051344000983","219011344069620",0.00,0.00,0,300.57,304.48,0.0,0.0,0.000,317679.7,317679.7,15158,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454391974,94120.00
02/02/2016 00:45,2,0.000,ALERT,212.83,302.68,60.002,1454391903,"201051344001158","219011344069620",0.00,-1.00,0,299.67,303.58,0.0,0.0,0.000,312673.8,312673.8,15334,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454391976,94121.00
02/02/2016 00:45,2,0.000,ALERT,213.06,302.98,59.991,1454391903,"201051344000576","219011344069620",0.00,-0.50,0,300.57,304.18,0.0,0.0,0.000,317581.7,317581.7,14952,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454391977,94122.00
02/02/2016 00:45,2,0.000,ALERT,211.93,299.07,59.996,1454391903,"274151322000087","219011344069620",0.00,1.00,0,297.26,301.17,0.0,0.0,0.000,561167.7,561167.7,8863,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454391979,94123.00
02/02/2016 01:00,2,0.000,ALERT,213.06,302.37,59.954,1454392803,"201051344000645","219011344069620",0.00,0.50,0,300.57,304.18,0.0,0.0,0.000,316838.1,316838.1,15044,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454392805,94124.00
02/02/2016 01:00,2,0.000,ALERT,212.16,299.67,60.012,1454392803,"274151322000085","219011344069620",0.00,0.50,0,298.47,302.07,0.0,0.0,0.000,588729.0,588729.0,8860,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454392807,94125.00
02/02/2016 01:00,2,0.000,ALERT,213.29,302.37,59.986,1454392803,"201051344000633","219011344069620",0.00,-0.50,0,299.07,304.18,0.0,0.0,0.000,308534.0,308534.0,15341,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454392809,94126.00
02/02/2016 01:00,2,0.000,ALERT,212.83,302.37,60.018,1454392803,"201051344000469","219011344069620",0.00,-1.00,0,299.67,304.48,0.0,0.0,0.000,310041.5,310041.5,15290,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454392810,94127.00
02/02/2016 01:00,2,0.000,ALERT,211.93,300.27,59.965,1454392803,"201051344000646","219011344069620",0.00,-0.50,0,298.17,302.07,0.0,0.0,0.000,314288.2,314288.2,19922,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454392812,94128.00
02/02/2016 01:00,2,0.000,ALERT,211.93,300.57,59.986,1454392803,"274151322000052","219011344069620",0.00,0.50,0,298.17,302.37,0.0,0.0,0.000,596330.3,596330.3,9054,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454392814,94129.00
02/02/2016 01:00,2,0.000,ALERT,212.61,300.87,59.986,1454392803,"201051344000585","219011344069620",0.00,0.00,0,297.87,302.07,0.0,0.0,0.000,319262.5,319262.5,19914,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454392816,94130.00
02/02/2016 01:00,2,0.000,ALERT,212.16,300.87,59.991,1454392803,"201051344001230","219011344069620",0.00,0.00,0,298.77,302.37,0.0,0.0,0.000,318588.3,318588.3,19764,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454392817,94131.00
02/02/2016 01:00,2,0.000,ALERT,212.83,301.47,59.981,1454392803,"201051344000582","219011344069620",0.00,-1.00,0,299.37,302.98,0.0,0.0,0.000,312424.7,312424.7,19884,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454392819,94132.00
02/02/2016 01:00,2,0.000,ALERT,211.93,300.27,59.981,1454392803,"201051344000955","219011344069620",0.00,0.00,0,298.47,302.07,0.0,0.0,0.000,321818.5,321818.5,19883,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454392821,94133.00
02/02/2016 01:00,2,0.000,ALERT,212.16,299.37,59.975,1454392803,"274151322000094","219011344069620",0.00,-0.50,0,297.87,301.17,0.0,0.0,0.000,479670.7,479670.7,9301,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454392823,94134.00
02/02/2016 01:00,2,0.000,ALERT,212.83,303.28,59.975,1454392803,"201051344000579","219011344069620",0.00,0.00,0,301.17,305.08,0.0,0.0,0.000,323185.8,323185.8,15305,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454392825,94135.00
02/02/2016 01:00,2,0.000,ALERT,212.16,300.87,59.975,1454392803,"201051344000890","219011344069620",0.00,0.50,0,298.77,303.28,0.0,0.0,0.000,320026.5,320026.5,19830,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454392827,94136.00
02/02/2016 01:00,2,0.000,ALERT,212.38,300.57,59.970,1454392803,"201051344000438","219011344069620",0.00,-0.50,0,298.47,302.37,0.0,0.0,0.000,321779.8,321779.8,19894,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454392829,94137.00
02/02/2016 01:00,2,0.000,ALERT,212.61,300.27,59.996,1454392803,"201051344000417","219011344069620",0.00,0.00,0,298.17,301.77,0.0,0.0,0.000,315828.1,315828.1,19996,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454392830,94138.00
02/02/2016 01:00,2,0.000,ALERT,212.38,300.57,59.959,1454392803,"274151322000083","219011344069620",0.00,0.50,0,298.77,302.68,0.0,0.0,0.000,590660.9,590660.9,9047,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454392832,94139.00
02/02/2016 01:00,2,0.000,ALERT,213.06,300.57,59.965,1454392803,"274151322000076","219011344069620",0.00,0.50,0,298.47,302.37,0.0,0.0,0.000,627467.1,627467.1,9097,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454392834,94140.00
02/02/2016 01:00,2,0.000,ALERT,212.83,303.58,59.965,1454392803,"201051344000868","219011344069620",0.00,0.00,0,301.17,305.08,0.0,0.0,0.000,308378.3,308378.3,15076,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454392836,94141.00
02/02/2016 01:00,2,0.000,ALERT,212.38,301.47,60.007,1454392803,"274151322000095","219011344069620",0.00,-0.50,0,299.67,302.98,0.0,0.0,0.000,621073.9,621073.9,8935,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454392838,94142.00
02/02/2016 01:00,2,0.000,ALERT,212.61,302.98,59.975,1454392803,"201051344000988","219011344069620",0.00,0.00,0,298.17,303.88,0.0,0.0,0.000,307462.9,307462.9,15317,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454392839,94143.00
02/02/2016 01:00,2,0.000,ALERT,212.16,299.67,59.996,1454392803,"201051344001025","219011344069620",0.00,-1.00,0,297.87,302.68,0.0,0.0,0.000,319863.7,319863.7,19892,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454392841,94144.00
02/02/2016 01:00,2,0.000,ALERT,212.83,302.98,59.954,1454392803,"201051344000458","219011344069620",0.00,1.50,0,300.57,305.08,0.0,0.0,0.000,317669.8,317669.8,15278,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454392843,94145.00
02/02/2016 01:00,2,0.000,ALERT,213.51,302.98,59.965,1454392803,"201051344000853","219011344069620",0.00,-0.50,0,300.57,304.48,0.0,0.0,0.000,315974.8,315974.8,14975,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454392845,94146.00
02/02/2016 01:00,2,0.000,ALERT,212.83,300.27,59.907,1454392803,"201051344000685","219011344069620",0.00,0.00,0,298.47,302.07,0.0,0.0,0.000,321837.6,321837.6,19775,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454392847,94147.00
02/02/2016 01:00,2,0.000,ALERT,212.61,299.97,59.959,1454392803,"201051344000917","219011344069620",0.00,1.00,0,297.26,301.77,0.0,0.0,0.000,319571.9,319571.9,19749,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454392849,94148.00
02/02/2016 01:00,2,0.000,ALERT,212.83,300.87,59.965,1454392803,"201051344001145","219011344069620",0.00,-0.50,0,298.77,302.68,0.0,0.0,0.000,323541.2,323541.2,19693,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454392850,94149.00
02/02/2016 01:00,2,0.000,ALERT,212.61,299.67,60.007,1454392803,"201051344000651","219011344069620",0.00,-1.50,0,298.17,301.77,0.0,0.0,0.000,316245.9,316245.9,19924,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454392852,94150.00
02/02/2016 01:00,2,0.000,ALERT,211.93,299.97,59.949,1454392803,"274151322000088","219011344069620",0.00,0.50,0,297.87,301.77,0.0,0.0,0.000,573608.8,573608.8,8821,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454392854,94151.00
02/02/2016 01:00,2,0.000,ALERT,212.83,299.67,59.949,1454392803,"274151322000068","219011344069620",0.00,1.00,0,297.87,300.87,0.0,0.0,0.000,479826.3,479826.3,9459,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454392856,94152.00
02/02/2016 01:00,2,0.000,ALERT,212.16,300.27,59.949,1454392803,"201051344001135","219011344069620",0.00,0.00,0,298.47,302.68,0.0,0.0,0.000,312625.1,312625.1,19918,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454392858,94153.00
02/02/2016 01:00,2,0.000,ALERT,212.61,303.28,59.954,1454392803,"201051344000594","219011344069620",0.00,-0.50,0,300.57,304.78,0.0,0.0,0.000,318597.5,318597.5,15325,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454392859,94154.00
02/02/2016 01:00,2,0.000,ALERT,212.38,299.97,59.949,1454392803,"201051344001203","219011344069620",0.00,-0.50,0,298.17,303.58,0.0,0.0,0.000,319188.7,319188.7,19884,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454392861,94155.00
02/02/2016 01:00,2,0.000,ALERT,212.16,300.57,59.981,1454392803,"274151322000054","219011344069620",0.00,1.00,0,298.47,302.07,0.0,0.0,0.000,586167.3,586167.3,8831,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454392863,94156.00
02/02/2016 01:00,2,0.000,ALERT,213.06,302.07,59.944,1454392803,"201051344000867","219011344069620",0.00,0.50,0,299.97,304.48,0.0,0.0,0.000,307796.9,307796.9,15310,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454392865,94157.00
02/02/2016 01:00,2,0.000,ALERT,212.38,300.57,59.965,1454392803,"201051344001093","219011344069620",0.00,1.00,0,298.47,302.37,0.0,0.0,0.000,317869.2,317869.2,19801,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454392867,94158.00
02/02/2016 01:00,2,0.000,ALERT,212.61,302.68,59.938,1454392803,"201051344000900","219011344069620",0.00,-0.50,0,300.27,303.88,0.0,0.0,0.000,323084.2,323084.2,14924,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454392868,94159.00
02/02/2016 01:00,2,0.000,ALERT,213.06,302.07,59.949,1454392803,"201051344000648","219011344069620",0.00,-1.00,0,299.97,304.18,0.0,0.0,0.000,316093.8,316093.8,15082,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454392870,94160.00
02/02/2016 01:00,2,0.000,ALERT,212.83,303.28,59.949,1454392803,"201051344000569","219011344069620",0.00,0.00,0,301.17,305.38,0.0,0.0,0.000,324650.5,324650.5,14856,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454392872,94161.00
02/02/2016 01:00,2,0.000,ALERT,212.83,302.68,59.949,1454392803,"201051344000983","219011344069620",0.00,0.00,0,300.57,304.78,0.0,0.0,0.000,317679.7,317679.7,15160,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454392874,94162.00
02/02/2016 01:00,2,0.000,ALERT,213.06,302.37,59.959,1454392803,"201051344001158","219011344069620",0.00,-0.50,0,300.27,304.18,0.0,0.0,0.000,312673.8,312673.8,15336,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454392876,94163.00
02/02/2016 01:00,2,0.000,ALERT,213.29,302.98,59.944,1454392803,"201051344000576","219011344069620",0.00,0.00,0,300.87,304.48,0.0,0.0,0.000,317581.7,317581.7,14954,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454392878,94164.00
02/02/2016 01:00,2,0.000,ALERT,212.16,299.07,59.954,1454392803,"274151322000087","219011344069620",0.00,1.50,0,297.26,301.17,0.0,0.0,0.000,561167.7,561167.7,8865,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454392879,94165.00
02/02/2016 01:15,2,0.000,ALERT,213.51,302.68,59.965,1454393703,"201051344000645","219011344069620",0.00,0.50,0,300.57,304.78,0.0,0.0,0.000,316838.1,316838.1,15046,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454393705,94166.00
02/02/2016 01:15,2,0.000,ALERT,212.38,300.57,59.996,1454393703,"274151322000085","219011344069620",0.00,0.50,0,298.47,302.37,0.0,0.0,0.000,588729.0,588729.0,8862,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454393707,94167.00
02/02/2016 01:15,2,0.000,ALERT,213.74,302.68,59.959,1454393703,"201051344000633","219011344069620",0.00,-0.50,0,299.07,304.48,0.0,0.0,0.000,308534.0,308534.0,15343,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454393708,94168.00
02/02/2016 01:15,2,0.000,ALERT,213.29,302.98,59.965,1454393703,"201051344000469","219011344069620",0.00,-1.00,0,299.67,304.48,0.0,0.0,0.000,310041.5,310041.5,15292,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454393710,94169.00
02/02/2016 01:15,2,0.000,ALERT,212.38,300.87,59.965,1454393703,"201051344000646","219011344069620",0.00,-0.50,0,298.17,302.37,0.0,0.0,0.000,314288.2,314288.2,19924,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454393712,94170.00
02/02/2016 01:15,2,0.000,ALERT,212.16,301.17,59.949,1454393703,"274151322000052","219011344069620",0.00,0.50,0,298.47,302.68,0.0,0.0,0.000,596330.3,596330.3,9056,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454393714,94171.00
02/02/2016 01:15,2,0.000,ALERT,212.61,301.17,59.933,1454393703,"201051344000585","219011344069620",0.00,0.50,0,298.17,302.37,0.0,0.0,0.000,319262.5,319262.5,19916,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454393716,94172.00
02/02/2016 01:15,2,0.000,ALERT,212.61,301.47,59.965,1454393703,"201051344001230","219011344069620",0.00,0.00,0,299.07,302.37,0.0,0.0,0.000,318588.3,318588.3,19766,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454393717,94173.00
02/02/2016 01:15,2,0.000,ALERT,213.06,302.07,59.949,1454393703,"201051344000582","219011344069620",0.00,-1.00,0,299.37,303.28,0.0,0.0,0.000,312424.7,312424.7,19886,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454393719,94174.00
02/02/2016 01:15,2,0.000,ALERT,212.16,300.87,59.959,1454393703,"201051344000955","219011344069620",0.00,0.00,0,298.77,302.37,0.0,0.0,0.000,321818.5,321818.5,19885,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454393721,94175.00
02/02/2016 01:15,2,0.000,ALERT,212.16,299.97,59.959,1454393703,"274151322000094","219011344069620",0.00,-0.50,0,298.47,301.77,0.0,0.0,0.000,479670.7,479670.7,9303,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454393723,94176.00
02/02/2016 01:15,2,0.000,ALERT,213.06,303.88,59.949,1454393703,"201051344000579","219011344069620",0.00,0.50,0,301.47,305.68,0.0,0.0,0.000,323185.8,323185.8,15307,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454393725,94177.00
02/02/2016 01:15,2,0.000,ALERT,212.38,300.87,59.954,1454393703,"201051344000890","219011344069620",0.00,0.50,0,299.07,303.28,0.0,0.0,0.000,320026.5,320026.5,19832,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454393727,94178.00
02/02/2016 01:15,2,0.000,ALERT,212.61,300.57,59.954,1454393703,"201051344000438","219011344069620",0.00,-0.50,0,298.77,302.68,0.0,0.0,0.000,321779.8,321779.8,19896,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454393728,94179.00
02/02/2016 01:15,2,0.000,ALERT,212.83,300.27,59.954,1454393703,"201051344000417","219011344069620",0.00,0.00,0,298.17,301.77,0.0,0.0,0.000,315828.1,315828.1,19998,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454393730,94180.00
02/02/2016 01:15,2,0.000,ALERT,212.38,301.17,59.959,1454393703,"274151322000083","219011344069620",0.00,0.50,0,299.37,302.68,0.0,0.0,0.000,590660.9,590660.9,9049,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454393732,94181.00
02/02/2016 01:15,2,0.000,ALERT,212.83,300.57,59.949,1454393703,"274151322000076","219011344069620",0.00,0.50,0,298.77,302.68,0.0,0.0,0.000,627467.1,627467.1,9099,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454393734,94182.00
02/02/2016 01:15,2,0.000,ALERT,213.06,303.88,59.965,1454393703,"201051344000868","219011344069620",0.00,-0.50,0,301.77,305.68,0.0,0.0,0.000,308378.3,308378.3,15078,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454393736,94183.00
02/02/2016 01:15,2,0.000,ALERT,212.16,301.77,59.949,1454393703,"274151322000095","219011344069620",0.00,-0.50,0,300.27,303.28,0.0,0.0,0.000,621073.9,621073.9,8937,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454393738,94184.00
02/02/2016 01:15,2,0.000,ALERT,212.83,302.98,59.949,1454393703,"201051344000988","219011344069620",0.00,0.50,0,298.77,304.48,0.0,0.0,0.000,307462.9,307462.9,15319,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454393739,94185.00
02/02/2016 01:15,2,0.000,ALERT,212.38,299.97,59.938,1454393703,"201051344001025","219011344069620",0.00,-1.00,0,297.87,302.98,0.0,0.0,0.000,319863.7,319863.7,19894,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454393741,94186.00
02/02/2016 01:15,2,0.000,ALERT,213.06,303.28,59.954,1454393703,"201051344000458","219011344069620",0.00,1.50,0,301.47,305.68,0.0,0.0,0.000,317669.8,317669.8,15280,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454393743,94187.00
02/02/2016 01:15,2,0.000,ALERT,213.74,302.98,59.965,1454393703,"201051344000853","219011344069620",0.00,0.00,0,300.57,305.08,0.0,0.0,0.000,315974.8,315974.8,14977,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454393745,94188.00
02/02/2016 01:15,2,0.000,ALERT,212.83,300.87,59.986,1454393703,"201051344000685","219011344069620",0.00,0.00,0,298.47,302.37,0.0,0.0,0.000,321837.6,321837.6,19777,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454393747,94189.00
02/02/2016 01:15,2,0.000,ALERT,212.61,300.57,59.965,1454393703,"201051344000917","219011344069620",0.00,1.00,0,297.57,301.77,0.0,0.0,0.000,319571.9,319571.9,19751,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454393749,94190.00
02/02/2016 01:15,2,0.000,ALERT,212.83,301.17,59.965,1454393703,"201051344001145","219011344069620",0.00,0.00,0,299.07,302.98,0.0,0.0,0.000,323541.2,323541.2,19695,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454393750,94191.00
02/02/2016 01:15,2,0.000,ALERT,212.61,300.27,59.959,1454393703,"201051344000651","219011344069620",0.00,-1.50,0,298.17,301.77,0.0,0.0,0.000,316245.9,316245.9,19926,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454393752,94192.00
02/02/2016 01:15,2,0.000,ALERT,212.16,300.57,59.959,1454393703,"274151322000088","219011344069620",0.00,1.00,0,298.77,302.07,0.0,0.0,0.000,573608.8,573608.8,8823,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454393754,94193.00
02/02/2016 01:15,2,0.000,ALERT,213.29,299.97,59.949,1454393703,"274151322000068","219011344069620",0.00,1.50,0,298.47,301.47,0.0,0.0,0.000,479826.3,479826.3,9461,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454393756,94194.00
02/02/2016 01:15,2,0.000,ALERT,212.16,300.87,59.954,1454393703,"201051344001135","219011344069620",0.00,0.00,0,298.47,302.98,0.0,0.0,0.000,312625.1,312625.1,19920,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454393758,94195.00
02/02/2016 01:15,2,0.000,ALERT,212.83,303.88,59.991,1454393703,"201051344000594","219011344069620",0.00,0.00,0,300.57,305.08,0.0,0.0,0.000,318597.5,318597.5,15327,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454393760,94196.00
02/02/2016 01:15,2,0.000,ALERT,212.61,300.27,59.949,1454393703,"201051344001203","219011344069620",0.00,-0.50,0,298.17,304.18,0.0,0.0,0.000,319188.7,319188.7,19886,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454393761,94197.00
02/02/2016 01:15,2,0.000,ALERT,212.38,301.47,59.949,1454393703,"274151322000054","219011344069620",0.00,1.00,0,299.07,302.68,0.0,0.0,0.000,586167.3,586167.3,8833,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454393763,94198.00
02/02/2016 01:15,2,0.000,ALERT,213.29,302.98,59.959,1454393703,"201051344000867","219011344069620",0.00,1.00,0,299.97,305.08,0.0,0.0,0.000,307796.9,307796.9,15312,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454393765,94199.00
02/02/2016 01:15,2,0.000,ALERT,212.38,300.57,59.954,1454393703,"201051344001093","219011344069620",0.00,1.00,0,298.47,302.07,0.0,0.0,0.000,317869.2,317869.2,19803,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454393767,94200.00
02/02/2016 01:15,2,0.000,ALERT,213.06,303.28,59.959,1454393703,"201051344000900","219011344069620",0.00,0.00,0,300.57,304.78,0.0,0.0,0.000,323084.2,323084.2,14926,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454393769,94201.00
02/02/2016 01:15,2,0.000,ALERT,213.29,302.98,59.965,1454393703,"201051344000648","219011344069620",0.00,-1.00,0,299.97,304.78,0.0,0.0,0.000,316093.8,316093.8,15084,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454393770,94202.00
02/02/2016 01:15,2,0.000,ALERT,213.06,304.18,59.954,1454393703,"201051344000569","219011344069620",0.00,0.00,0,301.17,305.98,0.0,0.0,0.000,324650.5,324650.5,14858,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454393772,94203.00
02/02/2016 01:15,2,0.000,ALERT,213.06,303.58,59.959,1454393703,"201051344000983","219011344069620",0.00,0.50,0,300.87,305.38,0.0,0.0,0.000,317679.7,317679.7,15162,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454393774,94204.00
02/02/2016 01:15,2,0.000,ALERT,213.29,303.28,59.965,1454393703,"201051344001158","219011344069620",0.00,-1.00,0,299.97,304.48,0.0,0.0,0.000,312673.8,312673.8,15338,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454393776,94205.00
02/02/2016 01:15,2,0.000,ALERT,213.74,303.88,59.959,1454393703,"201051344000576","219011344069620",0.00,0.00,0,300.87,305.08,0.0,0.0,0.000,317581.7,317581.7,14956,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454393778,94206.00
02/02/2016 01:15,2,0.000,ALERT,212.38,299.07,59.954,1454393703,"274151322000087","219011344069620",0.00,1.00,0,297.87,301.47,0.0,0.0,0.000,561167.7,561167.7,8867,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454393780,94207.00
02/02/2016 01:30,2,0.000,ALERT,213.29,302.98,59.912,1454394603,"201051344000645","219011344069620",0.00,0.50,0,300.87,304.78,0.0,0.0,0.000,316838.1,316838.1,15048,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454394605,94208.00
02/02/2016 01:30,2,0.000,ALERT,212.61,300.87,59.965,1454394603,"274151322000085","219011344069620",0.00,0.50,0,298.47,302.37,0.0,0.0,0.000,588729.0,588729.0,8864,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454394607,94209.00
02/02/2016 01:30,2,0.000,ALERT,213.51,302.68,59.965,1454394603,"201051344000633","219011344069620",0.00,-0.50,0,299.07,304.48,0.0,0.0,0.000,308534.0,308534.0,15345,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454394609,94210.00
02/02/2016 01:30,2,0.000,ALERT,213.06,302.68,59.959,1454394603,"201051344000469","219011344069620",0.00,-1.00,0,299.97,304.48,0.0,0.0,0.000,310041.5,310041.5,15294,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454394611,94211.00
02/02/2016 01:30,2,0.000,ALERT,212.61,301.17,59.959,1454394603,"201051344000646","219011344069620",0.00,-0.50,0,298.77,302.68,0.0,0.0,0.000,314288.2,314288.2,19926,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454394612,94212.00
02/02/2016 01:30,2,0.000,ALERT,212.16,300.57,59.959,1454394603,"274151322000052","219011344069620",0.00,0.00,0,298.17,302.98,0.0,0.0,0.000,596330.3,596330.3,9058,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454394614,94213.00
02/02/2016 01:30,2,0.000,ALERT,212.83,301.77,59.959,1454394603,"201051344000585","219011344069620",0.00,0.00,0,298.77,302.98,0.0,0.0,0.000,319262.5,319262.5,19918,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454394616,94214.00
02/02/2016 01:30,2,0.000,ALERT,212.61,301.17,59.965,1454394603,"201051344001230","219011344069620",0.00,0.00,0,299.07,302.98,0.0,0.0,0.000,318588.3,318588.3,19768,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454394618,94215.00
02/02/2016 01:30,2,0.000,ALERT,213.06,301.77,59.959,1454394603,"201051344000582","219011344069620",0.00,-1.00,0,299.97,303.88,0.0,0.0,0.000,312424.7,312424.7,19888,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454394620,94216.00
02/02/2016 01:30,2,0.000,ALERT,212.38,301.17,60.012,1454394603,"201051344000955","219011344069620",0.00,0.00,0,298.77,302.68,0.0,0.0,0.000,321818.5,321818.5,19887,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454394621,94217.00
02/02/2016 01:30,2,0.000,ALERT,212.16,300.27,59.959,1454394603,"274151322000094","219011344069620",0.00,-0.50,0,297.87,301.77,0.0,0.0,0.000,479670.7,479670.7,9305,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454394623,94218.00
02/02/2016 01:30,2,0.000,ALERT,212.83,303.28,59.965,1454394603,"201051344000579","219011344069620",0.00,0.50,0,301.77,305.68,0.0,0.0,0.000,323185.8,323185.8,15309,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454394625,94219.00
02/02/2016 01:30,2,0.000,ALERT,212.38,301.47,59.954,1454394603,"201051344000890","219011344069620",0.00,0.50,0,299.37,303.88,0.0,0.0,0.000,320026.5,320026.5,19834,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454394627,94220.00
02/02/2016 01:30,2,0.000,ALERT,212.38,300.57,59.959,1454394603,"201051344000438","219011344069620",0.00,-0.50,0,299.07,303.28,0.0,0.0,0.000,321779.8,321779.8,19898,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454394629,94221.00
02/02/2016 01:30,2,0.000,ALERT,212.83,300.27,59.965,1454394603,"201051344000417","219011344069620",0.00,0.00,0,298.47,302.37,0.0,0.0,0.000,315828.1,315828.1,20000,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454394631,94222.00
02/02/2016 01:30,2,0.000,ALERT,212.61,301.17,59.965,1454394603,"274151322000083","219011344069620",0.00,0.50,0,298.77,302.98,0.0,0.0,0.000,590660.9,590660.9,9051,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454394633,94223.00
02/02/2016 01:30,2,0.000,ALERT,213.06,301.17,59.959,1454394603,"274151322000076","219011344069620",0.00,0.50,0,298.47,302.98,0.0,0.0,0.000,627467.1,627467.1,9101,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454394635,94224.00
02/02/2016 01:30,2,0.000,ALERT,212.83,303.58,59.954,1454394603,"201051344000868","219011344069620",0.00,0.00,0,301.77,305.98,0.0,0.0,0.000,308378.3,308378.3,15080,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454394637,94225.00
02/02/2016 01:30,2,0.000,ALERT,212.38,302.37,59.975,1454394603,"274151322000095","219011344069620",0.00,-0.50,0,299.67,303.28,0.0,0.0,0.000,621073.9,621073.9,8939,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454394639,94226.00
02/02/2016 01:30,2,0.000,ALERT,212.61,302.68,59.965,1454394603,"201051344000988","219011344069620",0.00,0.50,0,298.47,304.48,0.0,0.0,0.000,307462.9,307462.9,15321,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454394640,94227.00
02/02/2016 01:30,2,0.000,ALERT,212.38,300.27,59.975,1454394603,"201051344001025","219011344069620",0.00,-1.00,0,298.47,303.58,0.0,0.0,0.000,319863.7,319863.7,19896,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454394642,94228.00
02/02/2016 01:30,2,0.000,ALERT,212.61,303.28,59.938,1454394603,"201051344000458","219011344069620",0.00,1.50,0,300.87,305.68,0.0,0.0,0.000,317669.8,317669.8,15282,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454394644,94229.00
02/02/2016 01:30,2,0.000,ALERT,213.29,302.98,59.959,1454394603,"201051344000853","219011344069620",0.00,0.00,0,300.87,305.08,0.0,0.0,0.000,315974.8,315974.8,14979,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454394646,94230.00
02/02/2016 01:30,2,0.000,ALERT,212.83,300.57,59.970,1454394603,"201051344000685","219011344069620",0.00,0.00,0,298.47,302.68,0.0,0.0,0.000,321837.6,321837.6,19779,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454394648,94231.00
02/02/2016 01:30,2,0.000,ALERT,212.61,300.57,59.944,1454394603,"201051344000917","219011344069620",0.00,1.00,0,297.87,302.37,0.0,0.0,0.000,319571.9,319571.9,19753,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454394649,94232.00
02/02/2016 01:30,2,0.000,ALERT,212.83,301.17,59.970,1454394603,"201051344001145","219011344069620",0.00,0.00,0,299.37,303.58,0.0,0.0,0.000,323541.2,323541.2,19697,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454394651,94233.00
02/02/2016 01:30,2,0.000,ALERT,212.61,300.27,59.981,1454394603,"201051344000651","219011344069620",0.00,-1.00,0,298.47,302.37,0.0,0.0,0.000,316245.9,316245.9,19928,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454394653,94234.00
02/02/2016 01:30,2,0.000,ALERT,211.93,300.87,60.012,1454394603,"274151322000088","219011344069620",0.00,1.00,0,298.17,302.07,0.0,0.0,0.000,573608.8,573608.8,8825,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454394655,94235.00
02/02/2016 01:30,2,0.000,ALERT,212.83,300.27,59.965,1454394603,"274151322000068","219011344069620",0.00,1.00,0,297.87,301.47,0.0,0.0,0.000,479826.3,479826.3,9463,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454394656,94236.00
02/02/2016 01:30,2,0.000,ALERT,212.16,300.87,59.975,1454394603,"201051344001135","219011344069620",0.00,0.00,0,299.07,303.28,0.0,0.0,0.000,312625.1,312625.1,19922,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454394658,94237.00
02/02/2016 01:30,2,0.000,ALERT,212.61,304.18,59.949,1454394603,"201051344000594","219011344069620",0.00,0.00,0,300.87,305.08,0.0,0.0,0.000,318597.5,318597.5,15329,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454394660,94238.00
02/02/2016 01:30,2,0.000,ALERT,212.61,300.57,59.965,1454394603,"201051344001203","219011344069620",0.00,-0.50,0,298.77,304.48,0.0,0.0,0.000,319188.7,319188.7,19888,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454394662,94239.00
02/02/2016 01:30,2,0.000,ALERT,212.16,301.77,59.970,1454394603,"274151322000054","219011344069620",0.00,1.00,0,298.17,302.98,0.0,0.0,0.000,586167.3,586167.3,8835,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454394664,94240.00
02/02/2016 01:30,2,0.000,ALERT,213.06,302.68,59.975,1454394603,"201051344000867","219011344069620",0.00,1.00,0,300.57,305.38,0.0,0.0,0.000,307796.9,307796.9,15314,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454394666,94241.00
02/02/2016 01:30,2,0.000,ALERT,212.38,300.87,59.981,1454394603,"201051344001093","219011344069620",0.00,1.00,0,298.47,302.68,0.0,0.0,0.000,317869.2,317869.2,19805,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454394668,94242.00
02/02/2016 01:30,2,0.000,ALERT,212.83,303.28,59.981,1454394603,"201051344000900","219011344069620",0.00,0.00,0,300.57,304.78,0.0,0.0,0.000,323084.2,323084.2,14928,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454394670,94243.00
02/02/2016 01:30,2,0.000,ALERT,213.06,302.68,59.996,1454394603,"201051344000648","219011344069620",0.00,-1.00,0,300.27,305.08,0.0,0.0,0.000,316093.8,316093.8,15086,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454394672,94244.00
02/02/2016 01:30,2,0.000,ALERT,212.83,303.88,59.933,1454394603,"201051344000569","219011344069620",0.00,0.00,0,301.47,305.98,0.0,0.0,0.000,324650.5,324650.5,14860,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454394673,94245.00
02/02/2016 01:30,2,0.000,ALERT,212.83,303.58,60.002,1454394603,"201051344000983","219011344069620",0.00,0.50,0,301.17,305.38,0.0,0.0,0.000,317679.7,317679.7,15164,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454394675,94246.00
02/02/2016 01:30,2,0.000,ALERT,212.83,303.28,60.023,1454394603,"201051344001158","219011344069620",0.00,-0.50,0,300.27,304.78,0.0,0.0,0.000,312673.8,312673.8,15340,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454394677,94247.00
