ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/02/2016 01:30,2,0.000,ALERT,213.51,303.88,59.981,1454394603,"201051344000576","219011344069620",0.00,-0.50,0,300.87,305.38,0.0,0.0,0.000,317581.7,317581.7,14958,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454394679,94248.00
02/02/2016 01:30,2,0.000,ALERT,212.61,300.57,59.986,1454394603,"274151322000087","219011344069620",0.00,1.50,0,297.57,301.77,0.0,0.0,0.000,561167.7,561167.7,8869,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454394681,94249.00
02/02/2016 01:45,2,0.000,ALERT,213.29,303.28,59.965,1454395503,"201051344000645","219011344069620",0.00,0.50,0,300.87,305.08,0.0,0.0,0.000,316838.1,316838.1,15050,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454395505,94250.00
02/02/2016 01:45,2,0.000,ALERT,212.38,301.17,59.975,1454395503,"274151322000085","219011344069620",0.00,0.50,0,299.37,302.98,0.0,0.0,0.000,588729.0,588729.0,8866,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454395507,94251.00
02/02/2016 01:45,2,0.000,ALERT,213.51,302.68,59.981,1454395503,"201051344000633","219011344069620",0.00,-0.50,0,299.37,304.78,0.0,0.0,0.000,308534.0,308534.0,15347,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454395509,94252.00
02/02/2016 01:45,2,0.000,ALERT,213.06,303.28,59.986,1454395503,"201051344000469","219011344069620",0.00,-1.00,0,299.97,304.78,0.0,0.0,0.000,310041.5,310041.5,15296,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454395510,94253.00
02/02/2016 01:45,2,0.000,ALERT,212.38,301.17,59.954,1454395503,"201051344000646","219011344069620",0.00,-0.50,0,298.77,302.68,0.0,0.0,0.000,314288.2,314288.2,19928,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454395512,94254.00
02/02/2016 01:45,2,0.000,ALERT,211.93,301.47,60.002,1454395503,"274151322000052","219011344069620",0.00,0.50,0,298.77,303.28,0.0,0.0,0.000,596330.3,596330.3,9060,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454395514,94255.00
02/02/2016 01:45,2,0.000,ALERT,212.61,301.47,59.975,1454395503,"201051344000585","219011344069620",0.00,0.50,0,298.77,302.68,0.0,0.0,0.000,319262.5,319262.5,19920,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454395516,94256.00
02/02/2016 01:45,2,0.000,ALERT,212.38,301.47,59.996,1454395503,"201051344001230","219011344069620",0.00,0.00,0,299.37,302.98,0.0,0.0,0.000,318588.3,318588.3,19770,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454395518,94257.00
02/02/2016 01:45,2,0.000,ALERT,212.83,302.07,59.986,1454395503,"201051344000582","219011344069620",0.00,-0.50,0,299.97,303.58,0.0,0.0,0.000,312424.7,312424.7,19890,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454395519,94258.00
02/02/2016 01:45,2,0.000,ALERT,212.16,301.17,59.928,1454395503,"201051344000955","219011344069620",0.00,0.00,0,299.07,302.68,0.0,0.0,0.000,321818.5,321818.5,19889,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454395521,94259.00
02/02/2016 01:45,2,0.000,ALERT,212.16,299.97,59.981,1454395503,"274151322000094","219011344069620",0.00,-0.50,0,298.77,302.07,0.0,0.0,0.000,479670.7,479670.7,9307,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454395523,94260.00
02/02/2016 01:45,2,0.000,ALERT,213.06,304.48,59.933,1454395503,"201051344000579","219011344069620",0.00,0.50,0,300.57,305.98,0.0,0.0,0.000,323185.8,323185.8,15311,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454395525,94261.00
02/02/2016 01:45,2,0.000,ALERT,212.16,301.47,59.986,1454395503,"201051344000890","219011344069620",0.00,0.50,0,299.37,303.88,0.0,0.0,0.000,320026.5,320026.5,19836,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454395527,94262.00
02/02/2016 01:45,2,0.000,ALERT,212.61,301.17,59.944,1454395503,"201051344000438","219011344069620",0.00,-0.50,0,299.07,302.98,0.0,0.0,0.000,321779.8,321779.8,19900,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454395529,94263.00
02/02/2016 01:45,2,0.000,ALERT,212.61,300.87,59.970,1454395503,"201051344000417","219011344069620",0.00,0.00,0,298.47,302.07,0.0,0.0,0.000,315828.1,315828.1,20002,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454395530,94264.00
02/02/2016 01:45,2,0.000,ALERT,212.38,301.47,59.970,1454395503,"274151322000083","219011344069620",0.00,0.50,0,299.67,303.28,0.0,0.0,0.000,590660.9,590660.9,9053,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454395532,94265.00
02/02/2016 01:45,2,0.000,ALERT,212.83,300.57,60.012,1454395503,"274151322000076","219011344069620",0.00,0.50,0,299.37,303.28,0.0,0.0,0.000,627467.1,627467.1,9103,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454395534,94266.00
02/02/2016 01:45,2,0.000,ALERT,212.83,303.88,60.007,1454395503,"201051344000868","219011344069620",0.00,0.00,0,301.47,305.98,0.0,0.0,0.000,308378.3,308378.3,15082,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454395536,94267.00
02/02/2016 01:45,2,0.000,ALERT,212.16,301.77,59.981,1454395503,"274151322000095","219011344069620",0.00,-0.50,0,300.57,303.58,0.0,0.0,0.000,621073.9,621073.9,8941,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454395538,94268.00
02/02/2016 01:45,2,0.000,ALERT,212.61,303.28,59.975,1454395503,"201051344000988","219011344069620",0.00,0.50,0,298.47,304.78,0.0,0.0,0.000,307462.9,307462.9,15323,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454395540,94269.00
02/02/2016 01:45,2,0.000,ALERT,212.16,300.27,59.970,1454395503,"201051344001025","219011344069620",0.00,-0.50,0,298.17,303.28,0.0,0.0,0.000,319863.7,319863.7,19898,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454395541,94270.00
02/02/2016 01:45,2,0.000,ALERT,212.61,303.58,59.970,1454395503,"201051344000458","219011344069620",0.00,1.50,0,301.47,305.98,0.0,0.0,0.000,317669.8,317669.8,15284,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454395543,94271.00
02/02/2016 01:45,2,0.000,ALERT,213.29,303.28,60.002,1454395503,"201051344000853","219011344069620",0.00,0.00,0,301.17,305.38,0.0,0.0,0.000,315974.8,315974.8,14981,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454395545,94272.00
02/02/2016 01:45,2,0.000,ALERT,212.61,300.87,59.975,1454395503,"201051344000685","219011344069620",0.00,0.00,0,298.47,302.68,0.0,0.0,0.000,321837.6,321837.6,19781,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454395547,94273.00
02/02/2016 01:45,2,0.000,ALERT,212.61,300.87,59.970,1454395503,"201051344000917","219011344069620",0.00,1.00,0,297.87,302.07,0.0,0.0,0.000,319571.9,319571.9,19755,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454395549,94274.00
02/02/2016 01:45,2,0.000,ALERT,212.83,301.47,59.954,1454395503,"201051344001145","219011344069620",0.00,0.00,0,299.37,303.58,0.0,0.0,0.000,323541.2,323541.2,19699,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454395550,94275.00
02/02/2016 01:45,2,0.000,ALERT,212.61,300.57,59.970,1454395503,"201051344000651","219011344069620",0.00,-1.00,0,298.47,302.37,0.0,0.0,0.000,316245.9,316245.9,19930,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454395552,94276.00
02/02/2016 01:45,2,0.000,ALERT,211.93,301.17,59.970,1454395503,"274151322000088","219011344069620",0.00,1.00,0,299.37,302.68,0.0,0.0,0.000,573608.8,573608.8,8827,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454395554,94277.00
02/02/2016 01:45,2,0.000,ALERT,212.83,300.27,59.959,1454395503,"274151322000068","219011344069620",0.00,1.00,0,299.07,302.07,0.0,0.0,0.000,479826.3,479826.3,9465,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454395556,94278.00
02/02/2016 01:45,2,0.000,ALERT,212.16,300.87,60.007,1454395503,"201051344001135","219011344069620",0.00,0.00,0,299.07,303.28,0.0,0.0,0.000,312625.1,312625.1,19924,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454395558,94279.00
02/02/2016 01:45,2,0.000,ALERT,212.61,303.58,59.996,1454395503,"201051344000594","219011344069620",0.00,0.00,0,301.17,305.68,0.0,0.0,0.000,318597.5,318597.5,15331,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454395560,94280.00
02/02/2016 01:45,2,0.000,ALERT,212.38,300.27,60.012,1454395503,"201051344001203","219011344069620",0.00,-0.50,0,298.47,304.48,0.0,0.0,0.000,319188.7,319188.7,19890,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454395561,94281.00
02/02/2016 01:45,2,0.000,ALERT,212.16,300.57,59.959,1454395503,"274151322000054","219011344069620",0.00,1.50,0,299.07,303.28,0.0,0.0,0.000,586167.3,586167.3,8837,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454395563,94282.00
02/02/2016 01:45,2,0.000,ALERT,213.29,302.98,59.959,1454395503,"201051344000867","219011344069620",0.00,1.00,0,300.57,305.38,0.0,0.0,0.000,307796.9,307796.9,15316,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454395565,94283.00
02/02/2016 01:45,2,0.000,ALERT,212.16,300.57,59.954,1454395503,"201051344001093","219011344069620",0.00,1.00,0,299.07,302.68,0.0,0.0,0.000,317869.2,317869.2,19807,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454395567,94284.00
02/02/2016 01:45,2,0.000,ALERT,212.83,303.58,59.959,1454395503,"201051344000900","219011344069620",0.00,0.00,0,301.17,304.78,0.0,0.0,0.000,323084.2,323084.2,14930,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454395569,94285.00
02/02/2016 01:45,2,0.000,ALERT,213.06,302.98,59.954,1454395503,"201051344000648","219011344069620",0.00,-1.00,0,300.87,305.08,0.0,0.0,0.000,316093.8,316093.8,15088,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454395571,94286.00
02/02/2016 01:45,2,0.000,ALERT,213.06,304.18,59.965,1454395503,"201051344000569","219011344069620",0.00,0.00,0,302.07,305.98,0.0,0.0,0.000,324650.5,324650.5,14862,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454395573,94287.00
02/02/2016 01:45,2,0.000,ALERT,213.06,303.58,59.996,1454395503,"201051344000983","219011344069620",0.00,0.50,0,301.77,305.68,0.0,0.0,0.000,317679.7,317679.7,15166,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454395574,94288.00
02/02/2016 01:45,2,0.000,ALERT,213.06,303.28,59.928,1454395503,"201051344001158","219011344069620",0.00,-0.50,0,300.87,304.78,0.0,0.0,0.000,312673.8,312673.8,15342,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454395576,94289.00
02/02/2016 01:45,2,0.000,ALERT,213.51,303.88,59.944,1454395503,"201051344000576","219011344069620",0.00,0.00,0,301.77,305.38,0.0,0.0,0.000,317581.7,317581.7,14960,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454395578,94290.00
02/02/2016 01:45,2,0.000,ALERT,212.38,299.67,59.949,1454395503,"274151322000087","219011344069620",0.00,1.00,0,298.17,302.07,0.0,0.0,0.000,561167.7,561167.7,8871,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454395580,94291.00
02/02/2016 02:00,2,0.000,ALERT,213.51,303.58,59.938,1454396403,"201051344000645","219011344069620",0.00,0.50,0,301.47,305.08,0.0,0.0,0.000,316838.1,316838.1,15052,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454396405,94292.00
02/02/2016 02:00,2,0.000,ALERT,212.83,301.17,59.981,1454396403,"274151322000085","219011344069620",0.00,0.50,0,299.07,302.98,0.0,0.0,0.000,588729.0,588729.0,8868,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454396407,94293.00
02/02/2016 02:00,2,0.000,ALERT,213.74,303.28,59.975,1454396403,"201051344000633","219011344069620",0.00,-0.50,0,299.67,304.78,0.0,0.0,0.000,308534.0,308534.0,15349,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454396409,94294.00
02/02/2016 02:00,2,0.000,ALERT,213.06,303.28,59.933,1454396403,"201051344000469","219011344069620",0.00,-0.50,0,300.27,305.08,0.0,0.0,0.000,310041.5,310041.5,15298,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454396411,94295.00
02/02/2016 02:00,2,0.000,ALERT,212.61,301.77,59.954,1454396403,"201051344000646","219011344069620",0.00,0.00,0,298.77,303.28,0.0,0.0,0.000,314288.2,314288.2,19930,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454396413,94296.00
02/02/2016 02:00,2,0.000,ALERT,212.16,302.07,59.981,1454396403,"274151322000052","219011344069620",0.00,0.50,0,298.77,303.28,0.0,0.0,0.000,596330.3,596330.3,9062,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454396415,94297.00
02/02/2016 02:00,2,0.000,ALERT,212.83,301.77,59.965,1454396403,"201051344000585","219011344069620",0.00,0.50,0,298.77,303.28,0.0,0.0,0.000,319262.5,319262.5,19922,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454396416,94298.00
02/02/2016 02:00,2,0.000,ALERT,212.61,302.37,60.002,1454396403,"201051344001230","219011344069620",0.00,0.00,0,299.67,303.58,0.0,0.0,0.000,318588.3,318588.3,19772,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454396418,94299.00
02/02/2016 02:00,2,0.000,ALERT,213.29,302.68,59.986,1454396403,"201051344000582","219011344069620",0.00,-0.50,0,299.97,303.88,0.0,0.0,0.000,312424.7,312424.7,19892,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454396420,94300.00
02/02/2016 02:00,2,0.000,ALERT,212.38,301.77,59.986,1454396403,"201051344000955","219011344069620",0.00,0.00,0,299.37,303.28,0.0,0.0,0.000,321818.5,321818.5,19891,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454396422,94301.00
02/02/2016 02:00,2,0.000,ALERT,212.38,300.57,59.938,1454396403,"274151322000094","219011344069620",0.00,-0.50,0,298.47,302.07,0.0,0.0,0.000,479670.7,479670.7,9309,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454396424,94302.00
02/02/2016 02:00,2,0.000,ALERT,213.06,304.48,59.986,1454396403,"201051344000579","219011344069620",0.00,0.50,0,302.37,306.28,0.0,0.0,0.000,323185.8,323185.8,15313,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454396426,94303.00
02/02/2016 02:00,2,0.000,ALERT,212.61,302.68,59.981,1454396403,"201051344000890","219011344069620",0.00,0.50,0,299.67,304.18,0.0,0.0,0.000,320026.5,320026.5,19838,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454396428,94304.00
02/02/2016 02:00,2,0.000,ALERT,212.83,301.77,59.986,1454396403,"201051344000438","219011344069620",0.00,-0.50,0,299.07,303.58,0.0,0.0,0.000,321779.8,321779.8,19902,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454396429,94305.00
02/02/2016 02:00,2,0.000,ALERT,212.83,301.47,60.028,1454396403,"201051344000417","219011344069620",0.00,0.00,0,298.77,302.68,0.0,0.0,0.000,315828.1,315828.1,20004,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454396431,94306.00
02/02/2016 02:00,2,0.000,ALERT,212.61,302.37,59.991,1454396403,"274151322000083","219011344069620",0.00,0.50,0,299.37,303.28,0.0,0.0,0.000,590660.9,590660.9,9055,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454396433,94307.00
02/02/2016 02:00,2,0.000,ALERT,212.83,300.87,59.981,1454396403,"274151322000076","219011344069620",0.00,0.50,0,299.07,303.28,0.0,0.0,0.000,627467.1,627467.1,9105,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454396435,94308.00
02/02/2016 02:00,2,0.000,ALERT,213.06,304.48,59.938,1454396403,"201051344000868","219011344069620",0.00,-0.50,0,302.07,305.98,0.0,0.0,0.000,308378.3,308378.3,15084,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454396437,94309.00
02/02/2016 02:00,2,0.000,ALERT,212.61,302.68,59.975,1454396403,"274151322000095","219011344069620",0.00,-0.50,0,300.27,303.88,0.0,0.0,0.000,621073.9,621073.9,8943,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454396438,94310.00
02/02/2016 02:00,2,0.000,ALERT,212.83,303.58,59.938,1454396403,"201051344000988","219011344069620",0.00,0.50,0,298.77,304.78,0.0,0.0,0.000,307462.9,307462.9,15325,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454396440,94311.00
02/02/2016 02:00,2,0.000,ALERT,212.61,301.47,59.981,1454396403,"201051344001025","219011344069620",0.00,-0.50,0,298.47,303.88,0.0,0.0,0.000,319863.7,319863.7,19900,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454396442,94312.00
02/02/2016 02:00,2,0.000,ALERT,212.83,303.58,59.991,1454396403,"201051344000458","219011344069620",0.00,1.50,0,301.77,305.98,0.0,0.0,0.000,317669.8,317669.8,15286,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454396444,94313.00
02/02/2016 02:00,2,0.000,ALERT,213.51,303.58,59.986,1454396403,"201051344000853","219011344069620",0.00,0.00,0,301.47,305.38,0.0,0.0,0.000,315974.8,315974.8,14983,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454396446,94314.00
02/02/2016 02:00,2,0.000,ALERT,213.06,301.77,60.018,1454396403,"201051344000685","219011344069620",0.00,0.00,0,299.07,302.98,0.0,0.0,0.000,321837.6,321837.6,19783,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454396447,94315.00
02/02/2016 02:00,2,0.000,ALERT,212.83,301.47,59.981,1454396403,"201051344000917","219011344069620",0.00,1.50,0,297.87,302.68,0.0,0.0,0.000,319571.9,319571.9,19757,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454396449,94316.00
02/02/2016 02:00,2,0.000,ALERT,212.83,302.07,59.975,1454396403,"201051344001145","219011344069620",0.00,0.00,0,299.67,303.88,0.0,0.0,0.000,323541.2,323541.2,19701,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454396451,94317.00
02/02/2016 02:00,2,0.000,ALERT,212.83,301.17,59.996,1454396403,"201051344000651","219011344069620",0.00,-1.00,0,298.77,302.68,0.0,0.0,0.000,316245.9,316245.9,19932,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454396453,94318.00
02/02/2016 02:00,2,0.000,ALERT,212.16,301.17,59.975,1454396403,"274151322000088","219011344069620",0.00,1.00,0,298.77,302.68,0.0,0.0,0.000,573608.8,573608.8,8829,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454396454,94319.00
02/02/2016 02:00,2,0.000,ALERT,213.06,300.27,59.991,1454396403,"274151322000068","219011344069620",0.00,1.50,0,298.47,302.07,0.0,0.0,0.000,479826.3,479826.3,9467,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454396456,94320.00
02/02/2016 02:00,2,0.000,ALERT,212.16,302.07,59.991,1454396403,"201051344001135","219011344069620",0.00,0.00,0,299.07,303.88,0.0,0.0,0.000,312625.1,312625.1,19926,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454396458,94321.00
02/02/2016 02:00,2,0.000,ALERT,212.83,304.48,59.986,1454396403,"201051344000594","219011344069620",0.00,0.00,0,300.87,305.38,0.0,0.0,0.000,318597.5,318597.5,15333,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454396460,94322.00
02/02/2016 02:00,2,0.000,ALERT,212.61,301.47,59.991,1454396403,"201051344001203","219011344069620",0.00,-0.50,0,298.77,304.78,0.0,0.0,0.000,319188.7,319188.7,19892,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454396462,94323.00
02/02/2016 02:00,2,0.000,ALERT,212.38,302.07,59.986,1454396403,"274151322000054","219011344069620",0.00,1.50,0,298.77,303.28,0.0,0.0,0.000,586167.3,586167.3,8839,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454396464,94324.00
02/02/2016 02:00,2,0.000,ALERT,213.51,303.28,59.991,1454396403,"201051344000867","219011344069620",0.00,1.00,0,300.57,305.38,0.0,0.0,0.000,307796.9,307796.9,15318,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454396465,94325.00
02/02/2016 02:00,2,0.000,ALERT,212.61,301.77,60.007,1454396403,"201051344001093","219011344069620",0.00,1.00,0,299.07,302.98,0.0,0.0,0.000,317869.2,317869.2,19809,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454396467,94326.00
02/02/2016 02:00,2,0.000,ALERT,213.06,303.88,59.981,1454396403,"201051344000900","219011344069620",0.00,0.00,0,301.17,305.08,0.0,0.0,0.000,323084.2,323084.2,14932,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454396469,94327.00
02/02/2016 02:00,2,0.000,ALERT,213.29,303.28,60.007,1454396403,"201051344000648","219011344069620",0.00,-1.00,0,300.87,305.08,0.0,0.0,0.000,316093.8,316093.8,15090,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454396471,94328.00
02/02/2016 02:00,2,0.000,ALERT,213.29,304.48,59.954,1454396403,"201051344000569","219011344069620",0.00,0.00,0,302.37,306.28,0.0,0.0,0.000,324650.5,324650.5,14864,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454396473,94329.00
02/02/2016 02:00,2,0.000,ALERT,213.06,304.18,59.991,1454396403,"201051344000983","219011344069620",0.00,0.50,0,301.77,305.68,0.0,0.0,0.000,317679.7,317679.7,15168,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454396474,94330.00
02/02/2016 02:00,2,0.000,ALERT,213.29,303.88,59.975,1454396403,"201051344001158","219011344069620",0.00,-0.50,0,301.17,305.08,0.0,0.0,0.000,312673.8,312673.8,15344,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454396476,94331.00
02/02/2016 02:00,2,0.000,ALERT,213.74,304.48,59.981,1454396403,"201051344000576","219011344069620",0.00,0.00,0,301.77,305.38,0.0,0.0,0.000,317581.7,317581.7,14962,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454396478,94332.00
02/02/2016 02:00,2,0.000,ALERT,212.61,301.17,59.970,1454396403,"274151322000087","219011344069620",0.00,1.50,0,297.87,302.07,0.0,0.0,0.000,561167.7,561167.7,8873,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454396480,94333.00
02/02/2016 02:15,2,0.000,ALERT,213.74,303.88,59.970,1454397303,"201051344000645","219011344069620",0.00,0.50,0,301.47,305.68,0.0,0.0,0.000,316838.1,316838.1,15054,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454397305,94334.00
02/02/2016 02:15,2,0.000,ALERT,212.61,301.47,59.981,1454397303,"274151322000085","219011344069620",0.00,0.50,0,299.67,302.98,0.0,0.0,0.000,588729.0,588729.0,8870,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454397307,94335.00
02/02/2016 02:15,2,0.000,ALERT,213.74,303.58,59.996,1454397303,"201051344000633","219011344069620",0.00,0.00,0,299.67,305.08,0.0,0.0,0.000,308534.0,308534.0,15351,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454397309,94336.00
02/02/2016 02:15,2,0.000,ALERT,213.29,303.58,59.991,1454397303,"201051344000469","219011344069620",0.00,-0.50,0,300.57,305.38,0.0,0.0,0.000,310041.5,310041.5,15300,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454397311,94337.00
02/02/2016 02:15,2,0.000,ALERT,212.61,301.77,59.996,1454397303,"201051344000646","219011344069620",0.00,0.00,0,299.37,303.28,0.0,0.0,0.000,314288.2,314288.2,19932,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454397312,94338.00
02/02/2016 02:15,2,0.000,ALERT,212.38,302.37,59.996,1454397303,"274151322000052","219011344069620",0.00,0.50,0,299.37,303.28,0.0,0.0,0.000,596330.3,596330.3,9064,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454397314,94339.00
02/02/2016 02:15,2,0.000,ALERT,212.83,302.07,59.986,1454397303,"201051344000585","219011344069620",0.00,0.50,0,299.67,303.58,0.0,0.0,0.000,319262.5,319262.5,19924,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454397316,94340.00
02/02/2016 02:15,2,0.000,ALERT,212.61,302.07,59.986,1454397303,"201051344001230","219011344069620",0.00,0.00,0,300.27,303.88,0.0,0.0,0.000,318588.3,318588.3,19774,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454397318,94341.00
02/02/2016 02:15,2,0.000,ALERT,213.29,302.68,59.949,1454397303,"201051344000582","219011344069620",0.00,-0.50,0,300.87,304.18,0.0,0.0,0.000,312424.7,312424.7,19894,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454397320,94342.00
02/02/2016 02:15,2,0.000,ALERT,212.38,301.77,59.991,1454397303,"201051344000955","219011344069620",0.00,0.00,0,299.97,303.28,0.0,0.0,0.000,321818.5,321818.5,19893,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454397321,94343.00
02/02/2016 02:15,2,0.000,ALERT,212.38,300.87,59.986,1454397303,"274151322000094","219011344069620",0.00,0.00,0,299.07,302.37,0.0,0.0,0.000,479670.7,479670.7,9311,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454397323,94344.00
02/02/2016 02:15,2,0.000,ALERT,213.29,304.48,59.991,1454397303,"201051344000579","219011344069620",0.00,0.50,0,302.68,306.28,0.0,0.0,0.000,323185.8,323185.8,15315,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454397325,94345.00
02/02/2016 02:15,2,0.000,ALERT,212.61,302.07,59.996,1454397303,"201051344000890","219011344069620",0.00,0.50,0,300.57,304.78,0.0,0.0,0.000,320026.5,320026.5,19840,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454397327,94346.00
02/02/2016 02:15,2,0.000,ALERT,212.83,301.47,59.959,1454397303,"201051344000438","219011344069620",0.00,-0.50,0,300.27,303.88,0.0,0.0,0.000,321779.8,321779.8,19904,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454397329,94347.00
02/02/2016 02:15,2,0.000,ALERT,213.06,301.17,59.986,1454397303,"201051344000417","219011344069620",0.00,0.00,0,299.67,303.28,0.0,0.0,0.000,315828.1,315828.1,20006,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454397331,94348.00
02/02/2016 02:15,2,0.000,ALERT,212.61,301.77,59.986,1454397303,"274151322000083","219011344069620",0.00,0.50,0,299.97,303.58,0.0,0.0,0.000,590660.9,590660.9,9057,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454397333,94349.00
02/02/2016 02:15,2,0.000,ALERT,213.29,302.07,59.981,1454397303,"274151322000076","219011344069620",0.00,0.50,0,299.67,303.28,0.0,0.0,0.000,627467.1,627467.1,9107,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454397335,94350.00
02/02/2016 02:15,2,0.000,ALERT,213.06,304.48,59.986,1454397303,"201051344000868","219011344069620",0.00,0.00,0,302.37,306.28,0.0,0.0,0.000,308378.3,308378.3,15086,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454397336,94351.00
02/02/2016 02:15,2,0.000,ALERT,212.38,302.37,59.954,1454397303,"274151322000095","219011344069620",0.00,-0.50,0,300.87,303.88,0.0,0.0,0.000,621073.9,621073.9,8945,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454397338,94352.00
02/02/2016 02:15,2,0.000,ALERT,213.06,303.58,59.986,1454397303,"201051344000988","219011344069620",0.00,0.50,0,299.67,305.08,0.0,0.0,0.000,307462.9,307462.9,15327,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454397340,94353.00
02/02/2016 02:15,2,0.000,ALERT,212.38,300.57,59.970,1454397303,"201051344001025","219011344069620",0.00,-1.00,0,299.37,304.18,0.0,0.0,0.000,319863.7,319863.7,19902,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454397342,94354.00
02/02/2016 02:15,2,0.000,ALERT,213.06,303.88,59.986,1454397303,"201051344000458","219011344069620",0.00,2.00,0,302.07,306.28,0.0,0.0,0.000,317669.8,317669.8,15288,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454397343,94355.00
02/02/2016 02:15,2,0.000,ALERT,213.74,303.88,59.986,1454397303,"201051344000853","219011344069620",0.00,0.00,0,301.77,305.68,0.0,0.0,0.000,315974.8,315974.8,14985,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454397345,94356.00
02/02/2016 02:15,2,0.000,ALERT,213.06,301.77,60.028,1454397303,"201051344000685","219011344069620",0.00,0.00,0,299.97,303.58,0.0,0.0,0.000,321837.6,321837.6,19785,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454397347,94357.00
02/02/2016 02:15,2,0.000,ALERT,212.83,301.17,59.938,1454397303,"201051344000917","219011344069620",0.00,1.50,0,298.77,303.28,0.0,0.0,0.000,319571.9,319571.9,19759,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454397349,94358.00
02/02/2016 02:15,2,0.000,ALERT,213.06,301.77,60.012,1454397303,"201051344001145","219011344069620",0.00,0.00,0,300.27,303.88,0.0,0.0,0.000,323541.2,323541.2,19703,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454397351,94359.00
02/02/2016 02:15,2,0.000,ALERT,212.83,300.87,59.975,1454397303,"201051344000651","219011344069620",0.00,-1.50,0,299.37,302.68,0.0,0.0,0.000,316245.9,316245.9,19934,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454397353,94360.00
02/02/2016 02:15,2,0.000,ALERT,212.38,301.77,59.975,1454397303,"274151322000088","219011344069620",0.00,1.50,0,299.37,302.68,0.0,0.0,0.000,573608.8,573608.8,8831,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454397354,94361.00
02/02/2016 02:15,2,0.000,ALERT,213.29,301.17,59.986,1454397303,"274151322000068","219011344069620",0.00,1.50,0,299.07,302.07,0.0,0.0,0.000,479826.3,479826.3,9469,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454397356,94362.00
02/02/2016 02:15,2,0.000,ALERT,212.38,301.47,59.970,1454397303,"201051344001135","219011344069620",0.00,0.00,0,299.97,303.88,0.0,0.0,0.000,312625.1,312625.1,19928,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454397358,94363.00
02/02/2016 02:15,2,0.000,ALERT,213.06,304.78,59.959,1454397303,"201051344000594","219011344069620",0.00,0.00,0,301.77,305.98,0.0,0.0,0.000,318597.5,318597.5,15335,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454397360,94364.00
02/02/2016 02:15,2,0.000,ALERT,212.83,301.17,59.970,1454397303,"201051344001203","219011344069620",0.00,-0.50,0,299.97,305.08,0.0,0.0,0.000,319188.7,319188.7,19894,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454397362,94365.00
02/02/2016 02:15,2,0.000,ALERT,212.61,302.07,59.965,1454397303,"274151322000054","219011344069620",0.00,2.00,0,299.67,303.28,0.0,0.0,0.000,586167.3,586167.3,8841,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454397363,94366.00
02/02/2016 02:15,2,0.000,ALERT,213.74,303.88,59.970,1454397303,"201051344000867","219011344069620",0.00,1.00,0,301.17,305.98,0.0,0.0,0.000,307796.9,307796.9,15320,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454397365,94367.00
02/02/2016 02:15,2,0.000,ALERT,212.83,301.77,59.996,1454397303,"201051344001093","219011344069620",0.00,1.00,0,299.97,303.28,0.0,0.0,0.000,317869.2,317869.2,19811,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454397367,94368.00
02/02/2016 02:15,2,0.000,ALERT,213.29,304.18,59.975,1454397303,"201051344000900","219011344069620",0.00,0.00,0,301.77,305.68,0.0,0.0,0.000,323084.2,323084.2,14934,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454397369,94369.00
02/02/2016 02:15,2,0.000,ALERT,213.74,303.58,59.991,1454397303,"201051344000648","219011344069620",0.00,-1.00,0,301.47,305.68,0.0,0.0,0.000,316093.8,316093.8,15092,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454397371,94370.00
02/02/2016 02:15,2,0.000,ALERT,213.29,304.48,59.949,1454397303,"201051344000569","219011344069620",0.00,0.50,0,302.68,306.58,0.0,0.0,0.000,324650.5,324650.5,14866,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454397372,94371.00
02/02/2016 02:15,2,0.000,ALERT,213.29,304.18,59.970,1454397303,"201051344000983","219011344069620",0.00,0.50,0,302.07,305.98,0.0,0.0,0.000,317679.7,317679.7,15170,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454397374,94372.00
02/02/2016 02:15,2,0.000,ALERT,213.51,304.18,59.970,1454397303,"201051344001158","219011344069620",0.00,-0.50,0,301.77,305.38,0.0,0.0,0.000,312673.8,312673.8,15346,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454397376,94373.00
02/02/2016 02:15,2,0.000,ALERT,213.74,304.48,59.975,1454397303,"201051344000576","219011344069620",0.00,0.50,0,302.37,305.98,0.0,0.0,0.000,317581.7,317581.7,14964,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454397378,94374.00
02/02/2016 02:15,2,0.000,ALERT,212.61,299.97,59.928,1454397303,"274151322000087","219011344069620",0.00,1.50,0,298.47,302.07,0.0,0.0,0.000,561167.7,561167.7,8875,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454397380,94375.00
02/02/2016 02:30,2,0.000,ALERT,213.74,303.88,59.965,1454398203,"201051344000645","219011344069620",0.00,1.00,0,301.77,305.68,0.0,0.0,0.000,316838.1,316838.1,15056,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454398205,94376.00
02/02/2016 02:30,2,0.000,ALERT,212.61,301.77,59.981,1454398203,"274151322000085","219011344069620",0.00,1.00,0,299.37,303.28,0.0,0.0,0.000,588729.0,588729.0,8872,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454398207,94377.00
02/02/2016 02:30,2,0.000,ALERT,213.96,303.88,59.996,1454398203,"201051344000633","219011344069620",0.00,0.00,0,299.97,305.38,0.0,0.0,0.000,308534.0,308534.0,15353,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454398209,94378.00
02/02/2016 02:30,2,0.000,ALERT,213.51,303.88,59.991,1454398203,"201051344000469","219011344069620",0.00,-0.50,0,301.17,305.68,0.0,0.0,0.000,310041.5,310041.5,15302,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454398211,94379.00
02/02/2016 02:30,2,0.000,ALERT,212.61,302.37,60.002,1454398203,"201051344000646","219011344069620",0.00,0.00,0,299.37,303.28,0.0,0.0,0.000,314288.2,314288.2,19934,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454398212,94380.00
02/02/2016 02:30,2,0.000,ALERT,212.38,302.07,59.996,1454398203,"274151322000052","219011344069620",0.00,0.50,0,299.37,303.58,0.0,0.0,0.000,596330.3,596330.3,9066,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454398214,94381.00
02/02/2016 02:30,2,0.000,ALERT,213.06,302.68,60.002,1454398203,"201051344000585","219011344069620",0.00,0.50,0,299.37,303.58,0.0,0.0,0.000,319262.5,319262.5,19926,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454398216,94382.00
02/02/2016 02:30,2,0.000,ALERT,212.83,302.37,60.034,1454398203,"201051344001230","219011344069620",0.00,0.00,0,299.97,303.58,0.0,0.0,0.000,318588.3,318588.3,19776,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454398218,94383.00
02/02/2016 02:30,2,0.000,ALERT,213.29,302.98,60.012,1454398203,"201051344000582","219011344069620",0.00,-0.50,0,300.57,304.18,0.0,0.0,0.000,312424.7,312424.7,19896,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454398219,94384.00
02/02/2016 02:30,2,0.000,ALERT,212.38,302.07,60.002,1454398203,"201051344000955","219011344069620",0.00,0.00,0,299.97,303.28,0.0,0.0,0.000,321818.5,321818.5,19895,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454398221,94385.00
02/02/2016 02:30,2,0.000,ALERT,212.61,301.17,59.996,1454398203,"274151322000094","219011344069620",0.00,0.00,0,298.77,302.37,0.0,0.0,0.000,479670.7,479670.7,9313,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454398223,94386.00
02/02/2016 02:30,2,0.000,ALERT,213.29,304.48,59.986,1454398203,"201051344000579","219011344069620",0.00,0.50,0,302.37,306.58,0.0,0.0,0.000,323185.8,323185.8,15317,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454398225,94387.00
02/02/2016 02:30,2,0.000,ALERT,212.61,302.07,60.018,1454398203,"201051344000890","219011344069620",0.00,0.50,0,300.27,304.78,0.0,0.0,0.000,320026.5,320026.5,19842,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454398227,94388.00
02/02/2016 02:30,2,0.000,ALERT,213.06,302.07,59.965,1454398203,"201051344000438","219011344069620",0.00,-0.50,0,299.97,303.88,0.0,0.0,0.000,321779.8,321779.8,19906,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454398229,94389.00
02/02/2016 02:30,2,0.000,ALERT,213.06,301.77,59.986,1454398203,"201051344000417","219011344069620",0.00,0.00,0,299.37,302.98,0.0,0.0,0.000,315828.1,315828.1,20008,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454398231,94390.00
02/02/2016 02:30,2,0.000,ALERT,212.61,302.07,59.975,1454398203,"274151322000083","219011344069620",0.00,0.50,0,299.97,303.58,0.0,0.0,0.000,590660.9,590660.9,9059,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454398233,94391.00
02/02/2016 02:30,2,0.000,ALERT,213.06,302.37,59.991,1454398203,"274151322000076","219011344069620",0.00,0.50,0,299.37,303.88,0.0,0.0,0.000,627467.1,627467.1,9109,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454398234,94392.00
02/02/2016 02:30,2,0.000,ALERT,213.29,304.48,60.023,1454398203,"201051344000868","219011344069620",0.00,0.00,0,302.68,306.58,0.0,0.0,0.000,308378.3,308378.3,15088,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454398236,94393.00
