ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/02/2016 02:30,2,0.000,ALERT,212.61,302.37,60.002,1454398203,"274151322000095","219011344069620",0.00,-0.50,0,300.57,303.88,0.0,0.0,0.000,621073.9,621073.9,8947,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454398238,94394.00
02/02/2016 02:30,2,0.000,ALERT,213.06,303.58,59.981,1454398203,"201051344000988","219011344069620",0.00,0.50,0,299.37,305.38,0.0,0.0,0.000,307462.9,307462.9,15329,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454398240,94395.00
02/02/2016 02:30,2,0.000,ALERT,212.61,301.17,59.981,1454398203,"201051344001025","219011344069620",0.00,-0.50,0,299.07,304.18,0.0,0.0,0.000,319863.7,319863.7,19904,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454398242,94396.00
02/02/2016 02:30,2,0.000,ALERT,213.29,303.88,59.970,1454398203,"201051344000458","219011344069620",0.00,1.50,0,302.07,306.58,0.0,0.0,0.000,317669.8,317669.8,15290,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454398243,94397.00
02/02/2016 02:30,2,0.000,ALERT,213.96,303.88,59.996,1454398203,"201051344000853","219011344069620",0.00,0.00,0,301.77,305.98,0.0,0.0,0.000,315974.8,315974.8,14987,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454398245,94398.00
02/02/2016 02:30,2,0.000,ALERT,213.29,302.07,59.986,1454398203,"201051344000685","219011344069620",0.00,0.00,0,299.67,303.58,0.0,0.0,0.000,321837.6,321837.6,19787,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454398247,94399.00
02/02/2016 02:30,2,0.000,ALERT,213.06,301.47,59.981,1454398203,"201051344000917","219011344069620",0.00,1.00,0,298.47,302.98,0.0,0.0,0.000,319571.9,319571.9,19761,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454398249,94400.00
02/02/2016 02:30,2,0.000,ALERT,213.29,302.37,59.970,1454398203,"201051344001145","219011344069620",0.00,0.00,0,299.67,304.18,0.0,0.0,0.000,323541.2,323541.2,19705,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454398250,94401.00
02/02/2016 02:30,2,0.000,ALERT,213.06,301.47,59.970,1454398203,"201051344000651","219011344069620",0.00,-1.00,0,299.37,302.98,0.0,0.0,0.000,316245.9,316245.9,19936,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454398252,94402.00
02/02/2016 02:30,2,0.000,ALERT,212.16,301.47,59.991,1454398203,"274151322000088","219011344069620",0.00,1.00,0,299.07,302.98,0.0,0.0,0.000,573608.8,573608.8,8833,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454398254,94403.00
02/02/2016 02:30,2,0.000,ALERT,213.29,300.87,59.928,1454398203,"274151322000068","219011344069620",0.00,1.50,0,299.07,302.37,0.0,0.0,0.000,479826.3,479826.3,9471,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454398256,94404.00
02/02/2016 02:30,2,0.000,ALERT,212.61,302.07,59.933,1454398203,"201051344001135","219011344069620",0.00,0.00,0,299.97,304.18,0.0,0.0,0.000,312625.1,312625.1,19930,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454398258,94405.00
02/02/2016 02:30,2,0.000,ALERT,212.61,303.88,59.996,1454398203,"201051344000594","219011344069620",0.00,0.00,0,302.07,306.28,0.0,0.0,0.000,318597.5,318597.5,15337,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454398259,94406.00
02/02/2016 02:30,2,0.000,ALERT,212.83,302.07,59.981,1454398203,"201051344001203","219011344069620",0.00,-0.50,0,299.67,305.08,0.0,0.0,0.000,319188.7,319188.7,19896,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454398261,94407.00
02/02/2016 02:30,2,0.000,ALERT,212.61,302.37,59.949,1454398203,"274151322000054","219011344069620",0.00,1.50,0,299.67,303.58,0.0,0.0,0.000,586167.3,586167.3,8843,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454398263,94408.00
02/02/2016 02:30,2,0.000,ALERT,213.51,303.28,59.944,1454398203,"201051344000867","219011344069620",0.00,1.00,0,301.47,305.98,0.0,0.0,0.000,307796.9,307796.9,15322,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454398265,94409.00
02/02/2016 02:30,2,0.000,ALERT,212.83,302.07,59.970,1454398203,"201051344001093","219011344069620",0.00,1.00,0,299.67,303.28,0.0,0.0,0.000,317869.2,317869.2,19813,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454398267,94410.00
02/02/2016 02:30,2,0.000,ALERT,213.29,303.88,59.970,1454398203,"201051344000900","219011344069620",0.00,0.00,0,301.77,305.68,0.0,0.0,0.000,323084.2,323084.2,14936,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454398268,94411.00
02/02/2016 02:30,2,0.000,ALERT,213.51,303.28,59.981,1454398203,"201051344000648","219011344069620",0.00,-1.00,0,301.47,305.68,0.0,0.0,0.000,316093.8,316093.8,15094,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454398270,94412.00
02/02/2016 02:30,2,0.000,ALERT,213.51,304.48,59.975,1454398203,"201051344000569","219011344069620",0.00,0.50,0,302.68,306.58,0.0,0.0,0.000,324650.5,324650.5,14868,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454398272,94413.00
02/02/2016 02:30,2,0.000,ALERT,213.29,303.88,59.981,1454398203,"201051344000983","219011344069620",0.00,0.50,0,302.37,306.28,0.0,0.0,0.000,317679.7,317679.7,15172,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454398274,94414.00
02/02/2016 02:30,2,0.000,ALERT,213.51,303.88,59.949,1454398203,"201051344001158","219011344069620",0.00,-0.50,0,301.47,305.38,0.0,0.0,0.000,312673.8,312673.8,15348,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454398276,94415.00
02/02/2016 02:30,2,0.000,ALERT,213.74,304.48,59.975,1454398203,"201051344000576","219011344069620",0.00,0.00,0,302.07,306.28,0.0,0.0,0.000,317581.7,317581.7,14966,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454398277,94416.00
02/02/2016 02:30,2,0.000,ALERT,212.61,300.27,59.975,1454398203,"274151322000087","219011344069620",0.00,1.50,0,298.17,302.37,0.0,0.0,0.000,561167.7,561167.7,8877,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454398279,94417.00
02/02/2016 02:45,2,0.000,ALERT,213.06,302.68,59.986,1454399104,"201051344000645","219011344069620",0.00,1.00,0,302.07,305.68,0.0,0.0,0.000,316838.1,316838.1,15058,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454399106,94418.00
02/02/2016 02:45,2,0.000,ALERT,212.38,301.77,59.986,1454399104,"274151322000085","219011344069620",0.00,1.00,0,299.37,302.98,0.0,0.0,0.000,588729.0,588729.0,8874,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454399108,94419.00
02/02/2016 02:45,2,0.000,ALERT,213.29,302.68,59.965,1454399104,"201051344000633","219011344069620",0.00,0.00,0,300.27,305.08,0.0,0.0,0.000,308534.0,308534.0,15355,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454399110,94420.00
02/02/2016 02:45,2,0.000,ALERT,212.83,302.98,59.991,1454399104,"201051344000469","219011344069620",0.00,-0.50,0,301.17,305.38,0.0,0.0,0.000,310041.5,310041.5,15304,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454399112,94421.00
02/02/2016 02:45,2,0.000,ALERT,212.16,301.47,59.986,1454399104,"201051344000646","219011344069620",0.00,0.00,0,299.07,303.58,0.0,0.0,0.000,314288.2,314288.2,19936,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454399113,94422.00
02/02/2016 02:45,2,0.000,ALERT,211.70,301.77,59.991,1454399104,"274151322000052","219011344069620",0.00,0.50,0,299.37,303.58,0.0,0.0,0.000,596330.3,596330.3,9068,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454399115,94423.00
02/02/2016 02:45,2,0.000,ALERT,212.38,301.47,59.981,1454399104,"201051344000585","219011344069620",0.00,0.50,0,299.07,303.58,0.0,0.0,0.000,319262.5,319262.5,19928,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454399117,94424.00
02/02/2016 02:45,2,0.000,ALERT,212.38,302.07,59.996,1454399104,"201051344001230","219011344069620",0.00,0.00,0,299.67,303.88,0.0,0.0,0.000,318588.3,318588.3,19778,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454399119,94425.00
02/02/2016 02:45,2,0.000,ALERT,212.83,302.37,59.996,1454399104,"201051344000582","219011344069620",0.00,-0.50,0,300.27,304.18,0.0,0.0,0.000,312424.7,312424.7,19898,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454399121,94426.00
02/02/2016 02:45,2,0.000,ALERT,212.16,301.77,60.023,1454399104,"201051344000955","219011344069620",0.00,0.50,0,299.07,303.58,0.0,0.0,0.000,321818.5,321818.5,19897,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454399122,94427.00
02/02/2016 02:45,2,0.000,ALERT,212.16,300.57,59.991,1454399104,"274151322000094","219011344069620",0.00,0.00,0,299.07,302.37,0.0,0.0,0.000,479670.7,479670.7,9315,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454399124,94428.00
02/02/2016 02:45,2,0.000,ALERT,212.61,303.28,60.034,1454399104,"201051344000579","219011344069620",0.00,0.50,0,302.68,306.28,0.0,0.0,0.000,323185.8,323185.8,15319,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454399126,94429.00
02/02/2016 02:45,2,0.000,ALERT,212.16,302.07,60.002,1454399104,"201051344000890","219011344069620",0.00,0.50,0,300.27,304.78,0.0,0.0,0.000,320026.5,320026.5,19844,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454399128,94430.00
02/02/2016 02:45,2,0.000,ALERT,212.61,301.77,60.002,1454399104,"201051344000438","219011344069620",0.00,0.00,0,299.67,304.18,0.0,0.0,0.000,321779.8,321779.8,19908,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454399130,94431.00
02/02/2016 02:45,2,0.000,ALERT,212.61,300.87,60.034,1454399104,"201051344000417","219011344069620",0.00,0.00,0,298.77,303.28,0.0,0.0,0.000,315828.1,315828.1,20010,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454399132,94432.00
02/02/2016 02:45,2,0.000,ALERT,212.16,301.77,60.012,1454399104,"274151322000083","219011344069620",0.00,0.50,0,299.67,303.58,0.0,0.0,0.000,590660.9,590660.9,9061,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454399134,94433.00
02/02/2016 02:45,2,0.000,ALERT,212.83,301.17,60.028,1454399104,"274151322000076","219011344069620",0.00,0.50,0,299.37,303.58,0.0,0.0,0.000,627467.1,627467.1,9111,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454399135,94434.00
02/02/2016 02:45,2,0.000,ALERT,212.61,303.58,60.007,1454399104,"201051344000868","219011344069620",0.00,0.00,0,302.37,306.28,0.0,0.0,0.000,308378.3,308378.3,15090,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454399137,94435.00
02/02/2016 02:45,2,0.000,ALERT,212.16,302.07,60.007,1454399104,"274151322000095","219011344069620",0.00,0.00,0,300.57,304.18,0.0,0.0,0.000,621073.9,621073.9,8949,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454399139,94436.00
02/02/2016 02:45,2,0.000,ALERT,212.61,302.98,59.996,1454399104,"201051344000988","219011344069620",0.00,0.50,0,299.07,305.08,0.0,0.0,0.000,307462.9,307462.9,15331,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454399141,94437.00
02/02/2016 02:45,2,0.000,ALERT,212.16,300.57,60.002,1454399104,"201051344001025","219011344069620",0.00,-0.50,0,299.07,304.18,0.0,0.0,0.000,319863.7,319863.7,19906,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454399143,94438.00
02/02/2016 02:45,2,0.000,ALERT,212.61,303.28,60.007,1454399104,"201051344000458","219011344069620",0.00,2.00,0,301.77,306.28,0.0,0.0,0.000,317669.8,317669.8,15292,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454399144,94439.00
02/02/2016 02:45,2,0.000,ALERT,213.29,302.68,60.028,1454399104,"201051344000853","219011344069620",0.00,0.00,0,301.77,305.68,0.0,0.0,0.000,315974.8,315974.8,14989,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454399146,94440.00
02/02/2016 02:45,2,0.000,ALERT,212.83,301.77,59.954,1454399104,"201051344000685","219011344069620",0.00,0.50,0,299.37,303.58,0.0,0.0,0.000,321837.6,321837.6,19789,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454399148,94441.00
02/02/2016 02:45,2,0.000,ALERT,212.61,301.17,60.007,1454399104,"201051344000917","219011344069620",0.00,1.50,0,298.17,303.28,0.0,0.0,0.000,319571.9,319571.9,19763,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454399150,94442.00
02/02/2016 02:45,2,0.000,ALERT,212.83,302.07,60.012,1454399104,"201051344001145","219011344069620",0.00,0.00,0,299.97,304.18,0.0,0.0,0.000,323541.2,323541.2,19707,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454399152,94443.00
02/02/2016 02:45,2,0.000,ALERT,212.38,300.87,59.954,1454399104,"201051344000651","219011344069620",0.00,-1.00,0,298.77,303.28,0.0,0.0,0.000,316245.9,316245.9,19938,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454399153,94444.00
02/02/2016 02:45,2,0.000,ALERT,211.93,301.17,60.002,1454399104,"274151322000088","219011344069620",0.00,1.50,0,299.07,302.68,0.0,0.0,0.000,573608.8,573608.8,8835,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454399155,94445.00
02/02/2016 02:45,2,0.000,ALERT,212.83,300.27,60.018,1454399104,"274151322000068","219011344069620",0.00,1.50,0,298.77,302.07,0.0,0.0,0.000,479826.3,479826.3,9473,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454399157,94446.00
02/02/2016 02:45,2,0.000,ALERT,211.93,301.17,60.007,1454399104,"201051344001135","219011344069620",0.00,0.00,0,299.67,304.18,0.0,0.0,0.000,312625.1,312625.1,19932,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454399159,94447.00
02/02/2016 02:45,2,0.000,ALERT,212.61,303.58,60.002,1454399104,"201051344000594","219011344069620",0.00,0.00,0,301.47,305.98,0.0,0.0,0.000,318597.5,318597.5,15339,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454399160,94448.00
02/02/2016 02:45,2,0.000,ALERT,212.38,301.17,60.034,1454399104,"201051344001203","219011344069620",0.00,0.00,0,299.67,305.38,0.0,0.0,0.000,319188.7,319188.7,19898,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454399162,94449.00
02/02/2016 02:45,2,0.000,ALERT,211.93,300.87,60.002,1454399104,"274151322000054","219011344069620",0.00,1.50,0,299.37,303.28,0.0,0.0,0.000,586167.3,586167.3,8845,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454399164,94450.00
02/02/2016 02:45,2,0.000,ALERT,213.06,302.68,59.996,1454399104,"201051344000867","219011344069620",0.00,1.00,0,301.17,305.68,0.0,0.0,0.000,307796.9,307796.9,15324,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454399166,94451.00
02/02/2016 02:45,2,0.000,ALERT,212.38,301.47,59.959,1454399104,"201051344001093","219011344069620",0.00,1.50,0,299.37,303.58,0.0,0.0,0.000,317869.2,317869.2,19815,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454399168,94452.00
02/02/2016 02:45,2,0.000,ALERT,212.83,303.28,59.965,1454399104,"201051344000900","219011344069620",0.00,0.00,0,301.77,305.38,0.0,0.0,0.000,323084.2,323084.2,14938,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454399170,94453.00
02/02/2016 02:45,2,0.000,ALERT,213.06,302.68,59.986,1454399104,"201051344000648","219011344069620",0.00,-0.50,0,301.17,305.38,0.0,0.0,0.000,316093.8,316093.8,15096,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454399172,94454.00
02/02/2016 02:45,2,0.000,ALERT,213.06,303.58,60.023,1454399104,"201051344000569","219011344069620",0.00,0.50,0,302.37,306.28,0.0,0.0,0.000,324650.5,324650.5,14870,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454399174,94455.00
02/02/2016 02:45,2,0.000,ALERT,212.83,303.28,59.981,1454399104,"201051344000983","219011344069620",0.00,0.50,0,302.07,305.98,0.0,0.0,0.000,317679.7,317679.7,15174,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454399175,94456.00
02/02/2016 02:45,2,0.000,ALERT,213.06,302.98,59.975,1454399104,"201051344001158","219011344069620",0.00,-0.50,0,301.47,305.08,0.0,0.0,0.000,312673.8,312673.8,15350,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454399177,94457.00
02/02/2016 02:45,2,0.000,ALERT,213.51,303.88,60.012,1454399104,"201051344000576","219011344069620",0.00,0.00,0,302.07,305.68,0.0,0.0,0.000,317581.7,317581.7,14968,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454399179,94458.00
02/02/2016 02:45,2,0.000,ALERT,212.38,300.57,59.986,1454399104,"274151322000087","219011344069620",0.00,1.50,0,298.47,302.07,0.0,0.0,0.000,561167.7,561167.7,8879,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454399181,94459.00
02/02/2016 03:00,2,0.000,ALERT,213.51,303.28,59.986,1454400003,"201051344000645","219011344069620",0.00,1.00,0,300.87,305.08,0.0,0.0,0.000,316838.1,316838.1,15060,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454400005,94460.00
02/02/2016 03:00,2,0.000,ALERT,212.61,301.47,59.981,1454400003,"274151322000085","219011344069620",0.00,1.00,0,299.07,302.98,0.0,0.0,0.000,588729.0,588729.0,8876,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454400007,94461.00
02/02/2016 03:00,2,0.000,ALERT,213.74,303.28,59.996,1454400003,"201051344000633","219011344069620",0.00,0.00,0,299.37,304.48,0.0,0.0,0.000,308534.0,308534.0,15357,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454400009,94462.00
02/02/2016 03:00,2,0.000,ALERT,213.06,303.28,59.981,1454400003,"201051344000469","219011344069620",0.00,-1.00,0,299.97,304.78,0.0,0.0,0.000,310041.5,310041.5,15306,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454400011,94463.00
02/02/2016 03:00,2,0.000,ALERT,212.38,302.07,59.975,1454400003,"201051344000646","219011344069620",0.00,0.00,0,298.77,303.28,0.0,0.0,0.000,314288.2,314288.2,19938,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454400013,94464.00
02/02/2016 03:00,2,0.000,ALERT,211.93,302.07,59.965,1454400003,"274151322000052","219011344069620",0.00,1.00,0,298.47,303.28,0.0,0.0,0.000,596330.3,596330.3,9070,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454400014,94465.00
02/02/2016 03:00,2,0.000,ALERT,212.38,302.07,59.970,1454400003,"201051344000585","219011344069620",0.00,0.50,0,299.07,303.28,0.0,0.0,0.000,319262.5,319262.5,19930,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454400016,94466.00
02/02/2016 03:00,2,0.000,ALERT,212.38,302.07,59.991,1454400003,"201051344001230","219011344069620",0.00,0.00,0,299.67,303.58,0.0,0.0,0.000,318588.3,318588.3,19780,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454400018,94467.00
02/02/2016 03:00,2,0.000,ALERT,213.06,302.98,59.928,1454400003,"201051344000582","219011344069620",0.00,-0.50,0,300.87,303.88,0.0,0.0,0.000,312424.7,312424.7,19900,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454400020,94468.00
02/02/2016 03:00,2,0.000,ALERT,212.16,302.07,59.938,1454400003,"201051344000955","219011344069620",0.00,0.50,0,299.67,303.28,0.0,0.0,0.000,321818.5,321818.5,19899,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454400021,94469.00
02/02/2016 03:00,2,0.000,ALERT,212.16,300.57,59.933,1454400003,"274151322000094","219011344069620",0.00,0.00,0,298.17,302.07,0.0,0.0,0.000,479670.7,479670.7,9317,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454400023,94470.00
02/02/2016 03:00,2,0.000,ALERT,213.06,303.88,59.959,1454400003,"201051344000579","219011344069620",0.00,0.50,0,301.47,305.68,0.0,0.0,0.000,323185.8,323185.8,15321,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454400025,94471.00
02/02/2016 03:00,2,0.000,ALERT,212.38,302.37,60.012,1454400003,"201051344000890","219011344069620",0.00,0.50,0,300.27,304.48,0.0,0.0,0.000,320026.5,320026.5,19846,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454400027,94472.00
02/02/2016 03:00,2,0.000,ALERT,212.61,301.77,59.975,1454400003,"201051344000438","219011344069620",0.00,0.00,0,299.97,303.58,0.0,0.0,0.000,321779.8,321779.8,19910,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454400029,94473.00
02/02/2016 03:00,2,0.000,ALERT,212.61,301.47,59.965,1454400003,"201051344000417","219011344069620",0.00,0.00,0,299.37,302.68,0.0,0.0,0.000,315828.1,315828.1,20012,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454400031,94474.00
02/02/2016 03:00,2,0.000,ALERT,211.93,300.57,59.959,1454400003,"274151322000083","219011344069620",0.00,0.50,0,299.07,303.28,0.0,0.0,0.000,590660.9,590660.9,9063,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454400032,94475.00
02/02/2016 03:00,2,0.000,ALERT,212.83,300.87,59.970,1454400003,"274151322000076","219011344069620",0.00,0.50,0,299.07,303.28,0.0,0.0,0.000,627467.1,627467.1,9113,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454400034,94476.00
02/02/2016 03:00,2,0.000,ALERT,212.83,303.58,59.965,1454400003,"201051344000868","219011344069620",0.00,0.00,0,301.77,305.68,0.0,0.0,0.000,308378.3,308378.3,15092,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454400036,94477.00
02/02/2016 03:00,2,0.000,ALERT,212.16,302.37,59.970,1454400003,"274151322000095","219011344069620",0.00,0.00,0,299.97,303.88,0.0,0.0,0.000,621073.9,621073.9,8951,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454400038,94478.00
02/02/2016 03:00,2,0.000,ALERT,212.83,303.58,59.970,1454400003,"201051344000988","219011344069620",0.00,0.50,0,298.47,304.78,0.0,0.0,0.000,307462.9,307462.9,15333,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454400040,94479.00
02/02/2016 03:00,2,0.000,ALERT,212.38,301.17,59.965,1454400003,"201051344001025","219011344069620",0.00,-0.50,0,299.07,303.88,0.0,0.0,0.000,319863.7,319863.7,19908,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454400041,94480.00
02/02/2016 03:00,2,0.000,ALERT,212.83,303.88,59.959,1454400003,"201051344000458","219011344069620",0.00,2.00,0,301.17,305.98,0.0,0.0,0.000,317669.8,317669.8,15294,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454400043,94481.00
02/02/2016 03:00,2,0.000,ALERT,213.51,303.58,59.959,1454400003,"201051344000853","219011344069620",0.00,0.00,0,300.87,305.08,0.0,0.0,0.000,315974.8,315974.8,14991,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454400045,94482.00
02/02/2016 03:00,2,0.000,ALERT,212.83,301.77,59.922,1454400003,"201051344000685","219011344069620",0.00,0.50,0,299.67,303.28,0.0,0.0,0.000,321837.6,321837.6,19791,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454400047,94483.00
02/02/2016 03:00,2,0.000,ALERT,212.61,301.17,59.965,1454400003,"201051344000917","219011344069620",0.00,1.50,0,298.47,302.68,0.0,0.0,0.000,319571.9,319571.9,19765,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454400049,94484.00
02/02/2016 03:00,2,0.000,ALERT,212.83,302.07,59.938,1454400003,"201051344001145","219011344069620",0.00,0.00,0,300.27,303.88,0.0,0.0,0.000,323541.2,323541.2,19709,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454400050,94485.00
02/02/2016 03:00,2,0.000,ALERT,212.61,301.17,59.991,1454400003,"201051344000651","219011344069620",0.00,-1.00,0,299.37,302.68,0.0,0.0,0.000,316245.9,316245.9,19940,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454400052,94486.00
02/02/2016 03:00,2,0.000,ALERT,211.93,300.57,59.959,1454400003,"274151322000088","219011344069620",0.00,1.50,0,298.47,302.68,0.0,0.0,0.000,573608.8,573608.8,8837,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454400054,94487.00
02/02/2016 03:00,2,0.000,ALERT,212.83,300.27,59.954,1454400003,"274151322000068","219011344069620",0.00,1.50,0,298.17,302.07,0.0,0.0,0.000,479826.3,479826.3,9475,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454400056,94488.00
02/02/2016 03:00,2,0.000,ALERT,212.16,301.77,59.991,1454400003,"201051344001135","219011344069620",0.00,0.00,0,299.67,303.88,0.0,0.0,0.000,312625.1,312625.1,19934,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454400057,94489.00
02/02/2016 03:00,2,0.000,ALERT,212.61,304.48,59.954,1454400003,"201051344000594","219011344069620",0.00,0.00,0,300.87,305.38,0.0,0.0,0.000,318597.5,318597.5,15341,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454400059,94490.00
02/02/2016 03:00,2,0.000,ALERT,212.38,301.47,59.954,1454400003,"201051344001203","219011344069620",0.00,0.00,0,299.67,304.78,0.0,0.0,0.000,319188.7,319188.7,19900,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454400061,94491.00
02/02/2016 03:00,2,0.000,ALERT,211.93,301.47,59.938,1454400003,"274151322000054","219011344069620",0.00,1.50,0,298.47,303.28,0.0,0.0,0.000,586167.3,586167.3,8847,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454400063,94492.00
02/02/2016 03:00,2,0.000,ALERT,213.29,303.28,59.949,1454400003,"201051344000867","219011344069620",0.00,1.00,0,300.27,305.38,0.0,0.0,0.000,307796.9,307796.9,15326,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454400065,94493.00
02/02/2016 03:00,2,0.000,ALERT,212.38,301.47,59.944,1454400003,"201051344001093","219011344069620",0.00,1.50,0,299.67,303.28,0.0,0.0,0.000,317869.2,317869.2,19817,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454400066,94494.00
02/02/2016 03:00,2,0.000,ALERT,212.83,303.58,59.965,1454400003,"201051344000900","219011344069620",0.00,0.00,0,301.17,304.78,0.0,0.0,0.000,323084.2,323084.2,14940,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454400068,94495.00
02/02/2016 03:00,2,0.000,ALERT,213.29,303.28,59.912,1454400003,"201051344000648","219011344069620",0.00,-0.50,0,300.57,305.08,0.0,0.0,0.000,316093.8,316093.8,15098,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454400070,94496.00
02/02/2016 03:00,2,0.000,ALERT,213.06,304.48,59.954,1454400003,"201051344000569","219011344069620",0.00,0.50,0,301.77,305.98,0.0,0.0,0.000,324650.5,324650.5,14872,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454400072,94497.00
02/02/2016 03:00,2,0.000,ALERT,212.83,303.88,59.954,1454400003,"201051344000983","219011344069620",0.00,0.50,0,301.47,305.38,0.0,0.0,0.000,317679.7,317679.7,15176,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454400074,94498.00
02/02/2016 03:00,2,0.000,ALERT,213.29,303.88,59.938,1454400003,"201051344001158","219011344069620",0.00,-0.50,0,300.87,304.78,0.0,0.0,0.000,312673.8,312673.8,15352,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454400075,94499.00
02/02/2016 03:00,2,0.000,ALERT,213.51,304.18,59.949,1454400003,"201051344000576","219011344069620",0.00,0.00,0,301.17,305.38,0.0,0.0,0.000,317581.7,317581.7,14970,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454400077,94500.00
02/02/2016 03:00,2,0.000,ALERT,212.38,299.97,59.938,1454400003,"274151322000087","219011344069620",0.00,1.50,0,297.57,302.07,0.0,0.0,0.000,561167.7,561167.7,8881,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454400079,94501.00
02/02/2016 03:15,2,0.000,ALERT,213.29,303.58,60.034,1454400904,"201051344000645","219011344069620",0.00,1.00,0,301.47,305.38,0.0,0.0,0.000,316838.1,316838.1,15062,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454400906,94502.00
02/02/2016 03:15,2,0.000,ALERT,212.61,302.37,59.986,1454400904,"274151322000085","219011344069620",0.00,1.00,0,299.67,303.28,0.0,0.0,0.000,588729.0,588729.0,8878,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454400907,94503.00
02/02/2016 03:15,2,0.000,ALERT,213.74,303.58,59.991,1454400904,"201051344000633","219011344069620",0.00,0.00,0,299.97,305.08,0.0,0.0,0.000,308534.0,308534.0,15359,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454400909,94504.00
02/02/2016 03:15,2,0.000,ALERT,212.83,303.58,59.975,1454400904,"201051344000469","219011344069620",0.00,-0.50,0,300.57,305.38,0.0,0.0,0.000,310041.5,310041.5,15308,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454400911,94505.00
02/02/2016 03:15,2,0.000,ALERT,212.16,302.07,59.991,1454400904,"201051344000646","219011344069620",0.00,0.00,0,299.37,303.28,0.0,0.0,0.000,314288.2,314288.2,19940,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454400913,94506.00
02/02/2016 03:15,2,0.000,ALERT,212.16,301.77,59.975,1454400904,"274151322000052","219011344069620",0.00,0.50,0,299.37,303.88,0.0,0.0,0.000,596330.3,596330.3,9072,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454400915,94507.00
02/02/2016 03:15,2,0.000,ALERT,212.83,302.98,59.986,1454400904,"201051344000585","219011344069620",0.00,0.50,0,299.37,303.58,0.0,0.0,0.000,319262.5,319262.5,19932,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454400916,94508.00
02/02/2016 03:15,2,0.000,ALERT,212.61,302.68,59.986,1454400904,"201051344001230","219011344069620",0.00,0.00,0,299.97,303.88,0.0,0.0,0.000,318588.3,318588.3,19782,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454400918,94509.00
02/02/2016 03:15,2,0.000,ALERT,213.06,303.28,59.944,1454400904,"201051344000582","219011344069620",0.00,-0.50,0,300.57,304.48,0.0,0.0,0.000,312424.7,312424.7,19902,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454400920,94510.00
02/02/2016 03:15,2,0.000,ALERT,212.16,302.37,59.975,1454400904,"201051344000955","219011344069620",0.00,0.00,0,299.67,303.58,0.0,0.0,0.000,321818.5,321818.5,19901,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454400922,94511.00
02/02/2016 03:15,2,0.000,ALERT,212.38,301.47,59.986,1454400904,"274151322000094","219011344069620",0.00,0.00,0,299.37,302.68,0.0,0.0,0.000,479670.7,479670.7,9319,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454400924,94512.00
02/02/2016 03:15,2,0.000,ALERT,213.06,305.08,59.981,1454400904,"201051344000579","219011344069620",0.00,0.50,0,302.07,306.28,0.0,0.0,0.000,323185.8,323185.8,15323,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454400926,94513.00
02/02/2016 03:15,2,0.000,ALERT,212.38,302.68,59.986,1454400904,"201051344000890","219011344069620",0.00,0.50,0,300.27,304.48,0.0,0.0,0.000,320026.5,320026.5,19848,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454400928,94514.00
02/02/2016 03:15,2,0.000,ALERT,212.61,302.37,59.981,1454400904,"201051344000438","219011344069620",0.00,0.00,0,299.67,303.88,0.0,0.0,0.000,321779.8,321779.8,19912,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454400930,94515.00
02/02/2016 03:15,2,0.000,ALERT,212.83,301.77,59.991,1454400904,"201051344000417","219011344069620",0.00,0.50,0,299.37,302.98,0.0,0.0,0.000,315828.1,315828.1,20014,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454400931,94516.00
02/02/2016 03:15,2,0.000,ALERT,212.61,302.37,59.996,1454400904,"274151322000083","219011344069620",0.00,1.00,0,299.37,303.88,0.0,0.0,0.000,590660.9,590660.9,9065,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454400933,94517.00
02/02/2016 03:15,2,0.000,ALERT,212.83,301.77,59.981,1454400904,"274151322000076","219011344069620",0.00,0.50,0,299.67,303.88,0.0,0.0,0.000,627467.1,627467.1,9115,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454400935,94518.00
02/02/2016 03:15,2,0.000,ALERT,213.06,304.48,59.944,1454400904,"201051344000868","219011344069620",0.00,0.00,0,301.77,306.28,0.0,0.0,0.000,308378.3,308378.3,15094,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454400937,94519.00
02/02/2016 03:15,2,0.000,ALERT,212.38,302.98,60.018,1454400904,"274151322000095","219011344069620",0.00,0.00,0,300.87,304.18,0.0,0.0,0.000,621073.9,621073.9,8953,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454400938,94520.00
02/02/2016 03:15,2,0.000,ALERT,212.61,303.58,59.981,1454400904,"201051344000988","219011344069620",0.00,0.50,0,299.07,305.08,0.0,0.0,0.000,307462.9,307462.9,15335,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454400940,94521.00
02/02/2016 03:15,2,0.000,ALERT,212.38,301.17,59.996,1454400904,"201051344001025","219011344069620",0.00,-0.50,0,299.07,304.18,0.0,0.0,0.000,319863.7,319863.7,19910,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454400942,94522.00
02/02/2016 03:15,2,0.000,ALERT,213.06,304.18,60.018,1454400904,"201051344000458","219011344069620",0.00,1.50,0,301.77,306.28,0.0,0.0,0.000,317669.8,317669.8,15296,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454400944,94523.00
02/02/2016 03:15,2,0.000,ALERT,213.51,303.88,60.012,1454400904,"201051344000853","219011344069620",0.00,0.00,0,301.77,305.68,0.0,0.0,0.000,315974.8,315974.8,14993,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454400946,94524.00
02/02/2016 03:15,2,0.000,ALERT,212.61,301.77,59.991,1454400904,"201051344000685","219011344069620",0.00,0.50,0,299.67,303.58,0.0,0.0,0.000,321837.6,321837.6,19793,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454400947,94525.00
02/02/2016 03:15,2,0.000,ALERT,212.61,301.77,59.981,1454400904,"201051344000917","219011344069620",0.00,1.50,0,298.47,302.98,0.0,0.0,0.000,319571.9,319571.9,19767,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454400949,94526.00
02/02/2016 03:15,2,0.000,ALERT,212.83,302.07,59.981,1454400904,"201051344001145","219011344069620",0.00,0.00,0,300.27,304.18,0.0,0.0,0.000,323541.2,323541.2,19711,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454400951,94527.00
02/02/2016 03:15,2,0.000,ALERT,212.61,301.17,59.965,1454400904,"201051344000651","219011344069620",0.00,-1.00,0,299.37,302.98,0.0,0.0,0.000,316245.9,316245.9,19942,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454400953,94528.00
02/02/2016 03:15,2,0.000,ALERT,211.93,301.77,59.975,1454400904,"274151322000088","219011344069620",0.00,1.50,0,299.37,302.98,0.0,0.0,0.000,573608.8,573608.8,8839,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454400955,94529.00
02/02/2016 03:15,2,0.000,ALERT,213.06,301.17,59.970,1454400904,"274151322000068","219011344069620",0.00,1.50,0,299.07,302.37,0.0,0.0,0.000,479826.3,479826.3,9477,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454400957,94530.00
02/02/2016 03:15,2,0.000,ALERT,212.16,302.07,59.981,1454400904,"201051344001135","219011344069620",0.00,0.00,0,299.67,303.88,0.0,0.0,0.000,312625.1,312625.1,19936,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454400958,94531.00
02/02/2016 03:15,2,0.000,ALERT,212.38,304.18,59.986,1454400904,"201051344000594","219011344069620",0.00,0.00,0,301.47,305.68,0.0,0.0,0.000,318597.5,318597.5,15343,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454400960,94532.00
02/02/2016 03:15,2,0.000,ALERT,212.38,301.77,59.991,1454400904,"201051344001203","219011344069620",0.00,0.00,0,299.37,305.08,0.0,0.0,0.000,319188.7,319188.7,19902,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454400962,94533.00
02/02/2016 03:15,2,0.000,ALERT,212.16,301.77,60.007,1454400904,"274151322000054","219011344069620",0.00,1.50,0,299.67,303.88,0.0,0.0,0.000,586167.3,586167.3,8849,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454400964,94534.00
02/02/2016 03:15,2,0.000,ALERT,213.29,303.58,59.986,1454400904,"201051344000867","219011344069620",0.00,1.00,0,301.17,305.98,0.0,0.0,0.000,307796.9,307796.9,15328,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454400966,94535.00
02/02/2016 03:15,2,0.000,ALERT,212.38,301.77,59.981,1454400904,"201051344001093","219011344069620",0.00,1.50,0,299.67,303.28,0.0,0.0,0.000,317869.2,317869.2,19819,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454400967,94536.00
02/02/2016 03:15,2,0.000,ALERT,212.83,303.88,59.991,1454400904,"201051344000900","219011344069620",0.00,0.00,0,301.47,305.38,0.0,0.0,0.000,323084.2,323084.2,14942,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454400969,94537.00
02/02/2016 03:15,2,0.000,ALERT,213.06,303.28,59.986,1454400904,"201051344000648","219011344069620",0.00,-0.50,0,301.17,305.38,0.0,0.0,0.000,316093.8,316093.8,15100,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454400971,94538.00
02/02/2016 03:15,2,0.000,ALERT,213.06,304.48,59.986,1454400904,"201051344000569","219011344069620",0.00,0.50,0,302.07,306.28,0.0,0.0,0.000,324650.5,324650.5,14874,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454400973,94539.00
