ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/02/2016 03:15,2,0.000,ALERT,213.06,304.18,59.986,1454400904,"201051344000983","219011344069620",0.00,0.50,0,301.77,305.98,0.0,0.0,0.000,317679.7,317679.7,15178,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454400975,94540.00
02/02/2016 03:15,2,0.000,ALERT,213.06,303.58,59.991,1454400904,"201051344001158","219011344069620",0.00,-0.50,0,301.17,305.38,0.0,0.0,0.000,312673.8,312673.8,15354,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454400976,94541.00
02/02/2016 03:15,2,0.000,ALERT,213.51,304.48,59.970,1454400904,"201051344000576","219011344069620",0.00,0.00,0,302.07,305.68,0.0,0.0,0.000,317581.7,317581.7,14972,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454400978,94542.00
02/02/2016 03:15,2,0.000,ALERT,212.16,300.27,59.981,1454400904,"274151322000087","219011344069620",0.00,1.50,0,298.47,302.68,0.0,0.0,0.000,561167.7,561167.7,8883,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454400980,94543.00
02/02/2016 03:30,2,0.000,ALERT,213.51,303.28,59.986,1454401803,"201051344000645","219011344069620",0.00,0.50,0,301.47,305.38,0.0,0.0,0.000,316838.1,316838.1,15064,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454401805,94544.00
02/02/2016 03:30,2,0.000,ALERT,212.38,301.17,59.965,1454401803,"274151322000085","219011344069620",0.00,1.00,0,299.37,303.88,0.0,0.0,0.000,588729.0,588729.0,8880,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454401807,94545.00
02/02/2016 03:30,2,0.000,ALERT,213.51,302.98,59.975,1454401803,"201051344000633","219011344069620",0.00,0.00,0,299.97,305.08,0.0,0.0,0.000,308534.0,308534.0,15361,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454401809,94546.00
02/02/2016 03:30,2,0.000,ALERT,213.06,303.28,59.981,1454401803,"201051344000469","219011344069620",0.00,-0.50,0,300.27,305.08,0.0,0.0,0.000,310041.5,310041.5,15310,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454401810,94547.00
02/02/2016 03:30,2,0.000,ALERT,212.38,302.37,59.970,1454401803,"201051344000646","219011344069620",0.00,0.00,0,299.97,303.88,0.0,0.0,0.000,314288.2,314288.2,19942,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454401812,94548.00
02/02/2016 03:30,2,0.000,ALERT,211.93,302.37,59.965,1454401803,"274151322000052","219011344069620",0.00,1.00,0,299.07,304.18,0.0,0.0,0.000,596330.3,596330.3,9074,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454401814,94549.00
02/02/2016 03:30,2,0.000,ALERT,212.61,302.37,59.965,1454401803,"201051344000585","219011344069620",0.00,0.50,0,300.27,304.18,0.0,0.0,0.000,319262.5,319262.5,19934,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454401816,94550.00
02/02/2016 03:30,2,0.000,ALERT,212.38,302.07,59.975,1454401803,"201051344001230","219011344069620",0.00,0.00,0,300.57,304.48,0.0,0.0,0.000,318588.3,318588.3,19784,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454401818,94551.00
02/02/2016 03:30,2,0.000,ALERT,213.06,302.98,60.007,1454401803,"201051344000582","219011344069620",0.00,-0.50,0,301.47,304.78,0.0,0.0,0.000,312424.7,312424.7,19904,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454401820,94552.00
02/02/2016 03:30,2,0.000,ALERT,212.16,301.77,59.970,1454401803,"201051344000955","219011344069620",0.00,0.50,0,300.57,303.88,0.0,0.0,0.000,321818.5,321818.5,19903,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454401822,94553.00
02/02/2016 03:30,2,0.000,ALERT,212.16,300.87,59.959,1454401803,"274151322000094","219011344069620",0.00,0.00,0,298.77,302.68,0.0,0.0,0.000,479670.7,479670.7,9321,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454401823,94554.00
02/02/2016 03:30,2,0.000,ALERT,212.83,303.88,59.928,1454401803,"201051344000579","219011344069620",0.00,0.50,0,302.68,306.58,0.0,0.0,0.000,323185.8,323185.8,15325,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454401825,94555.00
02/02/2016 03:30,2,0.000,ALERT,212.38,302.07,59.975,1454401803,"201051344000890","219011344069620",0.00,1.00,0,300.87,305.08,0.0,0.0,0.000,320026.5,320026.5,19850,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454401827,94556.00
02/02/2016 03:30,2,0.000,ALERT,212.61,302.07,59.975,1454401803,"201051344000438","219011344069620",0.00,0.00,0,300.57,304.48,0.0,0.0,0.000,321779.8,321779.8,19914,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454401829,94557.00
02/02/2016 03:30,2,0.000,ALERT,212.83,301.47,59.965,1454401803,"201051344000417","219011344069620",0.00,0.00,0,299.67,303.28,0.0,0.0,0.000,315828.1,315828.1,20016,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454401831,94558.00
02/02/2016 03:30,2,0.000,ALERT,212.38,301.17,59.965,1454401803,"274151322000083","219011344069620",0.00,1.00,0,299.37,303.88,0.0,0.0,0.000,590660.9,590660.9,9067,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454401832,94559.00
02/02/2016 03:30,2,0.000,ALERT,212.83,301.47,59.970,1454401803,"274151322000076","219011344069620",0.00,1.00,0,299.67,303.58,0.0,0.0,0.000,627467.1,627467.1,9117,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454401834,94560.00
02/02/2016 03:30,2,0.000,ALERT,212.83,303.88,59.970,1454401803,"201051344000868","219011344069620",0.00,0.00,0,302.37,305.98,0.0,0.0,0.000,308378.3,308378.3,15096,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454401836,94561.00
02/02/2016 03:30,2,0.000,ALERT,212.16,302.37,59.975,1454401803,"274151322000095","219011344069620",0.00,0.00,0,300.57,304.48,0.0,0.0,0.000,621073.9,621073.9,8955,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454401838,94562.00
02/02/2016 03:30,2,0.000,ALERT,212.61,302.98,59.981,1454401803,"201051344000988","219011344069620",0.00,0.50,0,299.67,305.08,0.0,0.0,0.000,307462.9,307462.9,15337,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454401840,94563.00
02/02/2016 03:30,2,0.000,ALERT,212.38,301.47,59.970,1454401803,"201051344001025","219011344069620",0.00,-0.50,0,299.67,304.48,0.0,0.0,0.000,319863.7,319863.7,19912,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454401841,94564.00
02/02/2016 03:30,2,0.000,ALERT,212.61,302.98,59.975,1454401803,"201051344000458","219011344069620",0.00,1.50,0,302.07,306.28,0.0,0.0,0.000,317669.8,317669.8,15298,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454401843,94565.00
02/02/2016 03:30,2,0.000,ALERT,213.51,302.98,59.981,1454401803,"201051344000853","219011344069620",0.00,0.00,0,301.77,305.38,0.0,0.0,0.000,315974.8,315974.8,14995,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454401845,94566.00
02/02/2016 03:30,2,0.000,ALERT,212.83,302.07,59.975,1454401803,"201051344000685","219011344069620",0.00,0.50,0,299.97,303.88,0.0,0.0,0.000,321837.6,321837.6,19795,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454401847,94567.00
02/02/2016 03:30,2,0.000,ALERT,212.61,301.47,59.986,1454401803,"201051344000917","219011344069620",0.00,1.50,0,299.07,303.58,0.0,0.0,0.000,319571.9,319571.9,19769,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454401849,94568.00
02/02/2016 03:30,2,0.000,ALERT,213.06,302.37,59.975,1454401803,"201051344001145","219011344069620",0.00,0.00,0,300.57,304.78,0.0,0.0,0.000,323541.2,323541.2,19713,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454401850,94569.00
02/02/2016 03:30,2,0.000,ALERT,212.61,301.17,59.981,1454401803,"201051344000651","219011344069620",0.00,-1.00,0,299.67,303.58,0.0,0.0,0.000,316245.9,316245.9,19944,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454401852,94570.00
02/02/2016 03:30,2,0.000,ALERT,211.70,301.17,59.986,1454401803,"274151322000088","219011344069620",0.00,1.50,0,298.77,303.28,0.0,0.0,0.000,573608.8,573608.8,8841,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454401854,94571.00
02/02/2016 03:30,2,0.000,ALERT,212.83,300.57,59.975,1454401803,"274151322000068","219011344069620",0.00,1.50,0,298.77,302.37,0.0,0.0,0.000,479826.3,479826.3,9479,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454401856,94572.00
02/02/2016 03:30,2,0.000,ALERT,212.38,302.07,59.981,1454401803,"201051344001135","219011344069620",0.00,0.00,0,300.27,304.78,0.0,0.0,0.000,312625.1,312625.1,19938,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454401858,94573.00
02/02/2016 03:30,2,0.000,ALERT,212.38,303.58,59.991,1454401803,"201051344000594","219011344069620",0.00,0.00,0,301.47,305.98,0.0,0.0,0.000,318597.5,318597.5,15345,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454401860,94574.00
02/02/2016 03:30,2,0.000,ALERT,212.83,301.77,59.991,1454401803,"201051344001203","219011344069620",0.00,0.00,0,299.67,305.68,0.0,0.0,0.000,319188.7,319188.7,19904,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454401861,94575.00
02/02/2016 03:30,2,0.000,ALERT,212.16,301.47,59.965,1454401803,"274151322000054","219011344069620",0.00,1.50,0,299.37,303.58,0.0,0.0,0.000,586167.3,586167.3,8851,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454401863,94576.00
02/02/2016 03:30,2,0.000,ALERT,213.06,302.68,59.944,1454401803,"201051344000867","219011344069620",0.00,1.00,0,301.47,305.98,0.0,0.0,0.000,307796.9,307796.9,15330,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454401865,94577.00
02/02/2016 03:30,2,0.000,ALERT,212.61,301.77,59.975,1454401803,"201051344001093","219011344069620",0.00,1.50,0,299.97,303.88,0.0,0.0,0.000,317869.2,317869.2,19821,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454401867,94578.00
02/02/2016 03:30,2,0.000,ALERT,212.61,302.98,59.975,1454401803,"201051344000900","219011344069620",0.00,0.00,0,301.77,305.38,0.0,0.0,0.000,323084.2,323084.2,14944,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454401868,94579.00
02/02/2016 03:30,2,0.000,ALERT,212.83,302.37,59.986,1454401803,"201051344000648","219011344069620",0.00,-0.50,0,301.47,305.68,0.0,0.0,0.000,316093.8,316093.8,15102,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454401870,94580.00
02/02/2016 03:30,2,0.000,ALERT,212.83,303.58,59.965,1454401803,"201051344000569","219011344069620",0.00,0.50,0,302.68,306.58,0.0,0.0,0.000,324650.5,324650.5,14876,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454401872,94581.00
02/02/2016 03:30,2,0.000,ALERT,212.61,302.98,59.975,1454401803,"201051344000983","219011344069620",0.00,0.50,0,302.37,305.68,0.0,0.0,0.000,317679.7,317679.7,15180,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454401874,94582.00
02/02/2016 03:30,2,0.000,ALERT,212.83,302.68,59.949,1454401803,"201051344001158","219011344069620",0.00,-0.50,0,301.17,305.38,0.0,0.0,0.000,312673.8,312673.8,15356,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454401876,94583.00
02/02/2016 03:30,2,0.000,ALERT,213.29,303.58,59.981,1454401803,"201051344000576","219011344069620",0.00,0.00,0,302.07,305.68,0.0,0.0,0.000,317581.7,317581.7,14974,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454401878,94584.00
02/02/2016 03:30,2,0.000,ALERT,212.16,300.27,59.959,1454401803,"274151322000087","219011344069620",0.00,1.50,0,298.17,302.37,0.0,0.0,0.000,561167.7,561167.7,8885,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454401880,94585.00
02/02/2016 03:45,2,0.000,ALERT,213.74,304.18,59.970,1454402703,"201051344000645","219011344069620",0.00,1.00,0,301.77,305.98,0.0,0.0,0.000,316838.1,316838.1,15066,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454402705,94586.00
02/02/2016 03:45,2,0.000,ALERT,212.38,301.17,59.975,1454402703,"274151322000085","219011344069620",0.00,1.00,0,299.97,303.58,0.0,0.0,0.000,588729.0,588729.0,8882,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454402707,94587.00
02/02/2016 03:45,2,0.000,ALERT,213.96,303.88,59.996,1454402703,"201051344000633","219011344069620",0.00,0.00,0,299.37,305.38,0.0,0.0,0.000,308534.0,308534.0,15363,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454402708,94588.00
02/02/2016 03:45,2,0.000,ALERT,213.29,304.18,59.970,1454402703,"201051344000469","219011344069620",0.00,-0.50,0,300.57,305.68,0.0,0.0,0.000,310041.5,310041.5,15312,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454402710,94589.00
02/02/2016 03:45,2,0.000,ALERT,212.38,302.37,59.965,1454402703,"201051344000646","219011344069620",0.00,0.00,0,299.97,303.58,0.0,0.0,0.000,314288.2,314288.2,19944,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454402712,94590.00
02/02/2016 03:45,2,0.000,ALERT,211.93,301.17,59.959,1454402703,"274151322000052","219011344069620",0.00,0.50,0,299.67,303.88,0.0,0.0,0.000,596330.3,596330.3,9076,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454402714,94591.00
02/02/2016 03:45,2,0.000,ALERT,212.61,302.37,59.965,1454402703,"201051344000585","219011344069620",0.00,1.00,0,299.67,303.58,0.0,0.0,0.000,319262.5,319262.5,19936,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454402716,94592.00
02/02/2016 03:45,2,0.000,ALERT,212.61,302.68,59.970,1454402703,"201051344001230","219011344069620",0.00,0.00,0,299.97,303.88,0.0,0.0,0.000,318588.3,318588.3,19786,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454402717,94593.00
02/02/2016 03:45,2,0.000,ALERT,213.06,302.98,59.970,1454402703,"201051344000582","219011344069620",0.00,-0.50,0,301.17,304.48,0.0,0.0,0.000,312424.7,312424.7,19906,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454402719,94594.00
02/02/2016 03:45,2,0.000,ALERT,212.16,302.07,59.965,1454402703,"201051344000955","219011344069620",0.00,0.50,0,299.97,303.88,0.0,0.0,0.000,321818.5,321818.5,19905,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454402721,94595.00
02/02/2016 03:45,2,0.000,ALERT,212.16,301.17,59.959,1454402703,"274151322000094","219011344069620",0.00,0.00,0,299.37,302.68,0.0,0.0,0.000,479670.7,479670.7,9323,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454402723,94596.00
02/02/2016 03:45,2,0.000,ALERT,213.06,304.48,59.965,1454402703,"201051344000579","219011344069620",0.00,1.00,0,301.77,306.88,0.0,0.0,0.000,323185.8,323185.8,15327,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454402725,94597.00
02/02/2016 03:45,2,0.000,ALERT,212.38,302.68,59.965,1454402703,"201051344000890","219011344069620",0.00,0.50,0,300.27,304.78,0.0,0.0,0.000,320026.5,320026.5,19852,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454402727,94598.00
02/02/2016 03:45,2,0.000,ALERT,212.61,302.07,60.012,1454402703,"201051344000438","219011344069620",0.00,0.00,0,300.27,303.88,0.0,0.0,0.000,321779.8,321779.8,19916,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454402729,94599.00
02/02/2016 03:45,2,0.000,ALERT,212.83,301.47,59.965,1454402703,"201051344000417","219011344069620",0.00,0.00,0,299.37,302.98,0.0,0.0,0.000,315828.1,315828.1,20018,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454402730,94600.00
02/02/2016 03:45,2,0.000,ALERT,212.38,301.77,59.965,1454402703,"274151322000083","219011344069620",0.00,1.00,0,300.27,303.88,0.0,0.0,0.000,590660.9,590660.9,9069,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454402732,94601.00
02/02/2016 03:45,2,0.000,ALERT,213.06,301.47,59.959,1454402703,"274151322000076","219011344069620",0.00,0.50,0,299.97,303.88,0.0,0.0,0.000,627467.1,627467.1,9119,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454402734,94602.00
02/02/2016 03:45,2,0.000,ALERT,213.29,304.78,59.965,1454402703,"201051344000868","219011344069620",0.00,0.00,0,302.07,306.58,0.0,0.0,0.000,308378.3,308378.3,15098,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454402736,94603.00
02/02/2016 03:45,2,0.000,ALERT,212.16,302.37,59.996,1454402703,"274151322000095","219011344069620",0.00,0.00,0,301.17,304.18,0.0,0.0,0.000,621073.9,621073.9,8957,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454402738,94604.00
02/02/2016 03:45,2,0.000,ALERT,213.06,303.88,59.975,1454402703,"201051344000988","219011344069620",0.00,0.50,0,298.47,305.68,0.0,0.0,0.000,307462.9,307462.9,15339,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454402740,94605.00
02/02/2016 03:45,2,0.000,ALERT,212.38,301.47,59.928,1454402703,"201051344001025","219011344069620",0.00,-0.50,0,299.67,304.18,0.0,0.0,0.000,319863.7,319863.7,19914,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454402742,94606.00
02/02/2016 03:45,2,0.000,ALERT,213.06,303.88,60.007,1454402703,"201051344000458","219011344069620",0.00,2.00,0,301.47,306.58,0.0,0.0,0.000,317669.8,317669.8,15300,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454402744,94607.00
02/02/2016 03:45,2,0.000,ALERT,213.74,303.88,59.938,1454402703,"201051344000853","219011344069620",0.00,0.00,0,301.17,305.98,0.0,0.0,0.000,315974.8,315974.8,14997,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454402745,94608.00
02/02/2016 03:45,2,0.000,ALERT,213.06,302.07,59.965,1454402703,"201051344000685","219011344069620",0.00,0.50,0,299.97,303.58,0.0,0.0,0.000,321837.6,321837.6,19797,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454402747,94609.00
02/02/2016 03:45,2,0.000,ALERT,212.83,301.47,59.965,1454402703,"201051344000917","219011344069620",0.00,1.50,0,298.47,302.98,0.0,0.0,0.000,319571.9,319571.9,19771,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454402749,94610.00
02/02/2016 03:45,2,0.000,ALERT,212.83,302.37,59.970,1454402703,"201051344001145","219011344069620",0.00,0.00,0,300.57,304.18,0.0,0.0,0.000,323541.2,323541.2,19715,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454402751,94611.00
02/02/2016 03:45,2,0.000,ALERT,212.83,301.77,59.933,1454402703,"201051344000651","219011344069620",0.00,-1.00,0,299.67,303.28,0.0,0.0,0.000,316245.9,316245.9,19946,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454402752,94612.00
02/02/2016 03:45,2,0.000,ALERT,211.93,301.17,59.970,1454402703,"274151322000088","219011344069620",0.00,1.50,0,299.37,303.28,0.0,0.0,0.000,573608.8,573608.8,8843,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454402754,94613.00
02/02/2016 03:45,2,0.000,ALERT,213.06,300.87,59.965,1454402703,"274151322000068","219011344069620",0.00,1.50,0,299.37,302.68,0.0,0.0,0.000,479826.3,479826.3,9481,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454402756,94614.00
02/02/2016 03:45,2,0.000,ALERT,212.38,302.07,59.965,1454402703,"201051344001135","219011344069620",0.00,0.00,0,300.27,304.18,0.0,0.0,0.000,312625.1,312625.1,19940,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454402758,94615.00
02/02/2016 03:45,2,0.000,ALERT,212.83,304.48,59.975,1454402703,"201051344000594","219011344069620",0.00,0.00,0,300.87,306.28,0.0,0.0,0.000,318597.5,318597.5,15347,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454402760,94616.00
02/02/2016 03:45,2,0.000,ALERT,212.61,301.77,59.970,1454402703,"201051344001203","219011344069620",0.00,0.00,0,299.97,305.38,0.0,0.0,0.000,319188.7,319188.7,19906,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454402761,94617.00
02/02/2016 03:45,2,0.000,ALERT,212.16,301.47,59.975,1454402703,"274151322000054","219011344069620",0.00,1.50,0,299.97,303.88,0.0,0.0,0.000,586167.3,586167.3,8853,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454402763,94618.00
02/02/2016 03:45,2,0.000,ALERT,213.29,303.28,59.975,1454402703,"201051344000867","219011344069620",0.00,1.00,0,300.57,306.28,0.0,0.0,0.000,307796.9,307796.9,15332,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454402765,94619.00
02/02/2016 03:45,2,0.000,ALERT,212.61,302.07,59.970,1454402703,"201051344001093","219011344069620",0.00,1.50,0,299.97,303.28,0.0,0.0,0.000,317869.2,317869.2,19823,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454402767,94620.00
02/02/2016 03:45,2,0.000,ALERT,213.06,303.88,59.975,1454402703,"201051344000900","219011344069620",0.00,0.00,0,300.87,305.68,0.0,0.0,0.000,323084.2,323084.2,14946,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454402769,94621.00
02/02/2016 03:45,2,0.000,ALERT,213.29,303.28,59.938,1454402703,"201051344000648","219011344069620",0.00,-0.50,0,300.27,305.98,0.0,0.0,0.000,316093.8,316093.8,15104,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454402770,94622.00
02/02/2016 03:45,2,0.000,ALERT,213.29,304.48,59.975,1454402703,"201051344000569","219011344069620",0.00,0.50,0,301.77,306.88,0.0,0.0,0.000,324650.5,324650.5,14878,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454402772,94623.00
02/02/2016 03:45,2,0.000,ALERT,213.06,303.88,59.965,1454402703,"201051344000983","219011344069620",0.00,0.50,0,301.17,306.58,0.0,0.0,0.000,317679.7,317679.7,15182,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454402774,94624.00
02/02/2016 03:45,2,0.000,ALERT,213.29,303.88,60.007,1454402703,"201051344001158","219011344069620",0.00,-0.50,0,300.57,305.68,0.0,0.0,0.000,312673.8,312673.8,15358,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454402776,94625.00
02/02/2016 03:45,2,0.000,ALERT,213.74,304.48,59.981,1454402703,"201051344000576","219011344069620",0.00,0.00,0,301.47,305.98,0.0,0.0,0.000,317581.7,317581.7,14976,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454402777,94626.00
02/02/2016 03:45,2,0.000,ALERT,212.16,300.27,59.954,1454402703,"274151322000087","219011344069620",0.00,1.50,0,298.47,302.68,0.0,0.0,0.000,561167.7,561167.7,8887,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454402779,94627.00
02/02/2016 04:00,2,0.000,ALERT,213.29,303.28,59.954,1454403603,"201051344000645","219011344069620",0.00,1.00,0,302.37,305.68,0.0,0.0,0.000,316838.1,316838.1,15068,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454403605,94628.00
02/02/2016 04:00,2,0.000,ALERT,212.61,302.07,59.965,1454403603,"274151322000085","219011344069620",0.00,1.00,0,299.37,303.28,0.0,0.0,0.000,588729.0,588729.0,8884,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454403607,94629.00
02/02/2016 04:00,2,0.000,ALERT,213.51,302.98,59.965,1454403603,"201051344000633","219011344069620",0.00,0.00,0,300.57,305.38,0.0,0.0,0.000,308534.0,308534.0,15365,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454403609,94630.00
02/02/2016 04:00,2,0.000,ALERT,213.06,303.28,59.975,1454403603,"201051344000469","219011344069620",0.00,-0.50,0,301.17,305.68,0.0,0.0,0.000,310041.5,310041.5,15314,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454403610,94631.00
02/02/2016 04:00,2,0.000,ALERT,212.38,302.07,59.981,1454403603,"201051344000646","219011344069620",0.00,-0.50,0,299.97,303.58,0.0,0.0,0.000,314288.2,314288.2,19946,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454403612,94632.00
02/02/2016 04:00,2,0.000,ALERT,212.16,302.68,59.975,1454403603,"274151322000052","219011344069620",0.00,1.00,0,299.07,303.58,0.0,0.0,0.000,596330.3,596330.3,9078,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454403614,94633.00
02/02/2016 04:00,2,0.000,ALERT,212.83,302.37,59.991,1454403603,"201051344000585","219011344069620",0.00,0.50,0,299.97,303.88,0.0,0.0,0.000,319262.5,319262.5,19938,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454403616,94634.00
02/02/2016 04:00,2,0.000,ALERT,212.83,302.98,59.991,1454403603,"201051344001230","219011344069620",0.00,0.50,0,300.57,303.88,0.0,0.0,0.000,318588.3,318588.3,19788,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454403618,94635.00
02/02/2016 04:00,2,0.000,ALERT,213.06,303.28,59.981,1454403603,"201051344000582","219011344069620",0.00,-0.50,0,301.17,304.48,0.0,0.0,0.000,312424.7,312424.7,19908,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454403619,94636.00
02/02/2016 04:00,2,0.000,ALERT,212.38,302.37,59.996,1454403603,"201051344000955","219011344069620",0.00,0.50,0,299.97,303.58,0.0,0.0,0.000,321818.5,321818.5,19907,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454403621,94637.00
02/02/2016 04:00,2,0.000,ALERT,212.38,301.17,59.954,1454403603,"274151322000094","219011344069620",0.00,0.00,0,299.07,302.68,0.0,0.0,0.000,479670.7,479670.7,9325,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454403623,94638.00
02/02/2016 04:00,2,0.000,ALERT,212.83,303.88,59.965,1454403603,"201051344000579","219011344069620",0.00,0.50,0,302.68,306.58,0.0,0.0,0.000,323185.8,323185.8,15329,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454403625,94639.00
02/02/2016 04:00,2,0.000,ALERT,212.61,302.68,59.981,1454403603,"201051344000890","219011344069620",0.00,1.00,0,300.57,304.78,0.0,0.0,0.000,320026.5,320026.5,19854,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454403627,94640.00
02/02/2016 04:00,2,0.000,ALERT,212.83,302.37,59.981,1454403603,"201051344000438","219011344069620",0.00,0.00,0,300.57,303.88,0.0,0.0,0.000,321779.8,321779.8,19918,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454403629,94641.00
02/02/2016 04:00,2,0.000,ALERT,213.06,302.07,59.986,1454403603,"201051344000417","219011344069620",0.00,0.00,0,299.67,303.58,0.0,0.0,0.000,315828.1,315828.1,20020,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454403631,94642.00
02/02/2016 04:00,2,0.000,ALERT,212.61,302.68,59.981,1454403603,"274151322000083","219011344069620",0.00,1.00,0,299.67,303.88,0.0,0.0,0.000,590660.9,590660.9,9071,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454403633,94643.00
02/02/2016 04:00,2,0.000,ALERT,213.29,302.68,59.991,1454403603,"274151322000076","219011344069620",0.00,1.00,0,299.37,303.88,0.0,0.0,0.000,627467.1,627467.1,9121,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454403635,94644.00
02/02/2016 04:00,2,0.000,ALERT,212.83,304.18,59.991,1454403603,"201051344000868","219011344069620",0.00,0.00,0,302.68,306.58,0.0,0.0,0.000,308378.3,308378.3,15100,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454403636,94645.00
02/02/2016 04:00,2,0.000,ALERT,212.38,303.28,59.981,1454403603,"274151322000095","219011344069620",0.00,0.00,0,300.57,304.18,0.0,0.0,0.000,621073.9,621073.9,8959,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454403638,94646.00
02/02/2016 04:00,2,0.000,ALERT,212.61,302.98,59.991,1454403603,"201051344000988","219011344069620",0.00,0.50,0,299.37,305.38,0.0,0.0,0.000,307462.9,307462.9,15341,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454403640,94647.00
02/02/2016 04:00,2,0.000,ALERT,212.61,301.77,59.991,1454403603,"201051344001025","219011344069620",0.00,-0.50,0,299.67,304.18,0.0,0.0,0.000,319863.7,319863.7,19916,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454403642,94648.00
02/02/2016 04:00,2,0.000,ALERT,212.38,303.28,59.991,1454403603,"201051344000458","219011344069620",0.00,2.00,0,302.07,306.28,0.0,0.0,0.000,317669.8,317669.8,15302,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454403644,94649.00
02/02/2016 04:00,2,0.000,ALERT,213.29,303.28,59.991,1454403603,"201051344000853","219011344069620",0.00,0.00,0,302.07,305.98,0.0,0.0,0.000,315974.8,315974.8,14999,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454403645,94650.00
02/02/2016 04:00,2,0.000,ALERT,213.06,302.07,59.996,1454403603,"201051344000685","219011344069620",0.00,0.50,0,300.27,303.88,0.0,0.0,0.000,321837.6,321837.6,19799,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454403647,94651.00
02/02/2016 04:00,2,0.000,ALERT,212.61,301.47,59.991,1454403603,"201051344000917","219011344069620",0.00,1.50,0,299.07,303.28,0.0,0.0,0.000,319571.9,319571.9,19773,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454403649,94652.00
02/02/2016 04:00,2,0.000,ALERT,212.83,302.37,59.996,1454403603,"201051344001145","219011344069620",0.00,0.00,0,300.57,304.48,0.0,0.0,0.000,323541.2,323541.2,19717,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454403651,94653.00
02/02/2016 04:00,2,0.000,ALERT,212.61,301.77,60.002,1454403603,"201051344000651","219011344069620",0.00,-1.00,0,299.67,303.28,0.0,0.0,0.000,316245.9,316245.9,19948,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454403652,94654.00
02/02/2016 04:00,2,0.000,ALERT,211.93,301.77,59.981,1454403603,"274151322000088","219011344069620",0.00,1.50,0,299.07,303.28,0.0,0.0,0.000,573608.8,573608.8,8845,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454403655,94655.00
02/02/2016 04:00,2,0.000,ALERT,212.83,301.47,60.012,1454403603,"274151322000068","219011344069620",0.00,1.50,0,298.77,302.68,0.0,0.0,0.000,479826.3,479826.3,9483,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454403657,94656.00
02/02/2016 04:00,2,0.000,ALERT,212.16,301.77,59.986,1454403603,"201051344001135","219011344069620",0.00,0.00,0,300.27,304.18,0.0,0.0,0.000,312625.1,312625.1,19942,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454403658,94657.00
02/02/2016 04:00,2,0.000,ALERT,212.38,303.28,59.949,1454403603,"201051344000594","219011344069620",0.00,0.00,0,301.77,305.98,0.0,0.0,0.000,318597.5,318597.5,15349,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454403660,94658.00
02/02/2016 04:00,2,0.000,ALERT,212.61,301.77,59.986,1454403603,"201051344001203","219011344069620",0.00,0.00,0,299.97,305.38,0.0,0.0,0.000,319188.7,319188.7,19908,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454403662,94659.00
02/02/2016 04:00,2,0.000,ALERT,211.93,302.07,59.986,1454403603,"274151322000054","219011344069620",0.00,1.50,0,299.37,303.58,0.0,0.0,0.000,586167.3,586167.3,8855,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454403664,94660.00
02/02/2016 04:00,2,0.000,ALERT,213.29,302.98,60.007,1454403603,"201051344000867","219011344069620",0.00,1.00,0,300.87,305.98,0.0,0.0,0.000,307796.9,307796.9,15334,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454403665,94661.00
02/02/2016 04:00,2,0.000,ALERT,212.61,302.37,59.986,1454403603,"201051344001093","219011344069620",0.00,1.50,0,299.97,303.58,0.0,0.0,0.000,317869.2,317869.2,19825,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454403667,94662.00
02/02/2016 04:00,2,0.000,ALERT,212.61,303.28,59.986,1454403603,"201051344000900","219011344069620",0.00,0.00,0,301.77,305.38,0.0,0.0,0.000,323084.2,323084.2,14948,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454403669,94663.00
02/02/2016 04:00,2,0.000,ALERT,213.06,302.68,59.996,1454403603,"201051344000648","219011344069620",0.00,-0.50,0,301.47,305.68,0.0,0.0,0.000,316093.8,316093.8,15106,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454403671,94664.00
02/02/2016 04:00,2,0.000,ALERT,212.83,303.88,59.986,1454403603,"201051344000569","219011344069620",0.00,0.50,0,302.68,306.58,0.0,0.0,0.000,324650.5,324650.5,14880,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454403673,94665.00
02/02/2016 04:00,2,0.000,ALERT,212.61,303.88,59.991,1454403603,"201051344000983","219011344069620",0.00,0.50,0,302.07,305.98,0.0,0.0,0.000,317679.7,317679.7,15184,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454403675,94666.00
02/02/2016 04:00,2,0.000,ALERT,213.06,303.88,59.986,1454403603,"201051344001158","219011344069620",0.00,-0.50,0,301.47,305.38,0.0,0.0,0.000,312673.8,312673.8,15360,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454403676,94667.00
02/02/2016 04:00,2,0.000,ALERT,213.29,304.48,59.991,1454403603,"201051344000576","219011344069620",0.00,0.50,0,302.07,305.98,0.0,0.0,0.000,317581.7,317581.7,14978,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454403678,94668.00
02/02/2016 04:00,2,0.000,ALERT,212.16,300.57,59.986,1454403603,"274151322000087","219011344069620",0.00,1.50,0,298.17,302.68,0.0,0.0,0.000,561167.7,561167.7,8889,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454403680,94669.00
02/02/2016 04:15,2,0.000,ALERT,213.29,303.58,60.034,1454404503,"201051344000645","219011344069620",0.00,1.00,0,301.17,305.68,0.0,0.0,0.000,316838.1,316838.1,15070,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454404505,94670.00
02/02/2016 04:15,2,0.000,ALERT,212.38,300.87,59.996,1454404503,"274151322000085","219011344069620",0.00,1.00,0,299.67,303.58,0.0,0.0,0.000,588729.0,588729.0,8886,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454404507,94671.00
02/02/2016 04:15,2,0.000,ALERT,213.51,303.58,60.034,1454404503,"201051344000633","219011344069620",0.00,0.00,0,299.37,305.08,0.0,0.0,0.000,308534.0,308534.0,15367,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454404509,94672.00
02/02/2016 04:15,2,0.000,ALERT,213.06,303.58,60.012,1454404503,"201051344000469","219011344069620",0.00,-0.50,0,299.97,305.38,0.0,0.0,0.000,310041.5,310041.5,15316,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454404511,94673.00
02/02/2016 04:15,2,0.000,ALERT,212.16,301.77,59.965,1454404503,"201051344000646","219011344069620",0.00,0.00,0,299.67,303.58,0.0,0.0,0.000,314288.2,314288.2,19948,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454404513,94674.00
02/02/2016 04:15,2,0.000,ALERT,211.93,301.47,59.996,1454404503,"274151322000052","219011344069620",0.00,1.00,0,299.37,303.88,0.0,0.0,0.000,596330.3,596330.3,9080,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454404515,94675.00
02/02/2016 04:15,2,0.000,ALERT,212.61,302.07,59.959,1454404503,"201051344000585","219011344069620",0.00,0.50,0,299.67,304.18,0.0,0.0,0.000,319262.5,319262.5,19940,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454404517,94676.00
02/02/2016 04:15,2,0.000,ALERT,212.16,302.07,60.018,1454404503,"201051344001230","219011344069620",0.00,0.50,0,300.57,304.48,0.0,0.0,0.000,318588.3,318588.3,19790,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454404518,94677.00
02/02/2016 04:15,2,0.000,ALERT,212.83,302.68,59.996,1454404503,"201051344000582","219011344069620",0.00,-0.50,0,301.17,304.48,0.0,0.0,0.000,312424.7,312424.7,19910,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454404520,94678.00
02/02/2016 04:15,2,0.000,ALERT,211.93,301.77,59.981,1454404503,"201051344000955","219011344069620",0.00,0.50,0,300.27,304.18,0.0,0.0,0.000,321818.5,321818.5,19909,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454404522,94679.00
02/02/2016 04:15,2,0.000,ALERT,212.16,300.87,60.028,1454404503,"274151322000094","219011344069620",0.00,0.00,0,299.37,302.68,0.0,0.0,0.000,479670.7,479670.7,9327,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454404524,94680.00
02/02/2016 04:15,2,0.000,ALERT,213.06,304.18,59.996,1454404503,"201051344000579","219011344069620",0.00,0.50,0,302.07,306.28,0.0,0.0,0.000,323185.8,323185.8,15331,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454404526,94681.00
02/02/2016 04:15,2,0.000,ALERT,212.16,302.07,59.959,1454404503,"201051344000890","219011344069620",0.00,0.50,0,300.87,305.08,0.0,0.0,0.000,320026.5,320026.5,19856,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454404528,94682.00
02/02/2016 04:15,2,0.000,ALERT,212.61,302.07,59.981,1454404503,"201051344000438","219011344069620",0.00,0.00,0,300.27,304.18,0.0,0.0,0.000,321779.8,321779.8,19920,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454404530,94683.00
02/02/2016 04:15,2,0.000,ALERT,212.61,301.17,59.949,1454404503,"201051344000417","219011344069620",0.00,0.50,0,299.97,303.58,0.0,0.0,0.000,315828.1,315828.1,20022,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454404532,94684.00
02/02/2016 04:15,2,0.000,ALERT,212.16,301.77,59.965,1454404503,"274151322000083","219011344069620",0.00,1.00,0,299.97,304.18,0.0,0.0,0.000,590660.9,590660.9,9073,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454404533,94685.00
