ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/02/2016 04:15,2,0.000,ALERT,212.83,302.07,60.018,1454404503,"274151322000076","219011344069620",0.00,0.50,0,299.97,304.18,0.0,0.0,0.000,627467.1,627467.1,9123,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454404535,94686.00
02/02/2016 04:15,2,0.000,ALERT,213.06,304.48,59.949,1454404503,"201051344000868","219011344069620",0.00,0.50,0,302.07,306.58,0.0,0.0,0.000,308378.3,308378.3,15102,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454404537,94687.00
02/02/2016 04:15,2,0.000,ALERT,212.16,302.37,59.981,1454404503,"274151322000095","219011344069620",0.00,0.00,0,300.87,304.48,0.0,0.0,0.000,621073.9,621073.9,8961,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454404539,94688.00
02/02/2016 04:15,2,0.000,ALERT,212.61,303.58,59.986,1454404503,"201051344000988","219011344069620",0.00,0.50,0,299.07,305.38,0.0,0.0,0.000,307462.9,307462.9,15343,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454404541,94689.00
02/02/2016 04:15,2,0.000,ALERT,212.16,300.87,59.981,1454404503,"201051344001025","219011344069620",0.00,-0.50,0,299.67,304.18,0.0,0.0,0.000,319863.7,319863.7,19918,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454404543,94690.00
02/02/2016 04:15,2,0.000,ALERT,212.61,304.18,59.986,1454404503,"201051344000458","219011344069620",0.00,1.50,0,301.17,306.28,0.0,0.0,0.000,317669.8,317669.8,15304,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454404544,94691.00
02/02/2016 04:15,2,0.000,ALERT,213.51,304.18,59.981,1454404503,"201051344000853","219011344069620",0.00,0.00,0,301.47,305.68,0.0,0.0,0.000,315974.8,315974.8,15001,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454404546,94692.00
02/02/2016 04:15,2,0.000,ALERT,212.61,301.47,59.986,1454404503,"201051344000685","219011344069620",0.00,0.50,0,299.97,303.58,0.0,0.0,0.000,321837.6,321837.6,19801,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454404548,94693.00
02/02/2016 04:15,2,0.000,ALERT,212.61,301.17,59.975,1454404503,"201051344000917","219011344069620",0.00,1.50,0,298.77,302.98,0.0,0.0,0.000,319571.9,319571.9,19775,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454404550,94694.00
02/02/2016 04:15,2,0.000,ALERT,212.61,301.77,59.975,1454404503,"201051344001145","219011344069620",0.00,0.00,0,300.57,304.18,0.0,0.0,0.000,323541.2,323541.2,19719,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454404552,94695.00
02/02/2016 04:15,2,0.000,ALERT,212.38,300.87,59.975,1454404503,"201051344000651","219011344069620",0.00,-1.00,0,299.67,303.28,0.0,0.0,0.000,316245.9,316245.9,19950,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454404553,94696.00
02/02/2016 04:15,2,0.000,ALERT,211.93,301.47,59.991,1454404503,"274151322000088","219011344069620",0.00,1.50,0,299.37,303.28,0.0,0.0,0.000,573608.8,573608.8,8847,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454404555,94697.00
02/02/2016 04:15,2,0.000,ALERT,213.06,301.17,59.981,1454404503,"274151322000068","219011344069620",0.00,1.50,0,299.07,302.37,0.0,0.0,0.000,479826.3,479826.3,9485,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454404557,94698.00
02/02/2016 04:15,2,0.000,ALERT,211.93,301.17,59.970,1454404503,"201051344001135","219011344069620",0.00,0.00,0,300.27,303.88,0.0,0.0,0.000,312625.1,312625.1,19944,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454404559,94699.00
02/02/2016 04:15,2,0.000,ALERT,212.61,304.18,59.975,1454404503,"201051344000594","219011344069620",0.00,0.00,0,300.87,305.98,0.0,0.0,0.000,318597.5,318597.5,15351,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454404561,94700.00
02/02/2016 04:15,2,0.000,ALERT,212.38,300.87,59.970,1454404503,"201051344001203","219011344069620",0.00,0.00,0,299.97,305.38,0.0,0.0,0.000,319188.7,319188.7,19910,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454404562,94701.00
02/02/2016 04:15,2,0.000,ALERT,212.16,301.47,59.970,1454404503,"274151322000054","219011344069620",0.00,1.50,0,299.67,303.88,0.0,0.0,0.000,586167.3,586167.3,8857,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454404564,94702.00
02/02/2016 04:15,2,0.000,ALERT,213.29,302.98,59.928,1454404503,"201051344000867","219011344069620",0.00,1.00,0,300.87,305.98,0.0,0.0,0.000,307796.9,307796.9,15336,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454404566,94703.00
02/02/2016 04:15,2,0.000,ALERT,212.16,301.47,59.981,1454404503,"201051344001093","219011344069620",0.00,1.50,0,299.97,303.58,0.0,0.0,0.000,317869.2,317869.2,19827,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454404568,94704.00
02/02/2016 04:15,2,0.000,ALERT,212.83,303.58,59.981,1454404503,"201051344000900","219011344069620",0.00,0.00,0,301.17,305.38,0.0,0.0,0.000,323084.2,323084.2,14950,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454404570,94705.00
02/02/2016 04:15,2,0.000,ALERT,213.06,302.98,59.975,1454404503,"201051344000648","219011344069620",0.00,-0.50,0,300.87,305.68,0.0,0.0,0.000,316093.8,316093.8,15108,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454404572,94706.00
02/02/2016 04:15,2,0.000,ALERT,212.83,304.48,59.981,1454404503,"201051344000569","219011344069620",0.00,0.50,0,302.07,306.58,0.0,0.0,0.000,324650.5,324650.5,14882,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454404574,94707.00
02/02/2016 04:15,2,0.000,ALERT,212.83,304.18,59.981,1454404503,"201051344000983","219011344069620",0.00,0.50,0,302.07,305.98,0.0,0.0,0.000,317679.7,317679.7,15186,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454404576,94708.00
02/02/2016 04:15,2,0.000,ALERT,213.06,303.88,59.975,1454404503,"201051344001158","219011344069620",0.00,-0.50,0,301.47,305.38,0.0,0.0,0.000,312673.8,312673.8,15362,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454404578,94709.00
02/02/2016 04:15,2,0.000,ALERT,213.51,304.48,59.954,1454404503,"201051344000576","219011344069620",0.00,1.50,0,302.37,305.98,0.0,0.0,0.000,317581.7,317581.7,14980,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454404579,94710.00
02/02/2016 04:15,2,0.000,ALERT,212.38,301.17,59.970,1454404503,"274151322000087","219011344069620",0.00,1.50,0,298.77,302.68,0.0,0.0,0.000,561167.7,561167.7,8891,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454404581,94711.00
02/02/2016 04:30,2,0.000,ALERT,213.06,302.98,60.012,1454405403,"201051344000645","219011344069620",0.00,1.00,0,289.75,305.38,0.0,0.0,0.000,316838.1,316838.1,15072,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454405405,94712.00
02/02/2016 04:30,2,0.000,ALERT,212.38,301.47,60.002,1454405403,"274151322000085","219011344069620",0.00,1.00,0,287.65,303.58,0.0,0.0,0.000,588729.0,588729.0,8888,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454405407,94713.00
02/02/2016 04:30,2,0.000,ALERT,213.51,303.28,59.981,1454405403,"201051344000633","219011344069620",0.00,0.00,0,288.85,305.08,0.0,0.0,0.000,308534.0,308534.0,15369,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454405409,94714.00
02/02/2016 04:30,2,0.000,ALERT,213.06,303.58,60.012,1454405403,"201051344000469","219011344069620",0.00,-0.50,0,289.45,305.08,0.0,0.0,0.000,310041.5,310041.5,15318,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454405410,94715.00
02/02/2016 04:30,2,0.000,ALERT,212.16,301.47,59.986,1454405403,"201051344000646","219011344069620",0.00,0.00,0,287.05,302.98,0.0,0.0,0.000,314288.2,314288.2,19950,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454405412,94716.00
02/02/2016 04:30,2,0.000,ALERT,211.93,301.77,59.981,1454405403,"274151322000052","219011344069620",0.00,1.00,0,287.65,304.48,0.0,0.0,0.000,596330.3,596330.3,9082,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454405414,94717.00
02/02/2016 04:30,2,0.000,ALERT,212.61,301.77,59.975,1454405403,"201051344000585","219011344069620",0.00,0.50,0,287.05,303.28,0.0,0.0,0.000,319262.5,319262.5,19942,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454405416,94718.00
02/02/2016 04:30,2,0.000,ALERT,212.16,301.47,59.986,1454405403,"201051344001230","219011344069620",0.00,0.00,0,287.65,303.58,0.0,0.0,0.000,318588.3,318588.3,19792,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454405417,94719.00
02/02/2016 04:30,2,0.000,ALERT,212.61,302.07,59.981,1454405403,"201051344000582","219011344069620",0.00,-0.50,0,288.25,303.88,0.0,0.0,0.000,312424.7,312424.7,19912,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454405419,94720.00
02/02/2016 04:30,2,0.000,ALERT,211.70,300.87,59.996,1454405403,"201051344000955","219011344069620",0.00,0.00,0,287.05,303.28,0.0,0.0,0.000,321818.5,321818.5,19911,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454405421,94721.00
02/02/2016 04:30,2,0.000,ALERT,211.93,300.87,59.986,1454405403,"274151322000094","219011344069620",0.00,0.00,0,287.35,302.98,0.0,0.0,0.000,479670.7,479670.7,9329,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454405423,94722.00
02/02/2016 04:30,2,0.000,ALERT,212.83,304.48,60.002,1454405403,"201051344000579","219011344069620",0.00,0.50,0,290.65,306.28,0.0,0.0,0.000,323185.8,323185.8,15333,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454405425,94723.00
02/02/2016 04:30,2,0.000,ALERT,211.93,301.17,59.986,1454405403,"201051344000890","219011344069620",0.00,1.00,0,287.65,304.48,0.0,0.0,0.000,320026.5,320026.5,19858,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454405427,94724.00
02/02/2016 04:30,2,0.000,ALERT,212.38,301.17,59.996,1454405403,"201051344000438","219011344069620",0.00,-0.50,0,287.05,303.58,0.0,0.0,0.000,321779.8,321779.8,19922,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454405429,94725.00
02/02/2016 04:30,2,0.000,ALERT,212.38,300.27,60.007,1454405403,"201051344000417","219011344069620",0.00,0.00,0,286.74,302.68,0.0,0.0,0.000,315828.1,315828.1,20024,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454405430,94726.00
02/02/2016 04:30,2,0.000,ALERT,212.16,301.47,59.991,1454405403,"274151322000083","219011344069620",0.00,1.00,0,288.25,304.78,0.0,0.0,0.000,590660.9,590660.9,9075,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454405432,94727.00
02/02/2016 04:30,2,0.000,ALERT,212.61,301.17,59.986,1454405403,"274151322000076","219011344069620",0.00,1.00,0,287.65,304.18,0.0,0.0,0.000,627467.1,627467.1,9125,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454405434,94728.00
02/02/2016 04:30,2,0.000,ALERT,212.83,304.48,60.012,1454405403,"201051344000868","219011344069620",0.00,0.50,0,290.65,306.28,0.0,0.0,0.000,308378.3,308378.3,15104,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454405436,94729.00
02/02/2016 04:30,2,0.000,ALERT,212.16,302.68,59.986,1454405403,"274151322000095","219011344069620",0.00,0.00,0,288.85,305.08,0.0,0.0,0.000,621073.9,621073.9,8963,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454405438,94730.00
02/02/2016 04:30,2,0.000,ALERT,212.61,303.58,59.991,1454405403,"201051344000988","219011344069620",0.00,0.50,0,287.95,305.08,0.0,0.0,0.000,307462.9,307462.9,15345,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454405440,94731.00
02/02/2016 04:30,2,0.000,ALERT,212.16,300.57,59.975,1454405403,"201051344001025","219011344069620",0.00,-0.50,0,286.74,303.58,0.0,0.0,0.000,319863.7,319863.7,19920,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454405442,94732.00
02/02/2016 04:30,2,0.000,ALERT,212.83,303.58,59.981,1454405403,"201051344000458","219011344069620",0.00,2.00,0,289.75,306.58,0.0,0.0,0.000,317669.8,317669.8,15306,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454405444,94733.00
02/02/2016 04:30,2,0.000,ALERT,213.29,303.58,59.975,1454405403,"201051344000853","219011344069620",0.00,0.00,0,289.75,305.98,0.0,0.0,0.000,315974.8,315974.8,15003,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454405445,94734.00
02/02/2016 04:30,2,0.000,ALERT,212.61,301.47,59.970,1454405403,"201051344000685","219011344069620",0.00,0.50,0,287.05,303.28,0.0,0.0,0.000,321837.6,321837.6,19803,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454405447,94735.00
02/02/2016 04:30,2,0.000,ALERT,212.61,301.17,59.975,1454405403,"201051344000917","219011344069620",0.00,1.50,0,286.44,302.37,0.0,0.0,0.000,319571.9,319571.9,19777,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454405449,94736.00
02/02/2016 04:30,2,0.000,ALERT,212.83,301.77,59.965,1454405403,"201051344001145","219011344069620",0.00,0.00,0,287.65,303.88,0.0,0.0,0.000,323541.2,323541.2,19721,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454405451,94737.00
02/02/2016 04:30,2,0.000,ALERT,212.38,300.87,59.970,1454405403,"201051344000651","219011344069620",0.00,-1.00,0,286.74,302.37,0.0,0.0,0.000,316245.9,316245.9,19952,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454405452,94738.00
02/02/2016 04:30,2,0.000,ALERT,211.93,301.17,59.975,1454405403,"274151322000088","219011344069620",0.00,1.50,0,287.65,303.88,0.0,0.0,0.000,573608.8,573608.8,8849,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454405454,94739.00
02/02/2016 04:30,2,0.000,ALERT,212.83,300.27,60.018,1454405403,"274151322000068","219011344069620",0.00,1.50,0,287.35,303.28,0.0,0.0,0.000,479826.3,479826.3,9487,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454405456,94740.00
02/02/2016 04:30,2,0.000,ALERT,211.70,301.17,59.981,1454405403,"201051344001135","219011344069620",0.00,0.00,0,287.35,303.58,0.0,0.0,0.000,312625.1,312625.1,19946,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454405458,94741.00
02/02/2016 04:30,2,0.000,ALERT,212.61,304.48,59.986,1454405403,"201051344000594","219011344069620",0.00,0.00,0,290.05,305.98,0.0,0.0,0.000,318597.5,318597.5,15353,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454405460,94742.00
02/02/2016 04:30,2,0.000,ALERT,211.93,300.57,60.034,1454405403,"201051344001203","219011344069620",0.00,0.00,0,287.05,304.48,0.0,0.0,0.000,319188.7,319188.7,19912,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454405461,94743.00
02/02/2016 04:30,2,0.000,ALERT,212.16,301.77,59.970,1454405403,"274151322000054","219011344069620",0.00,1.50,0,287.95,304.18,0.0,0.0,0.000,586167.3,586167.3,8859,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454405463,94744.00
02/02/2016 04:30,2,0.000,ALERT,213.29,303.58,59.986,1454405403,"201051344000867","219011344069620",0.00,1.00,0,289.45,305.68,0.0,0.0,0.000,307796.9,307796.9,15338,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454405465,94745.00
02/02/2016 04:30,2,0.000,ALERT,212.16,300.87,59.970,1454405403,"201051344001093","219011344069620",0.00,1.50,0,287.35,302.98,0.0,0.0,0.000,317869.2,317869.2,19829,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454405467,94746.00
02/02/2016 04:30,2,0.000,ALERT,212.83,303.88,59.981,1454405403,"201051344000900","219011344069620",0.00,0.00,0,290.05,305.38,0.0,0.0,0.000,323084.2,323084.2,14952,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454405469,94747.00
02/02/2016 04:30,2,0.000,ALERT,213.29,303.28,59.986,1454405403,"201051344000648","219011344069620",0.00,-0.50,0,289.15,305.38,0.0,0.0,0.000,316093.8,316093.8,15110,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454405470,94748.00
02/02/2016 04:30,2,0.000,ALERT,213.06,304.48,59.981,1454405403,"201051344000569","219011344069620",0.00,0.50,0,290.65,306.58,0.0,0.0,0.000,324650.5,324650.5,14884,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454405472,94749.00
02/02/2016 04:30,2,0.000,ALERT,212.83,304.18,59.991,1454405403,"201051344000983","219011344069620",0.00,0.50,0,290.05,305.98,0.0,0.0,0.000,317679.7,317679.7,15188,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454405474,94750.00
02/02/2016 04:30,2,0.000,ALERT,213.06,303.88,59.949,1454405403,"201051344001158","219011344069620",0.00,-0.50,0,289.75,305.38,0.0,0.0,0.000,312673.8,312673.8,15364,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454405476,94751.00
02/02/2016 04:30,2,0.000,ALERT,213.51,304.48,59.981,1454405403,"201051344000576","219011344069620",0.00,0.50,0,290.35,305.98,0.0,0.0,0.000,317581.7,317581.7,14982,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454405478,94752.00
02/02/2016 04:30,2,0.000,ALERT,212.16,300.57,59.959,1454405403,"274151322000087","219011344069620",0.00,1.50,0,286.74,303.28,0.0,0.0,0.000,561167.7,561167.7,8893,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454405479,94753.00
02/02/2016 04:45,2,0.000,ALERT,213.51,303.58,59.975,1454406303,"201051344000645","219011344069620",0.00,1.00,0,301.17,305.68,0.0,0.0,0.000,316838.1,316838.1,15074,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454406305,94754.00
02/02/2016 04:45,2,0.000,ALERT,212.38,301.17,59.922,1454406303,"274151322000085","219011344069620",0.00,1.00,0,299.37,304.48,0.0,0.0,0.000,588729.0,588729.0,8890,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454406307,94755.00
02/02/2016 04:45,2,0.000,ALERT,213.51,303.58,59.981,1454406303,"201051344000633","219011344069620",0.00,0.00,0,299.67,305.08,0.0,0.0,0.000,308534.0,308534.0,15371,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454406309,94756.00
02/02/2016 04:45,2,0.000,ALERT,213.06,303.88,59.996,1454406303,"201051344000469","219011344069620",0.00,-0.50,0,300.57,305.38,0.0,0.0,0.000,310041.5,310041.5,15320,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454406311,94757.00
02/02/2016 04:45,2,0.000,ALERT,212.16,301.77,59.975,1454406303,"201051344000646","219011344069620",0.00,-0.50,0,298.77,302.98,0.0,0.0,0.000,314288.2,314288.2,19952,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454406313,94758.00
02/02/2016 04:45,2,0.000,ALERT,211.93,301.47,59.922,1454406303,"274151322000052","219011344069620",0.00,1.00,0,299.37,304.48,0.0,0.0,0.000,596330.3,596330.3,9084,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454406315,94759.00
02/02/2016 04:45,2,0.000,ALERT,212.38,301.77,59.970,1454406303,"201051344000585","219011344069620",0.00,0.50,0,299.07,302.98,0.0,0.0,0.000,319262.5,319262.5,19944,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454406317,94760.00
02/02/2016 04:45,2,0.000,ALERT,212.16,302.07,59.970,1454406303,"201051344001230","219011344069620",0.00,0.50,0,299.37,303.28,0.0,0.0,0.000,318588.3,318588.3,19794,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454406318,94761.00
02/02/2016 04:45,2,0.000,ALERT,212.61,302.37,59.970,1454406303,"201051344000582","219011344069620",0.00,-0.50,0,299.97,303.58,0.0,0.0,0.000,312424.7,312424.7,19914,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454406320,94762.00
02/02/2016 04:45,2,0.000,ALERT,211.93,301.77,59.965,1454406303,"201051344000955","219011344069620",0.00,0.50,0,299.37,302.68,0.0,0.0,0.000,321818.5,321818.5,19913,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454406322,94763.00
02/02/2016 04:45,2,0.000,ALERT,212.38,301.17,59.965,1454406303,"274151322000094","219011344069620",0.00,0.00,0,298.77,303.58,0.0,0.0,0.000,479670.7,479670.7,9331,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454406324,94764.00
02/02/2016 04:45,2,0.000,ALERT,212.83,304.48,59.965,1454406303,"201051344000579","219011344069620",0.00,1.00,0,302.68,306.58,0.0,0.0,0.000,323185.8,323185.8,15335,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454406326,94765.00
02/02/2016 04:45,2,0.000,ALERT,212.16,302.07,59.975,1454406303,"201051344000890","219011344069620",0.00,0.50,0,299.07,303.88,0.0,0.0,0.000,320026.5,320026.5,19860,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454406328,94766.00
02/02/2016 04:45,2,0.000,ALERT,212.38,301.47,59.991,1454406303,"201051344000438","219011344069620",0.00,0.00,0,299.07,303.28,0.0,0.0,0.000,321779.8,321779.8,19924,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454406329,94767.00
02/02/2016 04:45,2,0.000,ALERT,212.38,300.87,59.970,1454406303,"201051344000417","219011344069620",0.00,0.00,0,298.17,302.07,0.0,0.0,0.000,315828.1,315828.1,20026,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454406331,94768.00
02/02/2016 04:45,2,0.000,ALERT,212.61,302.37,59.938,1454406303,"274151322000083","219011344069620",0.00,1.00,0,299.67,304.18,0.0,0.0,0.000,590660.9,590660.9,9077,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454406333,94769.00
02/02/2016 04:45,2,0.000,ALERT,212.83,302.37,59.959,1454406303,"274151322000076","219011344069620",0.00,1.00,0,299.37,304.78,0.0,0.0,0.000,627467.1,627467.1,9127,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454406335,94770.00
02/02/2016 04:45,2,0.000,ALERT,212.83,304.48,59.917,1454406303,"201051344000868","219011344069620",0.00,0.00,0,302.37,306.58,0.0,0.0,0.000,308378.3,308378.3,15106,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454406337,94771.00
02/02/2016 04:45,2,0.000,ALERT,212.61,302.68,59.959,1454406303,"274151322000095","219011344069620",0.00,0.00,0,300.57,305.38,0.0,0.0,0.000,621073.9,621073.9,8965,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454406338,94772.00
02/02/2016 04:45,2,0.000,ALERT,212.61,303.58,59.965,1454406303,"201051344000988","219011344069620",0.00,0.50,0,299.37,305.38,0.0,0.0,0.000,307462.9,307462.9,15347,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454406340,94773.00
02/02/2016 04:45,2,0.000,ALERT,211.93,300.57,59.965,1454406303,"201051344001025","219011344069620",0.00,-0.50,0,298.77,303.58,0.0,0.0,0.000,319863.7,319863.7,19922,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454406342,94774.00
02/02/2016 04:45,2,0.000,ALERT,212.83,304.18,59.965,1454406303,"201051344000458","219011344069620",0.00,2.00,0,301.77,306.28,0.0,0.0,0.000,317669.8,317669.8,15308,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454406344,94775.00
02/02/2016 04:45,2,0.000,ALERT,213.51,303.88,59.959,1454406303,"201051344000853","219011344069620",0.00,0.00,0,301.77,305.68,0.0,0.0,0.000,315974.8,315974.8,15005,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454406346,94776.00
02/02/2016 04:45,2,0.000,ALERT,212.61,301.47,59.954,1454406303,"201051344000685","219011344069620",0.00,0.50,0,299.07,302.98,0.0,0.0,0.000,321837.6,321837.6,19805,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454406347,94777.00
02/02/2016 04:45,2,0.000,ALERT,212.61,301.17,59.965,1454406303,"201051344000917","219011344069620",0.00,1.50,0,298.17,302.68,0.0,0.0,0.000,319571.9,319571.9,19779,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454406349,94778.00
02/02/2016 04:45,2,0.000,ALERT,212.38,301.77,59.959,1454406303,"201051344001145","219011344069620",0.00,0.00,0,299.97,303.88,0.0,0.0,0.000,323541.2,323541.2,19723,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454406351,94779.00
02/02/2016 04:45,2,0.000,ALERT,212.16,300.87,59.965,1454406303,"201051344000651","219011344069620",0.00,-1.00,0,299.07,302.68,0.0,0.0,0.000,316245.9,316245.9,19954,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454406353,94780.00
02/02/2016 04:45,2,0.000,ALERT,212.16,301.77,59.949,1454406303,"274151322000088","219011344069620",0.00,2.00,0,299.37,303.58,0.0,0.0,0.000,573608.8,573608.8,8851,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454406354,94781.00
02/02/2016 04:45,2,0.000,ALERT,212.83,301.17,59.954,1454406303,"274151322000068","219011344069620",0.00,1.50,0,298.77,303.28,0.0,0.0,0.000,479826.3,479826.3,9489,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454406356,94782.00
02/02/2016 04:45,2,0.000,ALERT,211.93,301.17,59.933,1454406303,"201051344001135","219011344069620",0.00,0.00,0,299.37,303.58,0.0,0.0,0.000,312625.1,312625.1,19948,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454406358,94783.00
02/02/2016 04:45,2,0.000,ALERT,212.61,304.48,59.965,1454406303,"201051344000594","219011344069620",0.00,0.00,0,301.47,305.98,0.0,0.0,0.000,318597.5,318597.5,15355,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454406360,94784.00
02/02/2016 04:45,2,0.000,ALERT,212.16,300.87,59.959,1454406303,"201051344001203","219011344069620",0.00,0.00,0,298.77,304.48,0.0,0.0,0.000,319188.7,319188.7,19914,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454406362,94785.00
02/02/2016 04:45,2,0.000,ALERT,212.16,301.77,59.959,1454406303,"274151322000054","219011344069620",0.00,2.00,0,299.37,304.18,0.0,0.0,0.000,586167.3,586167.3,8861,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454406364,94786.00
02/02/2016 04:45,2,0.000,ALERT,213.29,303.58,59.965,1454406303,"201051344000867","219011344069620",0.00,1.00,0,301.47,305.98,0.0,0.0,0.000,307796.9,307796.9,15340,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454406365,94787.00
02/02/2016 04:45,2,0.000,ALERT,212.38,301.47,59.975,1454406303,"201051344001093","219011344069620",0.00,1.50,0,298.77,302.68,0.0,0.0,0.000,317869.2,317869.2,19831,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454406367,94788.00
02/02/2016 04:45,2,0.000,ALERT,212.61,303.58,59.938,1454406303,"201051344000900","219011344069620",0.00,0.00,0,301.77,305.38,0.0,0.0,0.000,323084.2,323084.2,14954,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454406369,94789.00
02/02/2016 04:45,2,0.000,ALERT,213.06,303.28,59.959,1454406303,"201051344000648","219011344069620",0.00,-0.50,0,301.17,305.68,0.0,0.0,0.000,316093.8,316093.8,15112,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454406371,94790.00
02/02/2016 04:45,2,0.000,ALERT,213.06,304.48,59.907,1454406303,"201051344000569","219011344069620",0.00,0.50,0,302.37,306.58,0.0,0.0,0.000,324650.5,324650.5,14886,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454406373,94791.00
02/02/2016 04:45,2,0.000,ALERT,212.83,304.18,59.959,1454406303,"201051344000983","219011344069620",0.00,0.50,0,302.07,305.98,0.0,0.0,0.000,317679.7,317679.7,15190,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454406374,94792.00
02/02/2016 04:45,2,0.000,ALERT,213.06,304.18,59.970,1454406303,"201051344001158","219011344069620",0.00,-0.50,0,301.47,305.38,0.0,0.0,0.000,312673.8,312673.8,15366,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454406376,94793.00
02/02/2016 04:45,2,0.000,ALERT,213.51,304.48,59.954,1454406303,"201051344000576","219011344069620",0.00,0.50,0,302.07,305.98,0.0,0.0,0.000,317581.7,317581.7,14984,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454406378,94794.00
02/02/2016 04:45,2,0.000,ALERT,212.38,300.87,59.938,1454406303,"274151322000087","219011344069620",0.00,2.00,0,298.47,303.28,0.0,0.0,0.000,561167.7,561167.7,8895,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454406380,94795.00
02/02/2016 05:00,2,0.000,ALERT,212.61,301.77,59.965,1454407204,"201051344000645","219011344069620",0.00,1.00,0,300.27,305.38,0.0,0.0,0.000,316838.1,316838.1,15076,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454407206,94796.00
02/02/2016 05:00,2,0.000,ALERT,211.48,299.67,59.965,1454407204,"274151322000085","219011344069620",0.00,1.00,0,298.47,303.28,0.0,0.0,0.000,588729.0,588729.0,8892,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454407208,94797.00
02/02/2016 05:00,2,0.000,ALERT,212.83,301.47,59.949,1454407204,"201051344000633","219011344069620",0.00,0.00,0,298.47,305.08,0.0,0.0,0.000,308534.0,308534.0,15373,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454407210,94798.00
02/02/2016 05:00,2,0.000,ALERT,212.16,301.77,59.959,1454407204,"201051344000469","219011344069620",0.00,-0.50,0,299.37,305.38,0.0,0.0,0.000,310041.5,310041.5,15322,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454407211,94799.00
02/02/2016 05:00,2,0.000,ALERT,211.03,300.27,59.954,1454407204,"201051344000646","219011344069620",0.00,0.00,0,298.17,302.98,0.0,0.0,0.000,314288.2,314288.2,19954,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454407213,94800.00
02/02/2016 05:00,2,0.000,ALERT,211.25,299.97,59.944,1454407204,"274151322000052","219011344069620",0.00,1.00,0,298.17,303.58,0.0,0.0,0.000,596330.3,596330.3,9086,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454407215,94801.00
02/02/2016 05:00,2,0.000,ALERT,211.48,300.57,59.959,1454407204,"201051344000585","219011344069620",0.00,0.50,0,298.17,303.28,0.0,0.0,0.000,319262.5,319262.5,19946,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454407217,94802.00
02/02/2016 05:00,2,0.000,ALERT,211.25,300.87,59.949,1454407204,"201051344001230","219011344069620",0.00,0.00,0,299.07,303.58,0.0,0.0,0.000,318588.3,318588.3,19796,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454407219,94803.00
02/02/2016 05:00,2,0.000,ALERT,211.70,301.17,59.970,1454407204,"201051344000582","219011344069620",0.00,-0.50,0,299.67,303.88,0.0,0.0,0.000,312424.7,312424.7,19916,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454407221,94804.00
02/02/2016 05:00,2,0.000,ALERT,211.03,300.57,59.975,1454407204,"201051344000955","219011344069620",0.00,0.00,0,298.77,303.28,0.0,0.0,0.000,321818.5,321818.5,19915,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454407223,94805.00
02/02/2016 05:00,2,0.000,ALERT,211.48,299.37,59.944,1454407204,"274151322000094","219011344069620",0.00,0.00,0,297.87,302.37,0.0,0.0,0.000,479670.7,479670.7,9333,0,0,0,L,1151911521,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454407225,94806.00
02/02/2016 05:00,2,0.000,ALERT,212.16,302.68,59.938,1454407204,"201051344000579","219011344069620",0.00,0.50,0,300.87,306.28,0.0,0.0,0.000,323185.8,323185.8,15337,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454407227,94807.00
02/02/2016 05:00,2,0.000,ALERT,211.25,300.87,59.959,1454407204,"201051344000890","219011344069620",0.00,1.00,0,299.37,304.18,0.0,0.0,0.000,320026.5,320026.5,19862,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454407228,94808.00
02/02/2016 05:00,2,0.000,ALERT,211.25,300.27,59.912,1454407204,"201051344000438","219011344069620",0.00,0.00,0,298.77,303.58,0.0,0.0,0.000,321779.8,321779.8,19926,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454407230,94809.00
02/02/2016 05:00,2,0.000,ALERT,211.25,299.67,59.991,1454407204,"201051344000417","219011344069620",0.00,0.00,0,298.17,302.68,0.0,0.0,0.000,315828.1,315828.1,20028,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454407232,94810.00
02/02/2016 05:00,2,0.000,ALERT,211.70,300.27,59.965,1454407204,"274151322000083","219011344069620",0.00,1.00,0,299.07,303.58,0.0,0.0,0.000,590660.9,590660.9,9079,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454407234,94811.00
02/02/2016 05:00,2,0.000,ALERT,211.93,300.27,59.959,1454407204,"274151322000076","219011344069620",0.00,1.00,0,298.47,303.58,0.0,0.0,0.000,627467.1,627467.1,9129,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454407236,94812.00
02/02/2016 05:00,2,0.000,ALERT,212.16,302.98,59.970,1454407204,"201051344000868","219011344069620",0.00,0.50,0,301.17,306.58,0.0,0.0,0.000,308378.3,308378.3,15108,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454407237,94813.00
02/02/2016 05:00,2,0.000,ALERT,211.70,301.17,59.954,1454407204,"274151322000095","219011344069620",0.00,0.00,0,299.67,304.18,0.0,0.0,0.000,621073.9,621073.9,8967,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454407239,94814.00
02/02/2016 05:00,2,0.000,ALERT,211.93,302.07,59.959,1454407204,"201051344000988","219011344069620",0.00,0.50,0,297.57,305.08,0.0,0.0,0.000,307462.9,307462.9,15349,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454407241,94815.00
02/02/2016 05:00,2,0.000,ALERT,211.03,299.67,59.975,1454407204,"201051344001025","219011344069620",0.00,-0.50,0,298.17,303.58,0.0,0.0,0.000,319863.7,319863.7,19924,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454407243,94816.00
02/02/2016 05:00,2,0.000,ALERT,211.93,302.37,59.959,1454407204,"201051344000458","219011344069620",0.00,1.50,0,300.57,306.28,0.0,0.0,0.000,317669.8,317669.8,15310,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454407245,94817.00
02/02/2016 05:00,2,0.000,ALERT,212.61,302.07,59.975,1454407204,"201051344000853","219011344069620",0.00,0.00,0,300.27,305.68,0.0,0.0,0.000,315974.8,315974.8,15007,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454407246,94818.00
02/02/2016 05:00,2,0.000,ALERT,211.70,300.57,59.954,1454407204,"201051344000685","219011344069620",0.00,0.50,0,298.77,302.98,0.0,0.0,0.000,321837.6,321837.6,19807,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454407248,94819.00
02/02/2016 05:00,2,0.000,ALERT,211.48,299.97,59.959,1454407204,"201051344000917","219011344069620",0.00,1.50,0,297.57,302.68,0.0,0.0,0.000,319571.9,319571.9,19781,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454407250,94820.00
02/02/2016 05:00,2,0.000,ALERT,211.48,300.57,59.933,1454407204,"201051344001145","219011344069620",0.00,0.00,0,299.07,303.58,0.0,0.0,0.000,323541.2,323541.2,19725,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454407252,94821.00
02/02/2016 05:00,2,0.000,ALERT,211.48,299.97,59.981,1454407204,"201051344000651","219011344069620",0.00,-1.00,0,298.17,302.37,0.0,0.0,0.000,316245.9,316245.9,19956,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454407254,94822.00
02/02/2016 05:00,2,0.000,ALERT,211.25,299.97,59.975,1454407204,"274151322000088","219011344069620",0.00,2.00,0,298.17,302.98,0.0,0.0,0.000,573608.8,573608.8,8853,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454407255,94823.00
02/02/2016 05:00,2,0.000,ALERT,212.16,299.37,59.954,1454407204,"274151322000068","219011344069620",0.00,1.50,0,297.87,302.37,0.0,0.0,0.000,479826.3,479826.3,9491,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454407257,94824.00
02/02/2016 05:00,2,0.000,ALERT,210.80,300.27,59.981,1454407204,"201051344001135","219011344069620",0.00,0.00,0,298.77,303.58,0.0,0.0,0.000,312625.1,312625.1,19950,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454407259,94825.00
02/02/2016 05:00,2,0.000,ALERT,211.93,302.98,59.965,1454407204,"201051344000594","219011344069620",0.00,0.00,0,299.97,305.68,0.0,0.0,0.000,318597.5,318597.5,15357,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454407261,94826.00
02/02/2016 05:00,2,0.000,ALERT,211.03,299.67,59.949,1454407204,"201051344001203","219011344069620",0.00,0.00,0,298.47,304.48,0.0,0.0,0.000,319188.7,319188.7,19916,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454407262,94827.00
02/02/2016 05:00,2,0.000,ALERT,211.25,300.57,59.981,1454407204,"274151322000054","219011344069620",0.00,1.50,0,298.77,303.58,0.0,0.0,0.000,586167.3,586167.3,8863,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454407264,94828.00
02/02/2016 05:00,2,0.000,ALERT,212.38,301.77,59.965,1454407204,"201051344000867","219011344069620",0.00,0.50,0,299.67,305.68,0.0,0.0,0.000,307796.9,307796.9,15342,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454407266,94829.00
02/02/2016 05:00,2,0.000,ALERT,211.03,299.97,60.002,1454407204,"201051344001093","219011344069620",0.00,1.00,0,298.47,302.98,0.0,0.0,0.000,317869.2,317869.2,19833,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454407268,94830.00
02/02/2016 05:00,2,0.000,ALERT,211.93,302.37,59.965,1454407204,"201051344000900","219011344069620",0.00,0.00,0,299.97,305.38,0.0,0.0,0.000,323084.2,323084.2,14956,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454407270,94831.00
