ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/02/2016 05:00,2,0.000,ALERT,212.38,301.77,59.981,1454407204,"201051344000648","219011344069620",0.00,-0.50,0,299.67,305.38,0.0,0.0,0.000,316093.8,316093.8,15114,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454407271,94832.00
02/02/2016 05:00,2,0.000,ALERT,212.16,302.98,59.986,1454407204,"201051344000569","219011344069620",0.00,0.50,0,300.87,306.28,0.0,0.0,0.000,324650.5,324650.5,14888,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454407273,94833.00
02/02/2016 05:00,2,0.000,ALERT,212.16,302.37,59.991,1454407204,"201051344000983","219011344069620",0.00,0.50,0,300.57,305.98,0.0,0.0,0.000,317679.7,317679.7,15192,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454407275,94834.00
02/02/2016 05:00,2,0.000,ALERT,212.16,302.07,59.965,1454407204,"201051344001158","219011344069620",0.00,-0.50,0,299.67,305.38,0.0,0.0,0.000,312673.8,312673.8,15368,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454407277,94835.00
02/02/2016 05:00,2,0.000,ALERT,212.61,302.68,59.986,1454407204,"201051344000576","219011344069620",0.00,0.00,0,300.27,305.98,0.0,0.0,0.000,317581.7,317581.7,14986,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454407279,94836.00
02/02/2016 05:00,2,0.000,ALERT,211.48,299.07,59.954,1454407204,"274151322000087","219011344069620",0.00,2.00,0,297.26,302.07,0.0,0.0,0.000,561167.7,561167.7,8897,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454407281,94837.00
02/02/2016 05:15,2,0.000,ALERT,212.16,301.77,59.986,1454408103,"201051344000645","219011344069620",0.00,1.00,0,299.97,304.48,0.0,0.0,0.000,316838.1,316838.1,15078,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454408105,94838.00
02/02/2016 05:15,2,0.000,ALERT,211.48,299.97,59.981,1454408103,"274151322000085","219011344069620",0.00,1.00,0,298.47,302.07,0.0,0.0,0.000,588729.0,588729.0,8894,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454408107,94839.00
02/02/2016 05:15,2,0.000,ALERT,212.38,301.47,59.991,1454408103,"201051344000633","219011344069620",0.00,0.00,0,298.17,303.88,0.0,0.0,0.000,308534.0,308534.0,15375,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454408109,94840.00
02/02/2016 05:15,2,0.000,ALERT,211.93,301.77,59.991,1454408103,"201051344000469","219011344069620",0.00,-0.50,0,299.07,304.18,0.0,0.0,0.000,310041.5,310041.5,15324,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454408110,94841.00
02/02/2016 05:15,2,0.000,ALERT,211.25,300.27,59.991,1454408103,"201051344000646","219011344069620",0.00,0.00,0,297.87,302.07,0.0,0.0,0.000,314288.2,314288.2,19956,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454408112,94842.00
02/02/2016 05:15,2,0.000,ALERT,211.25,299.97,59.975,1454408103,"274151322000052","219011344069620",0.00,1.00,0,298.47,302.68,0.0,0.0,0.000,596330.3,596330.3,9088,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454408114,94843.00
02/02/2016 05:15,2,0.000,ALERT,211.48,300.57,59.991,1454408103,"201051344000585","219011344069620",0.00,1.00,0,298.17,302.37,0.0,0.0,0.000,319262.5,319262.5,19948,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454408116,94844.00
02/02/2016 05:15,2,0.000,ALERT,211.48,300.87,59.996,1454408103,"201051344001230","219011344069620",0.00,0.50,0,298.77,302.37,0.0,0.0,0.000,318588.3,318588.3,19798,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454408118,94845.00
02/02/2016 05:15,2,0.000,ALERT,211.93,301.17,59.981,1454408103,"201051344000582","219011344069620",0.00,-0.50,0,299.37,302.98,0.0,0.0,0.000,312424.7,312424.7,19918,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454408119,94846.00
02/02/2016 05:15,2,0.000,ALERT,211.25,300.57,59.949,1454408103,"201051344000955","219011344069620",0.00,0.00,0,298.47,302.07,0.0,0.0,0.000,321818.5,321818.5,19917,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454408121,94847.00
02/02/2016 05:15,2,0.000,ALERT,211.48,299.67,59.981,1454408103,"274151322000094","219011344069620",0.00,0.00,0,298.17,301.17,0.0,0.0,0.000,479670.7,479670.7,9335,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454408123,94848.00
02/02/2016 05:15,2,0.000,ALERT,211.93,302.68,59.991,1454408103,"201051344000579","219011344069620",0.00,0.50,0,300.87,305.08,0.0,0.0,0.000,323185.8,323185.8,15339,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454408125,94849.00
02/02/2016 05:15,2,0.000,ALERT,211.48,300.57,59.991,1454408103,"201051344000890","219011344069620",0.00,0.50,0,298.77,303.28,0.0,0.0,0.000,320026.5,320026.5,19864,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454408127,94850.00
02/02/2016 05:15,2,0.000,ALERT,211.48,299.97,60.007,1454408103,"201051344000438","219011344069620",0.00,-0.50,0,298.47,302.37,0.0,0.0,0.000,321779.8,321779.8,19928,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454408129,94851.00
02/02/2016 05:15,2,0.000,ALERT,211.48,299.37,59.944,1454408103,"201051344000417","219011344069620",0.00,0.00,0,297.87,301.47,0.0,0.0,0.000,315828.1,315828.1,20030,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454408131,94852.00
02/02/2016 05:15,2,0.000,ALERT,211.48,300.57,59.986,1454408103,"274151322000083","219011344069620",0.00,0.50,0,299.07,302.68,0.0,0.0,0.000,590660.9,590660.9,9081,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454408132,94853.00
02/02/2016 05:15,2,0.000,ALERT,211.70,300.57,59.975,1454408103,"274151322000076","219011344069620",0.00,1.00,0,298.77,302.37,0.0,0.0,0.000,627467.1,627467.1,9131,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454408134,94854.00
02/02/2016 05:15,2,0.000,ALERT,211.70,302.07,60.007,1454408103,"201051344000868","219011344069620",0.00,0.00,0,301.17,305.08,0.0,0.0,0.000,308378.3,308378.3,15110,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454408136,94855.00
02/02/2016 05:15,2,0.000,ALERT,211.48,301.17,59.986,1454408103,"274151322000095","219011344069620",0.00,0.00,0,299.97,302.98,0.0,0.0,0.000,621073.9,621073.9,8969,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454408138,94856.00
02/02/2016 05:15,2,0.000,ALERT,211.48,301.47,59.970,1454408103,"201051344000988","219011344069620",0.00,0.50,0,297.57,304.18,0.0,0.0,0.000,307462.9,307462.9,15351,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454408140,94857.00
02/02/2016 05:15,2,0.000,ALERT,211.03,299.07,59.970,1454408103,"201051344001025","219011344069620",0.00,-0.50,0,297.87,302.68,0.0,0.0,0.000,319863.7,319863.7,19926,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454408142,94858.00
02/02/2016 05:15,2,0.000,ALERT,211.70,301.77,59.970,1454408103,"201051344000458","219011344069620",0.00,1.50,0,300.57,305.08,0.0,0.0,0.000,317669.8,317669.8,15312,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454408143,94859.00
02/02/2016 05:15,2,0.000,ALERT,212.38,301.47,59.981,1454408103,"201051344000853","219011344069620",0.00,0.00,0,300.57,304.48,0.0,0.0,0.000,315974.8,315974.8,15009,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454408145,94860.00
02/02/2016 05:15,2,0.000,ALERT,211.93,300.27,59.975,1454408103,"201051344000685","219011344069620",0.00,0.50,0,298.17,302.07,0.0,0.0,0.000,321837.6,321837.6,19809,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454408147,94861.00
02/02/2016 05:15,2,0.000,ALERT,211.70,299.67,59.970,1454408103,"201051344000917","219011344069620",0.00,1.50,0,297.26,301.77,0.0,0.0,0.000,319571.9,319571.9,19783,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454408149,94862.00
02/02/2016 05:15,2,0.000,ALERT,211.70,300.27,59.981,1454408103,"201051344001145","219011344069620",0.00,0.00,0,298.77,302.98,0.0,0.0,0.000,323541.2,323541.2,19727,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454408151,94863.00
02/02/2016 05:15,2,0.000,ALERT,211.48,299.37,59.975,1454408103,"201051344000651","219011344069620",0.00,-1.00,0,297.87,301.77,0.0,0.0,0.000,316245.9,316245.9,19958,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454408152,94864.00
02/02/2016 05:15,2,0.000,ALERT,211.03,299.97,60.012,1454408103,"274151322000088","219011344069620",0.00,2.00,0,298.47,301.77,0.0,0.0,0.000,573608.8,573608.8,8855,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454408154,94865.00
02/02/2016 05:15,2,0.000,ALERT,212.16,299.67,59.981,1454408103,"274151322000068","219011344069620",0.00,1.50,0,298.17,301.17,0.0,0.0,0.000,479826.3,479826.3,9493,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454408156,94866.00
02/02/2016 05:15,2,0.000,ALERT,211.03,299.97,59.959,1454408103,"201051344001135","219011344069620",0.00,0.00,0,298.47,302.98,0.0,0.0,0.000,312625.1,312625.1,19952,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454408158,94867.00
02/02/2016 05:15,2,0.000,ALERT,211.70,302.37,59.996,1454408103,"201051344000594","219011344069620",0.00,0.00,0,300.27,304.78,0.0,0.0,0.000,318597.5,318597.5,15359,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454408159,94868.00
02/02/2016 05:15,2,0.000,ALERT,211.48,299.97,59.975,1454408103,"201051344001203","219011344069620",0.00,0.00,0,297.87,303.88,0.0,0.0,0.000,319188.7,319188.7,19918,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454408161,94869.00
02/02/2016 05:15,2,0.000,ALERT,211.25,300.27,59.986,1454408103,"274151322000054","219011344069620",0.00,1.50,0,298.47,302.37,0.0,0.0,0.000,586167.3,586167.3,8865,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454408163,94870.00
02/02/2016 05:15,2,0.000,ALERT,212.16,301.47,59.981,1454408103,"201051344000867","219011344069620",0.00,1.00,0,299.67,304.78,0.0,0.0,0.000,307796.9,307796.9,15344,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454408165,94871.00
02/02/2016 05:15,2,0.000,ALERT,211.48,299.97,60.002,1454408103,"201051344001093","219011344069620",0.00,1.50,0,298.17,302.07,0.0,0.0,0.000,317869.2,317869.2,19835,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454408167,94872.00
02/02/2016 05:15,2,0.000,ALERT,211.93,301.77,59.981,1454408103,"201051344000900","219011344069620",0.00,0.00,0,300.27,304.18,0.0,0.0,0.000,323084.2,323084.2,14958,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454408168,94873.00
02/02/2016 05:15,2,0.000,ALERT,212.16,301.17,59.981,1454408103,"201051344000648","219011344069620",0.00,-0.50,0,299.37,304.18,0.0,0.0,0.000,316093.8,316093.8,15116,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454408170,94874.00
02/02/2016 05:15,2,0.000,ALERT,211.93,302.37,59.981,1454408103,"201051344000569","219011344069620",0.00,0.50,0,301.17,305.38,0.0,0.0,0.000,324650.5,324650.5,14890,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454408172,94875.00
02/02/2016 05:15,2,0.000,ALERT,211.93,302.07,59.981,1454408103,"201051344000983","219011344069620",0.00,0.50,0,300.57,304.78,0.0,0.0,0.000,317679.7,317679.7,15194,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454408174,94876.00
02/02/2016 05:15,2,0.000,ALERT,212.16,302.07,59.965,1454408103,"201051344001158","219011344069620",0.00,-0.50,0,299.97,303.88,0.0,0.0,0.000,312673.8,312673.8,15370,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454408176,94877.00
02/02/2016 05:15,2,0.000,ALERT,212.38,302.07,59.975,1454408103,"201051344000576","219011344069620",0.00,0.50,0,300.57,304.48,0.0,0.0,0.000,317581.7,317581.7,14988,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454408178,94878.00
02/02/2016 05:15,2,0.000,ALERT,211.48,299.37,59.975,1454408103,"274151322000087","219011344069620",0.00,2.00,0,297.57,301.17,0.0,0.0,0.000,561167.7,561167.7,8899,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454408179,94879.00
02/02/2016 05:30,2,0.000,ALERT,211.70,301.17,60.018,1454409003,"201051344000645","219011344069620",0.00,1.00,0,299.97,303.88,0.0,0.0,0.000,316838.1,316838.1,15080,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454409005,94880.00
02/02/2016 05:30,2,0.000,ALERT,210.80,299.07,59.959,1454409003,"274151322000085","219011344069620",0.00,1.00,0,297.26,301.77,0.0,0.0,0.000,588729.0,588729.0,8896,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454409007,94881.00
02/02/2016 05:30,2,0.000,ALERT,211.93,300.87,59.970,1454409003,"201051344000633","219011344069620",0.00,0.00,0,297.87,303.28,0.0,0.0,0.000,308534.0,308534.0,15377,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454409009,94882.00
02/02/2016 05:30,2,0.000,ALERT,211.25,300.87,59.975,1454409003,"201051344000469","219011344069620",0.00,-0.50,0,298.77,303.58,0.0,0.0,0.000,310041.5,310041.5,15326,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454409011,94883.00
02/02/2016 05:30,2,0.000,ALERT,210.57,299.07,59.965,1454409003,"201051344000646","219011344069620",0.00,-0.50,0,297.87,302.07,0.0,0.0,0.000,314288.2,314288.2,19958,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454409012,94884.00
02/02/2016 05:30,2,0.000,ALERT,210.35,298.77,59.975,1454409003,"274151322000052","219011344069620",0.00,1.00,0,296.96,302.37,0.0,0.0,0.000,596330.3,596330.3,9090,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454409014,94885.00
02/02/2016 05:30,2,0.000,ALERT,211.03,299.37,59.970,1454409003,"201051344000585","219011344069620",0.00,0.50,0,297.87,301.77,0.0,0.0,0.000,319262.5,319262.5,19950,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454409016,94886.00
02/02/2016 05:30,2,0.000,ALERT,210.80,299.67,59.970,1454409003,"201051344001230","219011344069620",0.00,0.00,0,298.47,302.37,0.0,0.0,0.000,318588.3,318588.3,19800,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454409018,94887.00
02/02/2016 05:30,2,0.000,ALERT,211.48,300.27,59.975,1454409003,"201051344000582","219011344069620",0.00,-0.50,0,299.07,302.68,0.0,0.0,0.000,312424.7,312424.7,19920,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454409020,94888.00
02/02/2016 05:30,2,0.000,ALERT,210.80,299.37,59.965,1454409003,"201051344000955","219011344069620",0.00,0.50,0,298.17,302.07,0.0,0.0,0.000,321818.5,321818.5,19919,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454409021,94889.00
02/02/2016 05:30,2,0.000,ALERT,210.57,298.47,59.970,1454409003,"274151322000094","219011344069620",0.00,0.00,0,296.96,300.87,0.0,0.0,0.000,479670.7,479670.7,9337,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454409023,94890.00
02/02/2016 05:30,2,0.000,ALERT,211.25,301.77,59.965,1454409003,"201051344000579","219011344069620",0.00,0.50,0,300.57,304.48,0.0,0.0,0.000,323185.8,323185.8,15341,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454409025,94891.00
02/02/2016 05:30,2,0.000,ALERT,210.80,299.67,59.954,1454409003,"201051344000890","219011344069620",0.00,0.50,0,298.47,302.98,0.0,0.0,0.000,320026.5,320026.5,19866,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454409027,94892.00
02/02/2016 05:30,2,0.000,ALERT,211.03,299.37,59.981,1454409003,"201051344000438","219011344069620",0.00,0.00,0,297.57,301.77,0.0,0.0,0.000,321779.8,321779.8,19930,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454409029,94893.00
02/02/2016 05:30,2,0.000,ALERT,211.03,298.77,59.975,1454409003,"201051344000417","219011344069620",0.00,0.00,0,297.57,301.17,0.0,0.0,0.000,315828.1,315828.1,20032,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454409031,94894.00
02/02/2016 05:30,2,0.000,ALERT,211.03,299.07,59.975,1454409003,"274151322000083","219011344069620",0.00,0.50,0,297.57,302.07,0.0,0.0,0.000,590660.9,590660.9,9083,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454409032,94895.00
02/02/2016 05:30,2,0.000,ALERT,211.25,299.07,59.975,1454409003,"274151322000076","219011344069620",0.00,0.50,0,297.26,302.07,0.0,0.0,0.000,627467.1,627467.1,9133,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454409034,94896.00
02/02/2016 05:30,2,0.000,ALERT,211.25,301.77,60.002,1454409003,"201051344000868","219011344069620",0.00,0.00,0,300.27,304.48,0.0,0.0,0.000,308378.3,308378.3,15112,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454409036,94897.00
02/02/2016 05:30,2,0.000,ALERT,210.80,300.27,59.975,1454409003,"274151322000095","219011344069620",0.00,0.00,0,298.47,302.68,0.0,0.0,0.000,621073.9,621073.9,8971,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454409038,94898.00
02/02/2016 05:30,2,0.000,ALERT,211.03,300.87,59.949,1454409003,"201051344000988","219011344069620",0.00,0.50,0,297.26,303.58,0.0,0.0,0.000,307462.9,307462.9,15353,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454409040,94899.00
02/02/2016 05:30,2,0.000,ALERT,210.80,298.77,59.975,1454409003,"201051344001025","219011344069620",0.00,-0.50,0,297.26,302.07,0.0,0.0,0.000,319863.7,319863.7,19928,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454409042,94900.00
02/02/2016 05:30,2,0.000,ALERT,211.25,301.17,60.012,1454409003,"201051344000458","219011344069620",0.00,1.50,0,299.97,304.48,0.0,0.0,0.000,317669.8,317669.8,15314,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454409043,94901.00
02/02/2016 05:30,2,0.000,ALERT,211.93,301.17,59.981,1454409003,"201051344000853","219011344069620",0.00,0.00,0,299.67,303.88,0.0,0.0,0.000,315974.8,315974.8,15011,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454409045,94902.00
02/02/2016 05:30,2,0.000,ALERT,211.25,299.07,59.975,1454409003,"201051344000685","219011344069620",0.00,0.50,0,297.87,301.47,0.0,0.0,0.000,321837.6,321837.6,19811,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454409047,94903.00
02/02/2016 05:30,2,0.000,ALERT,211.03,298.77,59.996,1454409003,"201051344000917","219011344069620",0.00,1.50,0,296.96,300.87,0.0,0.0,0.000,319571.9,319571.9,19785,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454409049,94904.00
02/02/2016 05:30,2,0.000,ALERT,211.25,299.67,59.996,1454409003,"201051344001145","219011344069620",0.00,0.00,0,298.47,302.37,0.0,0.0,0.000,323541.2,323541.2,19729,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454409051,94905.00
02/02/2016 05:30,2,0.000,ALERT,211.03,298.47,59.959,1454409003,"201051344000651","219011344069620",0.00,-1.00,0,297.57,301.17,0.0,0.0,0.000,316245.9,316245.9,19960,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454409052,94906.00
02/02/2016 05:30,2,0.000,ALERT,210.35,299.07,59.970,1454409003,"274151322000088","219011344069620",0.00,1.50,0,296.96,301.47,0.0,0.0,0.000,573608.8,573608.8,8857,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454409054,94907.00
02/02/2016 05:30,2,0.000,ALERT,211.48,298.47,59.975,1454409003,"274151322000068","219011344069620",0.00,2.00,0,296.66,300.87,0.0,0.0,0.000,479826.3,479826.3,9495,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454409056,94908.00
02/02/2016 05:30,2,0.000,ALERT,210.57,299.37,59.991,1454409003,"201051344001135","219011344069620",0.00,0.00,0,298.17,302.07,0.0,0.0,0.000,312625.1,312625.1,19954,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454409058,94909.00
02/02/2016 05:30,2,0.000,ALERT,211.25,302.37,60.023,1454409003,"201051344000594","219011344069620",0.00,0.00,0,299.67,304.18,0.0,0.0,0.000,318597.5,318597.5,15361,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454409060,94910.00
02/02/2016 05:30,2,0.000,ALERT,211.03,299.07,59.933,1454409003,"201051344001203","219011344069620",0.00,0.00,0,297.87,303.28,0.0,0.0,0.000,319188.7,319188.7,19920,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454409061,94911.00
02/02/2016 05:30,2,0.000,ALERT,210.80,299.97,59.986,1454409003,"274151322000054","219011344069620",0.00,1.50,0,296.96,302.07,0.0,0.0,0.000,586167.3,586167.3,8867,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454409063,94912.00
02/02/2016 05:30,2,0.000,ALERT,211.93,301.17,59.991,1454409003,"201051344000867","219011344069620",0.00,1.00,0,299.07,303.88,0.0,0.0,0.000,307796.9,307796.9,15346,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454409065,94913.00
02/02/2016 05:30,2,0.000,ALERT,210.80,299.07,59.981,1454409003,"201051344001093","219011344069620",0.00,1.50,0,298.17,301.47,0.0,0.0,0.000,317869.2,317869.2,19837,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454409067,94914.00
02/02/2016 05:30,2,0.000,ALERT,211.25,301.47,59.991,1454409003,"201051344000900","219011344069620",0.00,0.00,0,299.37,303.58,0.0,0.0,0.000,323084.2,323084.2,14960,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454409069,94915.00
02/02/2016 05:30,2,0.000,ALERT,211.93,301.17,59.991,1454409003,"201051344000648","219011344069620",0.00,-1.00,0,299.37,303.58,0.0,0.0,0.000,316093.8,316093.8,15118,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454409071,94916.00
02/02/2016 05:30,2,0.000,ALERT,211.48,302.07,60.007,1454409003,"201051344000569","219011344069620",0.00,0.50,0,300.57,304.78,0.0,0.0,0.000,324650.5,324650.5,14892,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454409072,94917.00
02/02/2016 05:30,2,0.000,ALERT,211.48,302.07,59.986,1454409003,"201051344000983","219011344069620",0.00,0.50,0,299.97,304.18,0.0,0.0,0.000,317679.7,317679.7,15196,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454409074,94918.00
02/02/2016 05:30,2,0.000,ALERT,211.70,301.47,59.981,1454409003,"201051344001158","219011344069620",0.00,-0.50,0,299.37,303.58,0.0,0.0,0.000,312673.8,312673.8,15372,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454409076,94919.00
02/02/2016 05:30,2,0.000,ALERT,211.93,301.77,59.949,1454409003,"201051344000576","219011344069620",0.00,0.00,0,299.97,304.18,0.0,0.0,0.000,317581.7,317581.7,14990,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454409078,94920.00
02/02/2016 05:30,2,0.000,ALERT,210.80,298.47,59.954,1454409003,"274151322000087","219011344069620",0.00,2.00,0,296.06,300.87,0.0,0.0,0.000,561167.7,561167.7,8901,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454409079,94921.00
02/02/2016 05:45,2,0.000,ALERT,211.70,300.87,59.986,1454409903,"201051344000645","219011344069620",0.00,1.00,0,299.07,303.28,0.0,0.0,0.000,316838.1,316838.1,15082,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454409905,94922.00
02/02/2016 05:45,2,0.000,ALERT,210.57,298.47,60.007,1454409903,"274151322000085","219011344069620",0.00,1.00,0,297.57,301.17,0.0,0.0,0.000,588729.0,588729.0,8898,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454409907,94923.00
02/02/2016 05:45,2,0.000,ALERT,211.70,300.27,59.965,1454409903,"201051344000633","219011344069620",0.00,0.00,0,297.26,302.98,0.0,0.0,0.000,308534.0,308534.0,15379,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454409909,94924.00
02/02/2016 05:45,2,0.000,ALERT,211.25,301.17,59.965,1454409903,"201051344000469","219011344069620",0.00,-0.50,0,297.87,302.98,0.0,0.0,0.000,310041.5,310041.5,15328,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454409911,94925.00
02/02/2016 05:45,2,0.000,ALERT,210.35,298.47,59.959,1454409903,"201051344000646","219011344069620",0.00,0.00,0,296.36,300.87,0.0,0.0,0.000,314288.2,314288.2,19960,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454409913,94926.00
02/02/2016 05:45,2,0.000,ALERT,210.35,299.37,59.959,1454409903,"274151322000052","219011344069620",0.00,0.50,0,297.26,301.47,0.0,0.0,0.000,596330.3,596330.3,9092,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454409914,94927.00
02/02/2016 05:45,2,0.000,ALERT,210.80,298.77,59.954,1454409903,"201051344000585","219011344069620",0.00,0.50,0,296.36,300.87,0.0,0.0,0.000,319262.5,319262.5,19952,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454409916,94928.00
02/02/2016 05:45,2,0.000,ALERT,210.57,298.47,59.965,1454409903,"201051344001230","219011344069620",0.00,0.00,0,296.96,300.87,0.0,0.0,0.000,318588.3,318588.3,19802,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454409918,94929.00
02/02/2016 05:45,2,0.000,ALERT,211.25,299.37,59.928,1454409903,"201051344000582","219011344069620",0.00,-0.50,0,297.57,301.47,0.0,0.0,0.000,312424.7,312424.7,19922,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454409920,94930.00
02/02/2016 05:45,2,0.000,ALERT,210.12,298.77,59.959,1454409903,"201051344000955","219011344069620",0.00,0.00,0,296.66,300.87,0.0,0.0,0.000,321818.5,321818.5,19921,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454409922,94931.00
02/02/2016 05:45,2,0.000,ALERT,210.35,298.17,59.959,1454409903,"274151322000094","219011344069620",0.00,0.00,0,296.96,300.27,0.0,0.0,0.000,479670.7,479670.7,9339,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454409924,94932.00
02/02/2016 05:45,2,0.000,ALERT,210.80,301.17,59.965,1454409903,"201051344000579","219011344069620",0.00,0.50,0,299.97,304.18,0.0,0.0,0.000,323185.8,323185.8,15343,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454409926,94933.00
02/02/2016 05:45,2,0.000,ALERT,210.35,299.07,59.922,1454409903,"201051344000890","219011344069620",0.00,0.50,0,297.26,302.07,0.0,0.0,0.000,320026.5,320026.5,19868,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454409927,94934.00
02/02/2016 05:45,2,0.000,ALERT,210.80,298.77,59.965,1454409903,"201051344000438","219011344069620",0.00,-0.50,0,296.96,301.17,0.0,0.0,0.000,321779.8,321779.8,19932,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454409929,94935.00
02/02/2016 05:45,2,0.000,ALERT,210.80,298.17,59.922,1454409903,"201051344000417","219011344069620",0.00,0.00,0,296.36,300.57,0.0,0.0,0.000,315828.1,315828.1,20034,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454409931,94936.00
02/02/2016 05:45,2,0.000,ALERT,210.57,299.07,59.954,1454409903,"274151322000083","219011344069620",0.00,0.50,0,297.87,301.47,0.0,0.0,0.000,590660.9,590660.9,9085,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454409933,94937.00
02/02/2016 05:45,2,0.000,ALERT,211.25,298.77,59.959,1454409903,"274151322000076","219011344069620",0.00,0.50,0,297.26,301.47,0.0,0.0,0.000,627467.1,627467.1,9135,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454409935,94938.00
02/02/2016 05:45,2,0.000,ALERT,211.03,301.47,59.970,1454409903,"201051344000868","219011344069620",0.00,0.00,0,299.67,304.18,0.0,0.0,0.000,308378.3,308378.3,15114,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454409937,94939.00
02/02/2016 05:45,2,0.000,ALERT,210.35,299.67,59.959,1454409903,"274151322000095","219011344069620",0.00,0.00,0,298.17,302.07,0.0,0.0,0.000,621073.9,621073.9,8973,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454409939,94940.00
02/02/2016 05:45,2,0.000,ALERT,211.03,300.87,59.954,1454409903,"201051344000988","219011344069620",0.00,0.50,0,296.96,302.98,0.0,0.0,0.000,307462.9,307462.9,15355,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454409940,94941.00
02/02/2016 05:45,2,0.000,ALERT,210.35,297.87,59.970,1454409903,"201051344001025","219011344069620",0.00,-0.50,0,296.36,301.47,0.0,0.0,0.000,319863.7,319863.7,19930,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454409942,94942.00
02/02/2016 05:45,2,0.000,ALERT,210.80,300.87,59.954,1454409903,"201051344000458","219011344069620",0.00,1.50,0,299.37,303.88,0.0,0.0,0.000,317669.8,317669.8,15316,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454409944,94943.00
02/02/2016 05:45,2,0.000,ALERT,211.48,300.57,60.007,1454409903,"201051344000853","219011344069620",0.00,0.00,0,299.37,303.28,0.0,0.0,0.000,315974.8,315974.8,15013,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454409946,94944.00
02/02/2016 05:45,2,0.000,ALERT,210.80,298.17,59.959,1454409903,"201051344000685","219011344069620",0.00,0.50,0,296.66,300.87,0.0,0.0,0.000,321837.6,321837.6,19813,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454409948,94945.00
02/02/2016 05:45,2,0.000,ALERT,210.80,297.87,59.928,1454409903,"201051344000917","219011344069620",0.00,1.50,0,295.46,300.27,0.0,0.0,0.000,319571.9,319571.9,19787,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454409949,94946.00
02/02/2016 05:45,2,0.000,ALERT,210.80,298.47,59.959,1454409903,"201051344001145","219011344069620",0.00,0.00,0,297.26,301.77,0.0,0.0,0.000,323541.2,323541.2,19731,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454409951,94947.00
02/02/2016 05:45,2,0.000,ALERT,210.57,297.57,59.975,1454409903,"201051344000651","219011344069620",0.00,-1.00,0,296.36,300.27,0.0,0.0,0.000,316245.9,316245.9,19962,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454409953,94948.00
02/02/2016 05:45,2,0.000,ALERT,210.12,298.47,59.954,1454409903,"274151322000088","219011344069620",0.00,1.50,0,296.96,300.87,0.0,0.0,0.000,573608.8,573608.8,8859,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454409955,94949.00
02/02/2016 05:45,2,0.000,ALERT,211.03,297.87,59.954,1454409903,"274151322000068","219011344069620",0.00,1.50,0,296.66,300.27,0.0,0.0,0.000,479826.3,479826.3,9497,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454409956,94950.00
02/02/2016 05:45,2,0.000,ALERT,210.12,298.47,59.965,1454409903,"201051344001135","219011344069620",0.00,0.00,0,296.96,301.47,0.0,0.0,0.000,312625.1,312625.1,19956,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454409958,94951.00
02/02/2016 05:45,2,0.000,ALERT,210.57,301.47,59.949,1454409903,"201051344000594","219011344069620",0.00,0.00,0,299.07,303.58,0.0,0.0,0.000,318597.5,318597.5,15363,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454409960,94952.00
02/02/2016 05:45,2,0.000,ALERT,210.80,298.17,59.965,1454409903,"201051344001203","219011344069620",0.00,0.00,0,296.96,302.37,0.0,0.0,0.000,319188.7,319188.7,19922,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454409962,94953.00
02/02/2016 05:45,2,0.000,ALERT,210.35,299.37,59.949,1454409903,"274151322000054","219011344069620",0.00,2.00,0,297.26,301.47,0.0,0.0,0.000,586167.3,586167.3,8869,0,0,0,L,1151911521,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454409964,94954.00
02/02/2016 05:45,2,0.000,ALERT,211.48,300.57,59.970,1454409903,"201051344000867","219011344069620",0.00,1.00,0,298.47,303.58,0.0,0.0,0.000,307796.9,307796.9,15348,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454409965,94955.00
02/02/2016 05:45,2,0.000,ALERT,210.57,298.17,59.965,1454409903,"201051344001093","219011344069620",0.00,1.50,0,296.66,300.87,0.0,0.0,0.000,317869.2,317869.2,19839,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454409967,94956.00
02/02/2016 05:45,2,0.000,ALERT,210.80,300.87,59.996,1454409903,"201051344000900","219011344069620",0.00,0.00,0,299.07,302.98,0.0,0.0,0.000,323084.2,323084.2,14962,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454409969,94957.00
02/02/2016 05:45,2,0.000,ALERT,211.25,300.27,59.917,1454409903,"201051344000648","219011344069620",0.00,-1.00,0,298.47,303.28,0.0,0.0,0.000,316093.8,316093.8,15120,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454409971,94958.00
02/02/2016 05:45,2,0.000,ALERT,211.03,301.47,59.965,1454409903,"201051344000569","219011344069620",0.00,0.00,0,299.97,304.18,0.0,0.0,0.000,324650.5,324650.5,14894,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454409973,94959.00
02/02/2016 05:45,2,0.000,ALERT,211.03,301.17,60.012,1454409903,"201051344000983","219011344069620",0.00,0.50,0,299.37,303.88,0.0,0.0,0.000,317679.7,317679.7,15198,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454409974,94960.00
02/02/2016 05:45,2,0.000,ALERT,211.25,300.87,59.938,1454409903,"201051344001158","219011344069620",0.00,-0.50,0,298.77,302.98,0.0,0.0,0.000,312673.8,312673.8,15374,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454409976,94961.00
02/02/2016 05:45,2,0.000,ALERT,211.70,301.47,59.959,1454409903,"201051344000576","219011344069620",0.00,0.00,0,299.37,303.58,0.0,0.0,0.000,317581.7,317581.7,14992,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454409978,94962.00
02/02/2016 05:45,2,0.000,ALERT,210.57,297.57,59.965,1454409903,"274151322000087","219011344069620",0.00,2.00,0,296.36,300.27,0.0,0.0,0.000,561167.7,561167.7,8903,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454409980,94963.00
02/02/2016 06:00,2,0.000,ALERT,210.80,299.07,59.986,1454410804,"201051344000645","219011344069620",0.00,0.50,0,297.87,302.68,0.0,0.0,0.000,316838.1,316838.1,15084,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454410806,94964.00
02/02/2016 06:00,2,0.000,ALERT,209.90,297.87,59.981,1454410804,"274151322000085","219011344069620",0.00,1.00,0,295.76,301.47,0.0,0.0,0.000,588729.0,588729.0,8900,0,0,0,L,1151911521,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454410807,94965.00
02/02/2016 06:00,2,0.000,ALERT,210.80,298.47,60.007,1454410804,"201051344000633","219011344069620",0.00,0.00,0,296.06,302.07,0.0,0.0,0.000,308534.0,308534.0,15381,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454410809,94966.00
02/02/2016 06:00,2,0.000,ALERT,210.57,299.07,59.986,1454410804,"201051344000469","219011344069620",0.00,-0.50,0,296.66,302.37,0.0,0.0,0.000,310041.5,310041.5,15330,0,0,0,L,1122011218,0,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454410811,94967.00
02/02/2016 06:00,2,0.000,ALERT,210.57,298.47,59.959,1454410804,"201051344000646","219011344069620",0.00,0.00,0,294.86,300.57,0.0,0.0,0.000,314288.2,314288.2,19962,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454410813,94968.00
02/02/2016 06:00,2,0.000,ALERT,209.67,298.47,59.938,1454410804,"274151322000052","219011344069620",0.00,0.50,0,295.76,302.37,0.0,0.0,0.000,596330.3,596330.3,9094,0,0,0,L,1151911521,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454410815,94969.00
02/02/2016 06:00,2,0.000,ALERT,210.80,299.07,59.986,1454410804,"201051344000585","219011344069620",0.00,0.50,0,294.86,300.57,0.0,0.0,0.000,319262.5,319262.5,19954,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454410816,94970.00
02/02/2016 06:00,2,0.000,ALERT,210.57,298.77,59.981,1454410804,"201051344001230","219011344069620",0.00,0.00,0,295.46,300.87,0.0,0.0,0.000,318588.3,318588.3,19804,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454410818,94971.00
02/02/2016 06:00,2,0.000,ALERT,211.25,299.67,59.975,1454410804,"201051344000582","219011344069620",0.00,-0.50,0,296.06,301.47,0.0,0.0,0.000,312424.7,312424.7,19924,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454410820,94972.00
02/02/2016 06:00,2,0.000,ALERT,210.35,298.47,59.938,1454410804,"201051344000955","219011344069620",0.00,0.00,0,295.16,300.57,0.0,0.0,0.000,321818.5,321818.5,19923,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454410822,94973.00
02/02/2016 06:00,2,0.000,ALERT,209.90,297.26,59.970,1454410804,"274151322000094","219011344069620",0.00,0.00,0,295.46,300.87,0.0,0.0,0.000,479670.7,479670.7,9341,0,0,0,L,1151911521,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454410824,94974.00
02/02/2016 06:00,2,0.000,ALERT,210.35,299.67,59.975,1454410804,"201051344000579","219011344069620",0.00,0.50,0,298.47,303.28,0.0,0.0,0.000,323185.8,323185.8,15345,0,0,0,L,1122011218,0,119.97,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454410825,94975.00
02/02/2016 06:00,2,0.000,ALERT,210.57,299.07,60.018,1454410804,"201051344000890","219011344069620",0.00,0.50,0,296.06,301.47,0.0,0.0,0.000,320026.5,320026.5,19870,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454410827,94976.00
02/02/2016 06:00,2,0.000,ALERT,211.03,298.77,59.970,1454410804,"201051344000438","219011344069620",0.00,-0.50,0,295.46,300.87,0.0,0.0,0.000,321779.8,321779.8,19934,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454410829,94977.00
