ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/02/2016 06:00,2,0.000,ALERT,211.03,298.47,59.975,1454410804,"201051344000417","219011344069620",0.00,0.00,0,294.86,299.97,0.0,0.0,0.000,315828.1,315828.1,20036,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454410831,94978.00
02/02/2016 06:00,2,0.000,ALERT,210.12,297.87,59.959,1454410804,"274151322000083","219011344069620",0.00,0.50,0,296.36,302.37,0.0,0.0,0.000,590660.9,590660.9,9087,0,0,0,L,1151911521,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454410833,94979.00
02/02/2016 06:00,2,0.000,ALERT,210.57,297.57,59.959,1454410804,"274151322000076","219011344069620",0.00,0.50,0,295.76,301.77,0.0,0.0,0.000,627467.1,627467.1,9137,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454410835,94980.00
02/02/2016 06:00,2,0.000,ALERT,210.57,299.67,59.991,1454410804,"201051344000868","219011344069620",0.00,0.00,0,298.47,303.28,0.0,0.0,0.000,308378.3,308378.3,15116,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454410837,94981.00
02/02/2016 06:00,2,0.000,ALERT,209.90,299.07,59.938,1454410804,"274151322000095","219011344069620",0.00,0.00,0,296.96,302.98,0.0,0.0,0.000,621073.9,621073.9,8975,0,0,0,L,1151911521,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454410838,94982.00
02/02/2016 06:00,2,0.000,ALERT,210.35,298.77,59.965,1454410804,"201051344000988","219011344069620",0.00,0.50,0,295.16,302.07,0.0,0.0,0.000,307462.9,307462.9,15357,0,0,0,L,1122011218,0,119.75,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454410840,94983.00
02/02/2016 06:00,2,0.000,ALERT,210.35,297.87,59.954,1454410804,"201051344001025","219011344069620",0.00,-0.50,0,294.86,301.17,0.0,0.0,0.000,319863.7,319863.7,19932,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454410842,94984.00
02/02/2016 06:00,2,0.000,ALERT,210.35,299.07,59.959,1454410804,"201051344000458","219011344069620",0.00,1.50,0,297.87,303.28,0.0,0.0,0.000,317669.8,317669.8,15318,0,0,0,L,1122011218,0,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454410844,94985.00
02/02/2016 06:00,2,0.000,ALERT,210.80,298.47,59.954,1454410804,"201051344000853","219011344069620",0.00,0.00,0,297.87,302.98,0.0,0.0,0.000,315974.8,315974.8,15015,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454410846,94986.00
02/02/2016 06:00,2,0.000,ALERT,211.03,298.47,59.954,1454410804,"201051344000685","219011344069620",0.00,0.50,0,295.16,300.57,0.0,0.0,0.000,321837.6,321837.6,19815,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454410848,94987.00
02/02/2016 06:00,2,0.000,ALERT,210.80,298.47,59.954,1454410804,"201051344000917","219011344069620",0.00,1.50,0,294.26,299.97,0.0,0.0,0.000,319571.9,319571.9,19789,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454410849,94988.00
02/02/2016 06:00,2,0.000,ALERT,210.80,298.77,59.928,1454410804,"201051344001145","219011344069620",0.00,0.00,0,295.76,301.17,0.0,0.0,0.000,323541.2,323541.2,19733,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454410851,94989.00
02/02/2016 06:00,2,0.000,ALERT,210.57,297.87,59.959,1454410804,"201051344000651","219011344069620",0.00,-1.00,0,294.86,299.97,0.0,0.0,0.000,316245.9,316245.9,19964,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454410853,94990.00
02/02/2016 06:00,2,0.000,ALERT,209.44,297.87,59.981,1454410804,"274151322000088","219011344069620",0.00,1.50,0,295.76,301.47,0.0,0.0,0.000,573608.8,573608.8,8861,0,0,0,L,1151911521,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454410855,94991.00
02/02/2016 06:00,2,0.000,ALERT,210.35,296.66,59.944,1454410804,"274151322000068","219011344069620",0.00,1.50,0,295.46,300.87,0.0,0.0,0.000,479826.3,479826.3,9499,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454410856,94992.00
02/02/2016 06:00,2,0.000,ALERT,210.12,298.17,59.954,1454410804,"201051344001135","219011344069620",0.00,0.00,0,295.46,301.17,0.0,0.0,0.000,312625.1,312625.1,19958,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454410858,94993.00
02/02/2016 06:00,2,0.000,ALERT,209.90,299.37,59.912,1454410804,"201051344000594","219011344069620",0.00,0.00,0,297.57,302.68,0.0,0.0,0.000,318597.5,318597.5,15365,0,0,0,L,1122011218,0,119.75,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454410860,94994.00
02/02/2016 06:00,2,0.000,ALERT,210.80,298.47,59.965,1454410804,"201051344001203","219011344069620",0.00,-0.50,0,295.46,302.07,0.0,0.0,0.000,319188.7,319188.7,19924,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454410862,94995.00
02/02/2016 06:00,2,0.000,ALERT,209.67,297.57,59.901,1454410804,"274151322000054","219011344069620",0.00,1.50,0,296.06,302.07,0.0,0.0,0.000,586167.3,586167.3,8871,0,0,0,L,1151911521,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454410864,94996.00
02/02/2016 06:00,2,0.000,ALERT,210.57,298.17,59.949,1454410804,"201051344000867","219011344069620",0.00,1.00,0,297.26,302.98,0.0,0.0,0.000,307796.9,307796.9,15350,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454410865,94997.00
02/02/2016 06:00,2,0.000,ALERT,210.57,298.17,59.949,1454410804,"201051344001093","219011344069620",0.00,1.00,0,295.16,300.57,0.0,0.0,0.000,317869.2,317869.2,19841,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454410867,94998.00
02/02/2016 06:00,2,0.000,ALERT,210.12,298.77,59.959,1454410804,"201051344000900","219011344069620",0.00,0.00,0,297.26,302.07,0.0,0.0,0.000,323084.2,323084.2,14964,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454410869,94999.00
02/02/2016 06:00,2,0.000,ALERT,210.57,298.47,59.949,1454410804,"201051344000648","219011344069620",0.00,-0.50,0,297.26,302.37,0.0,0.0,0.000,316093.8,316093.8,15122,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454410871,95000.00
02/02/2016 06:00,2,0.000,ALERT,210.35,299.37,59.954,1454410804,"201051344000569","219011344069620",0.00,0.50,0,298.47,303.28,0.0,0.0,0.000,324650.5,324650.5,14896,0,0,0,L,1122011218,0,119.75,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454410873,95001.00
02/02/2016 06:00,2,0.000,ALERT,210.12,298.77,59.954,1454410804,"201051344000983","219011344069620",0.00,0.50,0,298.17,302.98,0.0,0.0,0.000,317679.7,317679.7,15200,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454410875,95002.00
02/02/2016 06:00,2,0.000,ALERT,210.35,298.77,59.954,1454410804,"201051344001158","219011344069620",0.00,-0.50,0,297.26,302.07,0.0,0.0,0.000,312673.8,312673.8,15376,0,0,0,L,1122011218,0,119.97,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454410876,95003.00
02/02/2016 06:00,2,0.000,ALERT,210.80,299.37,59.944,1454410804,"201051344000576","219011344069620",0.00,0.00,0,297.87,302.68,0.0,0.0,0.000,317581.7,317581.7,14994,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454410878,95004.00
02/02/2016 06:00,2,0.000,ALERT,209.90,296.96,59.944,1454410804,"274151322000087","219011344069620",0.00,2.00,0,294.86,301.17,0.0,0.0,0.000,561167.7,561167.7,8905,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454410880,95005.00
02/02/2016 06:15,2,0.000,ALERT,212.38,301.47,59.981,1454411703,"201051344000645","219011344069620",0.00,0.50,0,297.26,306.28,0.0,0.0,0.000,316838.1,316838.1,15086,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454411705,95006.00
02/02/2016 06:15,2,0.000,ALERT,210.57,298.77,59.949,1454411703,"274151322000085","219011344069620",0.00,1.00,0,296.36,308.69,0.0,0.0,0.000,588729.0,588729.0,8902,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454411707,95007.00
02/02/2016 06:15,2,0.000,ALERT,212.38,301.17,59.954,1454411703,"201051344000633","219011344069620",0.00,0.00,0,295.16,305.98,0.0,0.0,0.000,308534.0,308534.0,15383,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454411709,95008.00
02/02/2016 06:15,2,0.000,ALERT,211.93,301.47,59.949,1454411703,"201051344000469","219011344069620",0.00,-0.50,0,296.06,305.68,0.0,0.0,0.000,310041.5,310041.5,15332,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454411710,95009.00
02/02/2016 06:15,2,0.000,ALERT,210.80,300.27,59.954,1454411703,"201051344000646","219011344069620",0.00,-0.50,0,296.06,323.72,0.0,0.0,0.000,314288.2,314288.2,19964,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454411712,95010.00
02/02/2016 06:15,2,0.000,ALERT,210.12,298.47,59.938,1454411703,"274151322000052","219011344069620",0.00,0.50,0,296.36,309.29,0.0,0.0,0.000,596330.3,596330.3,9096,0,0,0,L,1151911521,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454411714,95011.00
02/02/2016 06:15,2,0.000,ALERT,211.25,300.27,59.944,1454411703,"201051344000585","219011344069620",0.00,0.50,0,296.36,323.41,0.0,0.0,0.000,319262.5,319262.5,19956,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454411716,95012.00
02/02/2016 06:15,2,0.000,ALERT,211.03,300.57,59.907,1454411703,"201051344001230","219011344069620",0.00,0.00,0,296.66,324.62,0.0,0.0,0.000,318588.3,318588.3,19806,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454411718,95013.00
02/02/2016 06:15,2,0.000,ALERT,211.70,301.17,59.938,1454411703,"201051344000582","219011344069620",0.00,-0.50,0,297.57,324.62,0.0,0.0,0.000,312424.7,312424.7,19926,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454411720,95014.00
02/02/2016 06:15,2,0.000,ALERT,210.57,300.27,59.944,1454411703,"201051344000955","219011344069620",0.00,0.00,0,296.66,323.72,0.0,0.0,0.000,321818.5,321818.5,19925,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454411721,95015.00
02/02/2016 06:15,2,0.000,ALERT,210.35,298.47,59.922,1454411703,"274151322000094","219011344069620",0.00,0.00,0,296.06,308.09,0.0,0.0,0.000,479670.7,479670.7,9343,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454411723,95016.00
02/02/2016 06:15,2,0.000,ALERT,211.70,302.07,59.965,1454411703,"201051344000579","219011344069620",0.00,0.50,0,297.57,306.88,0.0,0.0,0.000,323185.8,323185.8,15347,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454411725,95017.00
02/02/2016 06:15,2,0.000,ALERT,211.03,300.87,59.954,1454411703,"201051344000890","219011344069620",0.00,0.50,0,297.57,324.92,0.0,0.0,0.000,320026.5,320026.5,19872,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454411727,95018.00
02/02/2016 06:15,2,0.000,ALERT,211.03,299.97,59.944,1454411703,"201051344000438","219011344069620",0.00,-0.50,0,297.26,324.02,0.0,0.0,0.000,321779.8,321779.8,19936,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454411729,95019.00
02/02/2016 06:15,2,0.000,ALERT,211.25,299.67,59.970,1454411703,"201051344000417","219011344069620",0.00,0.00,0,296.66,323.41,0.0,0.0,0.000,315828.1,315828.1,20038,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454411731,95020.00
02/02/2016 06:15,2,0.000,ALERT,210.57,299.67,59.917,1454411703,"274151322000083","219011344069620",0.00,0.50,0,296.36,309.59,0.0,0.0,0.000,590660.9,590660.9,9089,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454411733,95021.00
02/02/2016 06:15,2,0.000,ALERT,211.03,299.07,59.965,1454411703,"274151322000076","219011344069620",0.00,0.50,0,296.36,308.69,0.0,0.0,0.000,627467.1,627467.1,9139,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454411735,95022.00
02/02/2016 06:15,2,0.000,ALERT,211.93,302.07,59.928,1454411703,"201051344000868","219011344069620",0.00,0.00,0,297.87,307.18,0.0,0.0,0.000,308378.3,308378.3,15118,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454411737,95023.00
02/02/2016 06:15,2,0.000,ALERT,210.57,300.27,59.996,1454411703,"274151322000095","219011344069620",0.00,0.00,0,297.57,309.89,0.0,0.0,0.000,621073.9,621073.9,8977,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454411738,95024.00
02/02/2016 06:15,2,0.000,ALERT,211.70,301.17,59.965,1454411703,"201051344000988","219011344069620",0.00,0.50,0,294.56,305.38,0.0,0.0,0.000,307462.9,307462.9,15359,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454411740,95025.00
02/02/2016 06:15,2,0.000,ALERT,211.03,299.67,59.975,1454411703,"201051344001025","219011344069620",0.00,-0.50,0,296.06,323.41,0.0,0.0,0.000,319863.7,319863.7,19934,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454411742,95026.00
02/02/2016 06:15,2,0.000,ALERT,211.70,301.47,59.970,1454411703,"201051344000458","219011344069620",0.00,1.50,0,297.57,306.58,0.0,0.0,0.000,317669.8,317669.8,15320,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454411744,95027.00
02/02/2016 06:15,2,0.000,ALERT,212.38,301.47,59.949,1454411703,"201051344000853","219011344069620",0.00,0.00,0,296.96,306.28,0.0,0.0,0.000,315974.8,315974.8,15017,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454411746,95028.00
02/02/2016 06:15,2,0.000,ALERT,211.70,300.27,59.965,1454411703,"201051344000685","219011344069620",0.00,0.00,0,296.36,324.62,0.0,0.0,0.000,321837.6,321837.6,19817,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454411748,95029.00
02/02/2016 06:15,2,0.000,ALERT,211.48,299.97,59.959,1454411703,"201051344000917","219011344069620",0.00,1.50,0,295.76,322.81,0.0,0.0,0.000,319571.9,319571.9,19791,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454411749,95030.00
02/02/2016 06:15,2,0.000,ALERT,211.48,300.87,59.965,1454411703,"201051344001145","219011344069620",0.00,0.00,0,296.96,325.22,0.0,0.0,0.000,323541.2,323541.2,19735,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454411751,95031.00
02/02/2016 06:15,2,0.000,ALERT,211.48,299.67,59.928,1454411703,"201051344000651","219011344069620",0.00,-1.50,0,296.06,322.81,0.0,0.0,0.000,316245.9,316245.9,19966,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454411753,95032.00
02/02/2016 06:15,2,0.000,ALERT,210.12,298.77,59.954,1454411703,"274151322000088","219011344069620",0.00,1.50,0,296.06,308.99,0.0,0.0,0.000,573608.8,573608.8,8863,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454411755,95033.00
02/02/2016 06:15,2,0.000,ALERT,211.25,298.47,59.933,1454411703,"274151322000068","219011344069620",0.00,1.50,0,295.76,308.09,0.0,0.0,0.000,479826.3,479826.3,9501,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454411756,95034.00
02/02/2016 06:15,2,0.000,ALERT,210.80,300.27,59.981,1454411703,"201051344001135","219011344069620",0.00,0.00,0,296.66,323.72,0.0,0.0,0.000,312625.1,312625.1,19960,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454411758,95035.00
02/02/2016 06:15,2,0.000,ALERT,211.48,302.07,59.975,1454411703,"201051344000594","219011344069620",0.00,0.00,0,296.66,306.88,0.0,0.0,0.000,318597.5,318597.5,15367,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454411760,95036.00
02/02/2016 06:15,2,0.000,ALERT,211.48,300.27,59.981,1454411703,"201051344001203","219011344069620",0.00,0.00,0,296.66,324.32,0.0,0.0,0.000,319188.7,319188.7,19926,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454411762,95037.00
02/02/2016 06:15,2,0.000,ALERT,210.35,299.67,59.970,1454411703,"274151322000054","219011344069620",0.00,1.50,0,296.36,309.29,0.0,0.0,0.000,586167.3,586167.3,8873,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454411764,95038.00
02/02/2016 06:15,2,0.000,ALERT,212.16,301.17,59.944,1454411703,"201051344000867","219011344069620",0.00,1.00,0,296.06,306.88,0.0,0.0,0.000,307796.9,307796.9,15352,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454411766,95039.00
02/02/2016 06:15,2,0.000,ALERT,211.25,300.57,59.975,1454411703,"201051344001093","219011344069620",0.00,1.00,0,296.66,323.11,0.0,0.0,0.000,317869.2,317869.2,19843,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454411768,95040.00
02/02/2016 06:15,2,0.000,ALERT,211.48,301.17,59.975,1454411703,"201051344000900","219011344069620",0.00,0.00,0,296.36,305.68,0.0,0.0,0.000,323084.2,323084.2,14966,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454411770,95041.00
02/02/2016 06:15,2,0.000,ALERT,212.16,301.17,59.970,1454411703,"201051344000648","219011344069620",0.00,-0.50,0,296.36,306.58,0.0,0.0,0.000,316093.8,316093.8,15124,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454411771,95042.00
02/02/2016 06:15,2,0.000,ALERT,212.16,302.37,59.970,1454411703,"201051344000569","219011344069620",0.00,0.50,0,297.57,307.18,0.0,0.0,0.000,324650.5,324650.5,14898,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454411773,95043.00
02/02/2016 06:15,2,0.000,ALERT,211.93,301.77,59.970,1454411703,"201051344000983","219011344069620",0.00,0.50,0,297.26,306.58,0.0,0.0,0.000,317679.7,317679.7,15202,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454411775,95044.00
02/02/2016 06:15,2,0.000,ALERT,212.16,301.47,59.970,1454411703,"201051344001158","219011344069620",0.00,-0.50,0,296.36,305.68,0.0,0.0,0.000,312673.8,312673.8,15378,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454411777,95045.00
02/02/2016 06:15,2,0.000,ALERT,212.61,302.07,59.965,1454411703,"201051344000576","219011344069620",0.00,0.00,0,296.96,306.28,0.0,0.0,0.000,317581.7,317581.7,14996,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454411779,95046.00
02/02/2016 06:15,2,0.000,ALERT,210.57,298.77,59.965,1454411703,"274151322000087","219011344069620",0.00,1.50,0,295.46,308.09,0.0,0.0,0.000,561167.7,561167.7,8907,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454411780,95047.00
02/02/2016 06:30,2,0.000,ALERT,211.93,300.57,59.954,1454412604,"201051344000645","219011344069620",0.00,0.50,0,299.37,303.58,0.0,0.0,0.000,316838.1,316838.1,15088,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454412606,95048.00
02/02/2016 06:30,2,0.000,ALERT,210.35,298.17,59.944,1454412604,"274151322000085","219011344069620",0.00,1.00,0,296.66,300.87,0.0,0.0,0.000,588729.0,588729.0,8904,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454412607,95049.00
02/02/2016 06:30,2,0.000,ALERT,212.16,300.87,59.954,1454412604,"201051344000633","219011344069620",0.00,0.00,0,297.57,303.28,0.0,0.0,0.000,308534.0,308534.0,15385,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454412609,95050.00
02/02/2016 06:30,2,0.000,ALERT,211.48,300.87,59.991,1454412604,"201051344000469","219011344069620",0.00,-0.50,0,298.17,303.28,0.0,0.0,0.000,310041.5,310041.5,15334,0,0,0,L,1122011218,0,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454412611,95051.00
02/02/2016 06:30,2,0.000,ALERT,210.80,299.67,60.012,1454412604,"201051344000646","219011344069620",0.00,-0.50,0,297.57,301.77,0.0,0.0,0.000,314288.2,314288.2,19966,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454412613,95052.00
02/02/2016 06:30,2,0.000,ALERT,209.90,299.07,59.975,1454412604,"274151322000052","219011344069620",0.00,0.50,0,296.66,301.17,0.0,0.0,0.000,596330.3,596330.3,9098,0,0,0,L,1151911521,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454412615,95053.00
02/02/2016 06:30,2,0.000,ALERT,211.03,299.37,59.965,1454412604,"201051344000585","219011344069620",0.00,0.50,0,297.57,302.07,0.0,0.0,0.000,319262.5,319262.5,19958,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454412616,95054.00
02/02/2016 06:30,2,0.000,ALERT,211.03,299.67,59.917,1454412604,"201051344001230","219011344069620",0.00,0.00,0,298.47,302.07,0.0,0.0,0.000,318588.3,318588.3,19808,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454412618,95055.00
02/02/2016 06:30,2,0.000,ALERT,211.70,300.27,59.991,1454412604,"201051344000582","219011344069620",0.00,-0.50,0,298.77,302.68,0.0,0.0,0.000,312424.7,312424.7,19928,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454412620,95056.00
02/02/2016 06:30,2,0.000,ALERT,210.57,299.37,59.928,1454412604,"201051344000955","219011344069620",0.00,0.00,0,298.17,301.77,0.0,0.0,0.000,321818.5,321818.5,19927,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454412622,95057.00
02/02/2016 06:30,2,0.000,ALERT,210.12,298.17,59.954,1454412604,"274151322000094","219011344069620",0.00,0.00,0,296.06,299.97,0.0,0.0,0.000,479670.7,479670.7,9345,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454412624,95058.00
02/02/2016 06:30,2,0.000,ALERT,211.48,301.47,59.944,1454412604,"201051344000579","219011344069620",0.00,0.50,0,299.97,304.48,0.0,0.0,0.000,323185.8,323185.8,15349,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454412625,95059.00
02/02/2016 06:30,2,0.000,ALERT,210.80,299.97,59.944,1454412604,"201051344000890","219011344069620",0.00,0.50,0,298.47,302.98,0.0,0.0,0.000,320026.5,320026.5,19874,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454412627,95060.00
02/02/2016 06:30,2,0.000,ALERT,211.25,299.37,59.954,1454412604,"201051344000438","219011344069620",0.00,-0.50,0,298.17,302.37,0.0,0.0,0.000,321779.8,321779.8,19938,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454412629,95061.00
02/02/2016 06:30,2,0.000,ALERT,211.03,298.47,59.949,1454412604,"201051344000417","219011344069620",0.00,0.00,0,297.57,301.17,0.0,0.0,0.000,315828.1,315828.1,20040,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454412631,95062.00
02/02/2016 06:30,2,0.000,ALERT,210.12,298.47,59.944,1454412604,"274151322000083","219011344069620",0.00,0.50,0,297.26,301.17,0.0,0.0,0.000,590660.9,590660.9,9091,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454412633,95063.00
02/02/2016 06:30,2,0.000,ALERT,210.80,298.77,59.959,1454412604,"274151322000076","219011344069620",0.00,0.50,0,296.66,301.17,0.0,0.0,0.000,627467.1,627467.1,9141,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454412635,95064.00
02/02/2016 06:30,2,0.000,ALERT,211.25,301.17,59.975,1454412604,"201051344000868","219011344069620",0.00,0.00,0,299.97,304.48,0.0,0.0,0.000,308378.3,308378.3,15120,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454412637,95065.00
02/02/2016 06:30,2,0.000,ALERT,209.90,299.07,59.954,1454412604,"274151322000095","219011344069620",0.00,0.00,0,297.87,301.77,0.0,0.0,0.000,621073.9,621073.9,8979,0,0,0,L,1151911521,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454412639,95066.00
02/02/2016 06:30,2,0.000,ALERT,210.80,299.97,59.954,1454412604,"201051344000988","219011344069620",0.00,0.50,0,296.66,303.28,0.0,0.0,0.000,307462.9,307462.9,15361,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454412641,95067.00
02/02/2016 06:30,2,0.000,ALERT,210.80,298.77,59.928,1454412604,"201051344001025","219011344069620",0.00,-0.50,0,297.57,302.68,0.0,0.0,0.000,319863.7,319863.7,19936,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454412642,95068.00
02/02/2016 06:30,2,0.000,ALERT,211.25,300.87,59.965,1454412604,"201051344000458","219011344069620",0.00,1.50,0,299.37,304.48,0.0,0.0,0.000,317669.8,317669.8,15322,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454412644,95069.00
02/02/2016 06:30,2,0.000,ALERT,211.93,300.27,59.965,1454412604,"201051344000853","219011344069620",0.00,0.00,0,299.07,303.88,0.0,0.0,0.000,315974.8,315974.8,15019,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454412646,95070.00
02/02/2016 06:30,2,0.000,ALERT,211.25,299.37,59.970,1454412604,"201051344000685","219011344069620",0.00,0.00,0,297.87,302.07,0.0,0.0,0.000,321837.6,321837.6,19819,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454412648,95071.00
02/02/2016 06:30,2,0.000,ALERT,211.25,299.07,60.012,1454412604,"201051344000917","219011344069620",0.00,1.50,0,296.66,301.47,0.0,0.0,0.000,319571.9,319571.9,19793,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454412650,95072.00
02/02/2016 06:30,2,0.000,ALERT,211.25,299.67,59.965,1454412604,"201051344001145","219011344069620",0.00,0.00,0,298.47,302.68,0.0,0.0,0.000,323541.2,323541.2,19737,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454412651,95073.00
02/02/2016 06:30,2,0.000,ALERT,211.25,298.77,59.965,1454412604,"201051344000651","219011344069620",0.00,-1.00,0,297.57,301.47,0.0,0.0,0.000,316245.9,316245.9,19968,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454412653,95074.00
02/02/2016 06:30,2,0.000,ALERT,209.90,297.87,59.965,1454412604,"274151322000088","219011344069620",0.00,1.50,0,296.66,300.57,0.0,0.0,0.000,573608.8,573608.8,8865,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454412655,95075.00
02/02/2016 06:30,2,0.000,ALERT,210.80,297.57,59.970,1454412604,"274151322000068","219011344069620",0.00,1.50,0,296.36,299.97,0.0,0.0,0.000,479826.3,479826.3,9503,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454412657,95076.00
02/02/2016 06:30,2,0.000,ALERT,210.80,299.37,59.970,1454412604,"201051344001135","219011344069620",0.00,0.00,0,298.17,302.37,0.0,0.0,0.000,312625.1,312625.1,19962,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454412659,95077.00
02/02/2016 06:30,2,0.000,ALERT,211.03,301.47,59.965,1454412604,"201051344000594","219011344069620",0.00,0.00,0,299.07,303.88,0.0,0.0,0.000,318597.5,318597.5,15369,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454412660,95078.00
02/02/2016 06:30,2,0.000,ALERT,211.03,299.07,59.975,1454412604,"201051344001203","219011344069620",0.00,-0.50,0,297.87,303.58,0.0,0.0,0.000,319188.7,319188.7,19928,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454412662,95079.00
02/02/2016 06:30,2,0.000,ALERT,209.90,298.77,59.991,1454412604,"274151322000054","219011344069620",0.00,1.50,0,296.66,301.17,0.0,0.0,0.000,586167.3,586167.3,8875,0,0,0,L,1151911521,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454412664,95080.00
02/02/2016 06:30,2,0.000,ALERT,211.93,300.87,59.975,1454412604,"201051344000867","219011344069620",0.00,1.00,0,298.47,303.88,0.0,0.0,0.000,307796.9,307796.9,15354,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454412666,95081.00
02/02/2016 06:30,2,0.000,ALERT,211.03,299.07,59.970,1454412604,"201051344001093","219011344069620",0.00,1.00,0,297.87,301.77,0.0,0.0,0.000,317869.2,317869.2,19845,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454412667,95082.00
02/02/2016 06:30,2,0.000,ALERT,211.48,300.57,59.975,1454412604,"201051344000900","219011344069620",0.00,0.00,0,298.77,303.58,0.0,0.0,0.000,323084.2,323084.2,14968,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454412669,95083.00
02/02/2016 06:30,2,0.000,ALERT,211.70,300.27,59.970,1454412604,"201051344000648","219011344069620",0.00,-1.00,0,298.77,303.58,0.0,0.0,0.000,316093.8,316093.8,15126,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454412671,95084.00
02/02/2016 06:30,2,0.000,ALERT,211.70,301.47,59.981,1454412604,"201051344000569","219011344069620",0.00,0.50,0,299.97,304.48,0.0,0.0,0.000,324650.5,324650.5,14900,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454412673,95085.00
02/02/2016 06:30,2,0.000,ALERT,211.70,301.17,59.975,1454412604,"201051344000983","219011344069620",0.00,0.50,0,299.37,303.88,0.0,0.0,0.000,317679.7,317679.7,15204,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454412675,95086.00
02/02/2016 06:30,2,0.000,ALERT,211.48,300.57,60.018,1454412604,"201051344001158","219011344069620",0.00,-0.50,0,298.77,303.28,0.0,0.0,0.000,312673.8,312673.8,15380,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454412677,95087.00
02/02/2016 06:30,2,0.000,ALERT,212.16,301.47,59.975,1454412604,"201051344000576","219011344069620",0.00,0.00,0,299.37,303.88,0.0,0.0,0.000,317581.7,317581.7,14998,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454412678,95088.00
02/02/2016 06:30,2,0.000,ALERT,210.35,297.57,59.959,1454412604,"274151322000087","219011344069620",0.00,1.50,0,295.76,300.27,0.0,0.0,0.000,561167.7,561167.7,8909,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454412680,95089.00
02/02/2016 06:45,2,0.000,ALERT,212.16,300.87,60.002,1454413503,"201051344000645","219011344069620",0.00,0.50,0,298.77,302.68,0.0,0.0,0.000,316838.1,316838.1,15090,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454413505,95090.00
02/02/2016 06:45,2,0.000,ALERT,210.35,297.87,60.002,1454413503,"274151322000085","219011344069620",0.00,1.00,0,296.06,299.97,0.0,0.0,0.000,588729.0,588729.0,8906,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454413507,95091.00
02/02/2016 06:45,2,0.000,ALERT,212.16,300.57,60.039,1454413503,"201051344000633","219011344069620",0.00,-0.50,0,297.26,302.37,0.0,0.0,0.000,308534.0,308534.0,15387,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454413509,95092.00
02/02/2016 06:45,2,0.000,ALERT,211.70,300.87,59.991,1454413503,"201051344000469","219011344069620",0.00,-1.00,0,298.17,302.37,0.0,0.0,0.000,310041.5,310041.5,15336,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454413511,95093.00
02/02/2016 06:45,2,0.000,ALERT,210.80,299.37,59.991,1454413503,"201051344000646","219011344069620",0.00,-0.50,0,296.96,301.17,0.0,0.0,0.000,314288.2,314288.2,19968,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454413513,95094.00
02/02/2016 06:45,2,0.000,ALERT,209.90,299.07,59.986,1454413503,"274151322000052","219011344069620",0.00,0.50,0,296.06,300.57,0.0,0.0,0.000,596330.3,596330.3,9100,0,0,0,L,1151911521,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454413514,95095.00
02/02/2016 06:45,2,0.000,ALERT,211.03,299.37,60.007,1454413503,"201051344000585","219011344069620",0.00,0.50,0,296.96,301.47,0.0,0.0,0.000,319262.5,319262.5,19960,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454413516,95096.00
02/02/2016 06:45,2,0.000,ALERT,211.03,299.67,59.991,1454413503,"201051344001230","219011344069620",0.00,0.00,0,297.57,301.47,0.0,0.0,0.000,318588.3,318588.3,19810,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454413518,95097.00
02/02/2016 06:45,2,0.000,ALERT,211.48,299.97,60.002,1454413503,"201051344000582","219011344069620",0.00,-0.50,0,298.17,302.07,0.0,0.0,0.000,312424.7,312424.7,19930,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454413520,95098.00
02/02/2016 06:45,2,0.000,ALERT,210.57,299.37,59.996,1454413503,"201051344000955","219011344069620",0.00,0.00,0,297.57,301.17,0.0,0.0,0.000,321818.5,321818.5,19929,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454413521,95099.00
02/02/2016 06:45,2,0.000,ALERT,210.12,297.57,59.975,1454413503,"274151322000094","219011344069620",0.00,0.00,0,295.76,299.37,0.0,0.0,0.000,479670.7,479670.7,9347,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454413523,95100.00
02/02/2016 06:45,2,0.000,ALERT,211.70,301.47,59.996,1454413503,"201051344000579","219011344069620",0.00,0.50,0,299.67,303.58,0.0,0.0,0.000,323185.8,323185.8,15351,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454413525,95101.00
02/02/2016 06:45,2,0.000,ALERT,211.03,299.67,59.991,1454413503,"201051344000890","219011344069620",0.00,0.50,0,297.87,302.37,0.0,0.0,0.000,320026.5,320026.5,19876,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454413527,95102.00
02/02/2016 06:45,2,0.000,ALERT,211.03,299.07,60.034,1454413503,"201051344000438","219011344069620",0.00,-0.50,0,297.57,301.77,0.0,0.0,0.000,321779.8,321779.8,19940,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454413529,95103.00
02/02/2016 06:45,2,0.000,ALERT,211.25,298.77,59.996,1454413503,"201051344000417","219011344069620",0.00,0.00,0,296.66,300.87,0.0,0.0,0.000,315828.1,315828.1,20042,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454413531,95104.00
02/02/2016 06:45,2,0.000,ALERT,210.35,298.47,59.991,1454413503,"274151322000083","219011344069620",0.00,0.50,0,296.36,300.57,0.0,0.0,0.000,590660.9,590660.9,9093,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454413533,95105.00
02/02/2016 06:45,2,0.000,ALERT,210.80,298.47,59.991,1454413503,"274151322000076","219011344069620",0.00,0.50,0,296.36,300.57,0.0,0.0,0.000,627467.1,627467.1,9143,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454413534,95106.00
02/02/2016 06:45,2,0.000,ALERT,211.48,301.17,60.002,1454413503,"201051344000868","219011344069620",0.00,0.00,0,299.07,303.58,0.0,0.0,0.000,308378.3,308378.3,15122,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454413536,95107.00
02/02/2016 06:45,2,0.000,ALERT,210.35,299.37,59.981,1454413503,"274151322000095","219011344069620",0.00,-0.50,0,297.26,300.87,0.0,0.0,0.000,621073.9,621073.9,8981,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454413538,95108.00
02/02/2016 06:45,2,0.000,ALERT,211.48,300.57,59.986,1454413503,"201051344000988","219011344069620",0.00,0.00,0,296.06,302.37,0.0,0.0,0.000,307462.9,307462.9,15363,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454413540,95109.00
02/02/2016 06:45,2,0.000,ALERT,211.03,298.77,59.991,1454413503,"201051344001025","219011344069620",0.00,-1.00,0,296.66,302.07,0.0,0.0,0.000,319863.7,319863.7,19938,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454413542,95110.00
02/02/2016 06:45,2,0.000,ALERT,211.48,300.87,59.975,1454413503,"201051344000458","219011344069620",0.00,1.50,0,298.77,303.28,0.0,0.0,0.000,317669.8,317669.8,15324,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454413543,95111.00
02/02/2016 06:45,2,0.000,ALERT,212.16,300.57,59.991,1454413503,"201051344000853","219011344069620",0.00,0.00,0,298.47,302.68,0.0,0.0,0.000,315974.8,315974.8,15021,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454413545,95112.00
02/02/2016 06:45,2,0.000,ALERT,211.48,299.67,59.944,1454413503,"201051344000685","219011344069620",0.00,0.00,0,297.26,301.17,0.0,0.0,0.000,321837.6,321837.6,19821,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454413547,95113.00
02/02/2016 06:45,2,0.000,ALERT,211.25,299.07,59.986,1454413503,"201051344000917","219011344069620",0.00,1.00,0,296.36,300.57,0.0,0.0,0.000,319571.9,319571.9,19795,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454413549,95114.00
02/02/2016 06:45,2,0.000,ALERT,211.25,299.67,59.944,1454413503,"201051344001145","219011344069620",0.00,0.00,0,297.87,302.07,0.0,0.0,0.000,323541.2,323541.2,19739,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454413551,95115.00
02/02/2016 06:45,2,0.000,ALERT,211.25,299.07,59.986,1454413503,"201051344000651","219011344069620",0.00,-1.00,0,296.96,300.87,0.0,0.0,0.000,316245.9,316245.9,19970,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454413552,95116.00
02/02/2016 06:45,2,0.000,ALERT,209.90,298.17,59.970,1454413503,"274151322000088","219011344069620",0.00,1.00,0,295.76,299.67,0.0,0.0,0.000,573608.8,573608.8,8867,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454413554,95117.00
02/02/2016 06:45,2,0.000,ALERT,211.03,297.57,59.986,1454413503,"274151322000068","219011344069620",0.00,1.50,0,295.46,299.07,0.0,0.0,0.000,479826.3,479826.3,9505,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454413556,95118.00
02/02/2016 06:45,2,0.000,ALERT,210.80,299.67,60.028,1454413503,"201051344001135","219011344069620",0.00,0.00,0,297.57,302.07,0.0,0.0,0.000,312625.1,312625.1,19964,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454413558,95119.00
02/02/2016 06:45,2,0.000,ALERT,211.03,300.87,60.039,1454413503,"201051344000594","219011344069620",0.00,-0.50,0,298.77,302.98,0.0,0.0,0.000,318597.5,318597.5,15371,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454413560,95120.00
02/02/2016 06:45,2,0.000,ALERT,211.03,299.07,60.002,1454413503,"201051344001203","219011344069620",0.00,-0.50,0,297.26,302.98,0.0,0.0,0.000,319188.7,319188.7,19930,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454413562,95121.00
02/02/2016 06:45,2,0.000,ALERT,210.12,298.47,59.996,1454413503,"274151322000054","219011344069620",0.00,1.50,0,296.06,300.27,0.0,0.0,0.000,586167.3,586167.3,8877,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454413563,95122.00
02/02/2016 06:45,2,0.000,ALERT,211.93,300.27,60.007,1454413503,"201051344000867","219011344069620",0.00,1.00,0,298.17,302.98,0.0,0.0,0.000,307796.9,307796.9,15356,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454413565,95123.00
