ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/02/2016 06:45,2,0.000,ALERT,211.03,299.37,59.996,1454413503,"201051344001093","219011344069620",0.00,1.00,0,297.26,301.17,0.0,0.0,0.000,317869.2,317869.2,19847,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454413567,95124.00
02/02/2016 06:45,2,0.000,ALERT,211.25,300.57,59.996,1454413503,"201051344000900","219011344069620",0.00,0.00,0,298.17,302.37,0.0,0.0,0.000,323084.2,323084.2,14970,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454413569,95125.00
02/02/2016 06:45,2,0.000,ALERT,211.70,299.67,59.996,1454413503,"201051344000648","219011344069620",0.00,-1.00,0,298.17,302.68,0.0,0.0,0.000,316093.8,316093.8,15128,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454413570,95126.00
02/02/2016 06:45,2,0.000,ALERT,211.48,301.17,59.996,1454413503,"201051344000569","219011344069620",0.00,0.00,0,299.67,303.58,0.0,0.0,0.000,324650.5,324650.5,14902,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454413572,95127.00
02/02/2016 06:45,2,0.000,ALERT,211.48,300.87,59.959,1454413503,"201051344000983","219011344069620",0.00,0.50,0,299.37,302.98,0.0,0.0,0.000,317679.7,317679.7,15206,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454413574,95128.00
02/02/2016 06:45,2,0.000,ALERT,211.48,300.57,59.981,1454413503,"201051344001158","219011344069620",0.00,-1.00,0,298.77,302.37,0.0,0.0,0.000,312673.8,312673.8,15382,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454413576,95129.00
02/02/2016 06:45,2,0.000,ALERT,212.16,301.17,60.028,1454413503,"201051344000576","219011344069620",0.00,0.00,0,299.07,302.98,0.0,0.0,0.000,317581.7,317581.7,15000,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454413578,95130.00
02/02/2016 06:45,2,0.000,ALERT,210.12,297.26,59.996,1454413503,"274151322000087","219011344069620",0.00,1.50,0,295.16,299.37,0.0,0.0,0.000,561167.7,561167.7,8911,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454413580,95131.00
02/02/2016 07:00,2,0.000,ALERT,212.61,301.17,59.981,1454414403,"201051344000645","219011344069620",0.00,0.50,0,298.77,302.98,0.0,0.0,0.000,316838.1,316838.1,15092,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454414405,95132.00
02/02/2016 07:00,2,0.000,ALERT,211.25,299.67,59.965,1454414403,"274151322000085","219011344069620",0.00,0.50,0,295.76,301.17,0.0,0.0,0.000,588729.0,588729.0,8908,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454414407,95133.00
02/02/2016 07:00,2,0.000,ALERT,212.61,301.17,59.975,1454414403,"201051344000633","219011344069620",0.00,-0.50,0,296.96,302.37,0.0,0.0,0.000,308534.0,308534.0,15389,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454414409,95134.00
02/02/2016 07:00,2,0.000,ALERT,212.16,301.77,59.970,1454414403,"201051344000469","219011344069620",0.00,-1.00,0,297.87,302.68,0.0,0.0,0.000,310041.5,310041.5,15338,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454414411,95135.00
02/02/2016 07:00,2,0.000,ALERT,211.25,299.67,59.981,1454414403,"201051344000646","219011344069620",0.00,-0.50,0,297.26,301.17,0.0,0.0,0.000,314288.2,314288.2,19970,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454414413,95136.00
02/02/2016 07:00,2,0.000,ALERT,211.03,299.97,60.012,1454414403,"274151322000052","219011344069620",0.00,0.50,0,295.16,301.47,0.0,0.0,0.000,596330.3,596330.3,9102,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454414415,95137.00
02/02/2016 07:00,2,0.000,ALERT,211.70,299.97,59.970,1454414403,"201051344000585","219011344069620",0.00,0.50,0,296.96,301.47,0.0,0.0,0.000,319262.5,319262.5,19962,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454414417,95138.00
02/02/2016 07:00,2,0.000,ALERT,211.48,299.97,59.917,1454414403,"201051344001230","219011344069620",0.00,0.00,0,297.57,301.47,0.0,0.0,0.000,318588.3,318588.3,19812,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454414419,95139.00
02/02/2016 07:00,2,0.000,ALERT,212.16,300.57,59.928,1454414403,"201051344000582","219011344069620",0.00,-1.00,0,298.17,302.07,0.0,0.0,0.000,312424.7,312424.7,19932,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454414420,95140.00
02/02/2016 07:00,2,0.000,ALERT,211.25,299.67,59.970,1454414403,"201051344000955","219011344069620",0.00,0.00,0,297.26,301.17,0.0,0.0,0.000,321818.5,321818.5,19931,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454414422,95141.00
02/02/2016 07:00,2,0.000,ALERT,211.25,298.77,59.970,1454414403,"274151322000094","219011344069620",0.00,0.00,0,295.16,300.57,0.0,0.0,0.000,479670.7,479670.7,9349,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454414424,95142.00
02/02/2016 07:00,2,0.000,ALERT,212.16,302.07,59.996,1454414403,"201051344000579","219011344069620",0.00,0.00,0,299.37,303.58,0.0,0.0,0.000,323185.8,323185.8,15353,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454414426,95143.00
02/02/2016 07:00,2,0.000,ALERT,211.25,299.97,59.965,1454414403,"201051344000890","219011344069620",0.00,0.50,0,297.57,302.37,0.0,0.0,0.000,320026.5,320026.5,19878,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454414428,95144.00
02/02/2016 07:00,2,0.000,ALERT,211.70,299.67,59.933,1454414403,"201051344000438","219011344069620",0.00,-0.50,0,297.26,301.77,0.0,0.0,0.000,321779.8,321779.8,19942,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454414430,95145.00
02/02/2016 07:00,2,0.000,ALERT,211.70,299.07,59.922,1454414403,"201051344000417","219011344069620",0.00,0.00,0,296.96,300.87,0.0,0.0,0.000,315828.1,315828.1,20044,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454414431,95146.00
02/02/2016 07:00,2,0.000,ALERT,211.25,299.97,59.907,1454414403,"274151322000083","219011344069620",0.00,0.50,0,295.76,301.47,0.0,0.0,0.000,590660.9,590660.9,9095,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454414433,95147.00
02/02/2016 07:00,2,0.000,ALERT,211.93,299.67,59.965,1454414403,"274151322000076","219011344069620",0.00,0.50,0,295.46,301.47,0.0,0.0,0.000,627467.1,627467.1,9145,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454414435,95148.00
02/02/2016 07:00,2,0.000,ALERT,211.93,302.07,59.917,1454414403,"201051344000868","219011344069620",0.00,-0.50,0,299.37,303.88,0.0,0.0,0.000,308378.3,308378.3,15124,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454414437,95149.00
02/02/2016 07:00,2,0.000,ALERT,211.25,300.87,59.959,1454414403,"274151322000095","219011344069620",0.00,0.00,0,296.66,302.07,0.0,0.0,0.000,621073.9,621073.9,8983,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454414439,95150.00
02/02/2016 07:00,2,0.000,ALERT,211.70,301.17,59.922,1454414403,"201051344000988","219011344069620",0.00,0.00,0,296.06,302.68,0.0,0.0,0.000,307462.9,307462.9,15365,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454414440,95151.00
02/02/2016 07:00,2,0.000,ALERT,211.25,298.77,59.954,1454414403,"201051344001025","219011344069620",0.00,-1.00,0,296.96,302.07,0.0,0.0,0.000,319863.7,319863.7,19940,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454414442,95152.00
02/02/2016 07:00,2,0.000,ALERT,211.93,301.47,59.949,1454414403,"201051344000458","219011344069620",0.00,1.50,0,298.77,303.88,0.0,0.0,0.000,317669.8,317669.8,15326,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454414444,95153.00
02/02/2016 07:00,2,0.000,ALERT,212.61,301.17,59.954,1454414403,"201051344000853","219011344069620",0.00,0.00,0,298.77,302.98,0.0,0.0,0.000,315974.8,315974.8,15023,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454414446,95154.00
02/02/2016 07:00,2,0.000,ALERT,211.93,299.67,59.959,1454414403,"201051344000685","219011344069620",0.00,0.00,0,297.26,301.17,0.0,0.0,0.000,321837.6,321837.6,19823,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454414448,95155.00
02/02/2016 07:00,2,0.000,ALERT,211.70,299.07,59.959,1454414403,"201051344000917","219011344069620",0.00,1.00,0,296.06,300.87,0.0,0.0,0.000,319571.9,319571.9,19797,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454414450,95156.00
02/02/2016 07:00,2,0.000,ALERT,211.70,299.97,59.949,1454414403,"201051344001145","219011344069620",0.00,0.00,0,297.87,302.07,0.0,0.0,0.000,323541.2,323541.2,19741,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454414451,95157.00
02/02/2016 07:00,2,0.000,ALERT,211.48,299.07,59.949,1454414403,"201051344000651","219011344069620",0.00,-1.50,0,297.26,300.87,0.0,0.0,0.000,316245.9,316245.9,19972,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454414453,95158.00
02/02/2016 07:00,2,0.000,ALERT,210.80,299.67,59.954,1454414403,"274151322000088","219011344069620",0.00,1.00,0,295.46,300.87,0.0,0.0,0.000,573608.8,573608.8,8869,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454414455,95159.00
02/02/2016 07:00,2,0.000,ALERT,211.93,298.77,59.944,1454414403,"274151322000068","219011344069620",0.00,1.50,0,295.16,300.27,0.0,0.0,0.000,479826.3,479826.3,9507,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454414457,95160.00
02/02/2016 07:00,2,0.000,ALERT,211.03,299.37,59.954,1454414403,"201051344001135","219011344069620",0.00,0.00,0,297.57,302.07,0.0,0.0,0.000,312625.1,312625.1,19966,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454414458,95161.00
02/02/2016 07:00,2,0.000,ALERT,211.48,301.77,59.991,1454414403,"201051344000594","219011344069620",0.00,0.00,0,298.47,303.28,0.0,0.0,0.000,318597.5,318597.5,15373,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454414460,95162.00
02/02/2016 07:00,2,0.000,ALERT,211.48,299.07,59.949,1454414403,"201051344001203","219011344069620",0.00,-0.50,0,297.26,302.98,0.0,0.0,0.000,319188.7,319188.7,19932,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454414462,95163.00
02/02/2016 07:00,2,0.000,ALERT,210.80,299.07,59.944,1454414403,"274151322000054","219011344069620",0.00,1.50,0,295.46,301.47,0.0,0.0,0.000,586167.3,586167.3,8879,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454414464,95164.00
02/02/2016 07:00,2,0.000,ALERT,212.16,300.57,59.944,1454414403,"201051344000867","219011344069620",0.00,0.50,0,297.87,303.28,0.0,0.0,0.000,307796.9,307796.9,15358,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454414466,95165.00
02/02/2016 07:00,2,0.000,ALERT,211.70,299.37,59.917,1454414403,"201051344001093","219011344069620",0.00,1.00,0,297.26,301.17,0.0,0.0,0.000,317869.2,317869.2,19849,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454414467,95166.00
02/02/2016 07:00,2,0.000,ALERT,211.93,301.17,59.933,1454414403,"201051344000900","219011344069620",0.00,0.00,0,298.17,302.68,0.0,0.0,0.000,323084.2,323084.2,14972,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454414469,95167.00
02/02/2016 07:00,2,0.000,ALERT,212.16,300.87,59.938,1454414403,"201051344000648","219011344069620",0.00,-1.00,0,297.87,302.98,0.0,0.0,0.000,316093.8,316093.8,15130,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454414471,95168.00
02/02/2016 07:00,2,0.000,ALERT,212.16,302.07,59.896,1454414403,"201051344000569","219011344069620",0.00,0.00,0,299.37,303.88,0.0,0.0,0.000,324650.5,324650.5,14904,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454414473,95169.00
02/02/2016 07:00,2,0.000,ALERT,211.93,301.47,59.938,1454414403,"201051344000983","219011344069620",0.00,0.50,0,298.77,303.28,0.0,0.0,0.000,317679.7,317679.7,15208,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454414475,95170.00
02/02/2016 07:00,2,0.000,ALERT,212.16,301.47,59.938,1454414403,"201051344001158","219011344069620",0.00,-0.50,0,298.17,302.68,0.0,0.0,0.000,312673.8,312673.8,15384,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454414477,95171.00
02/02/2016 07:00,2,0.000,ALERT,212.61,301.77,59.944,1454414403,"201051344000576","219011344069620",0.00,-0.50,0,298.77,303.28,0.0,0.0,0.000,317581.7,317581.7,15002,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454414479,95172.00
02/02/2016 07:00,2,0.000,ALERT,211.48,298.77,59.938,1454414403,"274151322000087","219011344069620",0.00,1.50,0,294.56,300.57,0.0,0.0,0.000,561167.7,561167.7,8913,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454414480,95173.00
02/02/2016 07:15,2,0.000,ALERT,213.06,302.68,59.981,1454415304,"201051344000645","219011344069620",0.00,0.50,0,299.07,305.68,0.0,0.0,0.000,316838.1,316838.1,15094,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454415306,95174.00
02/02/2016 07:15,2,0.000,ALERT,211.70,299.97,59.970,1454415304,"274151322000085","219011344069620",0.00,0.50,0,297.26,303.58,0.0,0.0,0.000,588729.0,588729.0,8910,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454415307,95175.00
02/02/2016 07:15,2,0.000,ALERT,213.06,301.77,60.002,1454415304,"201051344000633","219011344069620",0.00,-0.50,0,297.57,305.08,0.0,0.0,0.000,308534.0,308534.0,15391,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454415309,95176.00
02/02/2016 07:15,2,0.000,ALERT,212.61,302.07,59.986,1454415304,"201051344000469","219011344069620",0.00,-1.00,0,298.17,304.78,0.0,0.0,0.000,310041.5,310041.5,15340,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454415311,95177.00
02/02/2016 07:15,2,0.000,ALERT,211.70,300.27,59.975,1454415304,"201051344000646","219011344069620",0.00,-0.50,0,296.66,304.78,0.0,0.0,0.000,314288.2,314288.2,19972,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454415313,95178.00
02/02/2016 07:15,2,0.000,ALERT,211.48,299.37,59.970,1454415304,"274151322000052","219011344069620",0.00,0.50,0,296.96,304.18,0.0,0.0,0.000,596330.3,596330.3,9104,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454415315,95179.00
02/02/2016 07:15,2,0.000,ALERT,211.93,300.27,59.981,1454415304,"201051344000585","219011344069620",0.00,0.00,0,296.66,304.48,0.0,0.0,0.000,319262.5,319262.5,19964,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454415316,95180.00
02/02/2016 07:15,2,0.000,ALERT,211.93,300.57,59.986,1454415304,"201051344001230","219011344069620",0.00,0.00,0,297.26,305.38,0.0,0.0,0.000,318588.3,318588.3,19814,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454415318,95181.00
02/02/2016 07:15,2,0.000,ALERT,212.38,301.17,59.981,1454415304,"201051344000582","219011344069620",0.00,-1.00,0,297.87,305.38,0.0,0.0,0.000,312424.7,312424.7,19934,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454415320,95182.00
02/02/2016 07:15,2,0.000,ALERT,211.48,299.97,59.981,1454415304,"201051344000955","219011344069620",0.00,0.00,0,296.96,304.78,0.0,0.0,0.000,321818.5,321818.5,19933,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454415322,95183.00
02/02/2016 07:15,2,0.000,ALERT,211.70,299.67,59.981,1454415304,"274151322000094","219011344069620",0.00,0.00,0,296.66,302.98,0.0,0.0,0.000,479670.7,479670.7,9351,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454415324,95184.00
02/02/2016 07:15,2,0.000,ALERT,212.38,302.98,59.981,1454415304,"201051344000579","219011344069620",0.00,0.50,0,299.67,306.28,0.0,0.0,0.000,323185.8,323185.8,15355,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454415325,95185.00
02/02/2016 07:15,2,0.000,ALERT,211.70,300.57,59.981,1454415304,"201051344000890","219011344069620",0.00,0.50,0,297.57,305.98,0.0,0.0,0.000,320026.5,320026.5,19880,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454415327,95186.00
02/02/2016 07:15,2,0.000,ALERT,212.16,300.27,59.981,1454415304,"201051344000438","219011344069620",0.00,-0.50,0,297.26,305.08,0.0,0.0,0.000,321779.8,321779.8,19944,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454415329,95187.00
02/02/2016 07:15,2,0.000,ALERT,212.16,299.67,59.975,1454415304,"201051344000417","219011344069620",0.00,0.00,0,296.36,304.48,0.0,0.0,0.000,315828.1,315828.1,20046,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454415331,95188.00
02/02/2016 07:15,2,0.000,ALERT,211.93,300.27,59.981,1454415304,"274151322000083","219011344069620",0.00,0.50,0,297.57,304.48,0.0,0.0,0.000,590660.9,590660.9,9097,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454415333,95189.00
02/02/2016 07:15,2,0.000,ALERT,212.38,300.57,59.970,1454415304,"274151322000076","219011344069620",0.00,0.50,0,296.96,303.58,0.0,0.0,0.000,627467.1,627467.1,9147,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454415335,95190.00
02/02/2016 07:15,2,0.000,ALERT,212.38,302.98,59.975,1454415304,"201051344000868","219011344069620",0.00,-0.50,0,299.97,306.28,0.0,0.0,0.000,308378.3,308378.3,15126,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454415337,95191.00
02/02/2016 07:15,2,0.000,ALERT,211.70,300.87,59.970,1454415304,"274151322000095","219011344069620",0.00,0.00,0,298.17,304.78,0.0,0.0,0.000,621073.9,621073.9,8985,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454415339,95192.00
02/02/2016 07:15,2,0.000,ALERT,212.38,302.07,59.975,1454415304,"201051344000988","219011344069620",0.00,0.50,0,296.66,304.78,0.0,0.0,0.000,307462.9,307462.9,15367,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454415341,95193.00
02/02/2016 07:15,2,0.000,ALERT,211.70,299.37,59.933,1454415304,"201051344001025","219011344069620",0.00,-1.00,0,296.66,305.08,0.0,0.0,0.000,319863.7,319863.7,19942,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454415343,95194.00
02/02/2016 07:15,2,0.000,ALERT,212.38,302.68,60.002,1454415304,"201051344000458","219011344069620",0.00,1.50,0,299.07,306.58,0.0,0.0,0.000,317669.8,317669.8,15328,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454415345,95195.00
02/02/2016 07:15,2,0.000,ALERT,213.06,302.37,60.012,1454415304,"201051344000853","219011344069620",0.00,0.00,0,299.07,305.68,0.0,0.0,0.000,315974.8,315974.8,15025,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454415346,95196.00
02/02/2016 07:15,2,0.000,ALERT,212.38,300.27,59.975,1454415304,"201051344000685","219011344069620",0.00,0.00,0,296.96,305.38,0.0,0.0,0.000,321837.6,321837.6,19825,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454415348,95197.00
02/02/2016 07:15,2,0.000,ALERT,212.16,299.67,59.954,1454415304,"201051344000917","219011344069620",0.00,1.00,0,295.76,303.88,0.0,0.0,0.000,319571.9,319571.9,19799,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454415350,95198.00
02/02/2016 07:15,2,0.000,ALERT,212.16,300.27,60.012,1454415304,"201051344001145","219011344069620",0.00,-0.50,0,297.57,306.28,0.0,0.0,0.000,323541.2,323541.2,19743,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454415352,95199.00
02/02/2016 07:15,2,0.000,ALERT,211.93,299.37,59.981,1454415304,"201051344000651","219011344069620",0.00,-1.50,0,296.66,304.18,0.0,0.0,0.000,316245.9,316245.9,19974,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454415353,95200.00
02/02/2016 07:15,2,0.000,ALERT,211.25,299.97,59.938,1454415304,"274151322000088","219011344069620",0.00,0.50,0,296.96,303.58,0.0,0.0,0.000,573608.8,573608.8,8871,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454415355,95201.00
02/02/2016 07:15,2,0.000,ALERT,212.38,299.37,59.981,1454415304,"274151322000068","219011344069620",0.00,1.50,0,296.66,302.98,0.0,0.0,0.000,479826.3,479826.3,9509,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454415357,95202.00
02/02/2016 07:15,2,0.000,ALERT,211.48,299.97,59.981,1454415304,"201051344001135","219011344069620",0.00,-0.50,0,297.26,305.08,0.0,0.0,0.000,312625.1,312625.1,19968,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454415359,95203.00
02/02/2016 07:15,2,0.000,ALERT,212.16,302.68,59.986,1454415304,"201051344000594","219011344069620",0.00,-0.50,0,299.07,305.68,0.0,0.0,0.000,318597.5,318597.5,15375,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454415361,95204.00
02/02/2016 07:15,2,0.000,ALERT,211.70,299.37,59.991,1454415304,"201051344001203","219011344069620",0.00,-0.50,0,296.96,305.98,0.0,0.0,0.000,319188.7,319188.7,19934,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454415362,95205.00
02/02/2016 07:15,2,0.000,ALERT,211.70,299.97,59.981,1454415304,"274151322000054","219011344069620",0.00,1.50,0,297.26,304.18,0.0,0.0,0.000,586167.3,586167.3,8881,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454415364,95206.00
02/02/2016 07:15,2,0.000,ALERT,212.61,301.47,59.986,1454415304,"201051344000867","219011344069620",0.00,0.50,0,298.47,305.68,0.0,0.0,0.000,307796.9,307796.9,15360,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454415366,95207.00
02/02/2016 07:15,2,0.000,ALERT,211.93,299.97,59.949,1454415304,"201051344001093","219011344069620",0.00,1.00,0,296.96,304.48,0.0,0.0,0.000,317869.2,317869.2,19851,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454415368,95208.00
02/02/2016 07:15,2,0.000,ALERT,212.16,302.07,60.002,1454415304,"201051344000900","219011344069620",0.00,-0.50,0,298.77,305.08,0.0,0.0,0.000,323084.2,323084.2,14974,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454415370,95209.00
02/02/2016 07:15,2,0.000,ALERT,212.61,301.47,59.986,1454415304,"201051344000648","219011344069620",0.00,-1.00,0,298.47,305.68,0.0,0.0,0.000,316093.8,316093.8,15132,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454415372,95210.00
02/02/2016 07:15,2,0.000,ALERT,212.61,302.68,59.986,1454415304,"201051344000569","219011344069620",0.00,0.00,0,299.67,306.58,0.0,0.0,0.000,324650.5,324650.5,14906,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454415373,95211.00
02/02/2016 07:15,2,0.000,ALERT,212.38,302.37,59.986,1454415304,"201051344000983","219011344069620",0.00,0.00,0,299.37,305.98,0.0,0.0,0.000,317679.7,317679.7,15210,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454415375,95212.00
02/02/2016 07:15,2,0.000,ALERT,212.61,302.37,59.975,1454415304,"201051344001158","219011344069620",0.00,-1.00,0,298.47,304.78,0.0,0.0,0.000,312673.8,312673.8,15386,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454415377,95213.00
02/02/2016 07:15,2,0.000,ALERT,212.83,302.68,59.933,1454415304,"201051344000576","219011344069620",0.00,0.00,0,299.37,305.38,0.0,0.0,0.000,317581.7,317581.7,15004,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454415379,95214.00
02/02/2016 07:15,2,0.000,ALERT,211.48,298.77,59.981,1454415304,"274151322000087","219011344069620",0.00,1.50,0,295.76,302.98,0.0,0.0,0.000,561167.7,561167.7,8915,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454415380,95215.00
02/02/2016 07:30,2,0.000,ALERT,212.38,301.17,59.996,1454416204,"201051344000645","219011344069620",0.00,0.50,0,299.07,304.18,0.0,0.0,0.000,316838.1,316838.1,15096,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454416206,95216.00
02/02/2016 07:30,2,0.000,ALERT,211.25,298.77,59.996,1454416204,"274151322000085","219011344069620",0.00,0.50,0,296.96,301.47,0.0,0.0,0.000,588729.0,588729.0,8912,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454416208,95217.00
02/02/2016 07:30,2,0.000,ALERT,212.38,300.87,59.975,1454416204,"201051344000633","219011344069620",0.00,-0.50,0,297.57,303.88,0.0,0.0,0.000,308534.0,308534.0,15393,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454416210,95218.00
02/02/2016 07:30,2,0.000,ALERT,211.93,301.17,59.991,1454416204,"201051344000469","219011344069620",0.00,-1.00,0,298.17,303.88,0.0,0.0,0.000,310041.5,310041.5,15342,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454416212,95219.00
02/02/2016 07:30,2,0.000,ALERT,211.25,299.37,59.975,1454416204,"201051344000646","219011344069620",0.00,-0.50,0,296.96,301.47,0.0,0.0,0.000,314288.2,314288.2,19974,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454416214,95220.00
02/02/2016 07:30,2,0.000,ALERT,210.80,298.77,59.996,1454416204,"274151322000052","219011344069620",0.00,0.50,0,296.66,301.77,0.0,0.0,0.000,596330.3,596330.3,9106,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454416216,95221.00
02/02/2016 07:30,2,0.000,ALERT,211.25,299.07,59.959,1454416204,"201051344000585","219011344069620",0.00,0.00,0,296.96,301.77,0.0,0.0,0.000,319262.5,319262.5,19966,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454416217,95222.00
02/02/2016 07:30,2,0.000,ALERT,211.03,299.07,60.023,1454416204,"201051344001230","219011344069620",0.00,0.00,0,297.57,302.07,0.0,0.0,0.000,318588.3,318588.3,19816,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454416219,95223.00
02/02/2016 07:30,2,0.000,ALERT,211.70,299.97,60.034,1454416204,"201051344000582","219011344069620",0.00,-1.00,0,298.17,302.37,0.0,0.0,0.000,312424.7,312424.7,19936,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454416221,95224.00
02/02/2016 07:30,2,0.000,ALERT,210.80,299.07,60.007,1454416204,"201051344000955","219011344069620",0.00,0.00,0,297.26,301.77,0.0,0.0,0.000,321818.5,321818.5,19935,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454416223,95225.00
02/02/2016 07:30,2,0.000,ALERT,211.03,298.17,60.002,1454416204,"274151322000094","219011344069620",0.00,0.00,0,296.36,300.87,0.0,0.0,0.000,479670.7,479670.7,9353,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454416225,95226.00
02/02/2016 07:30,2,0.000,ALERT,211.93,302.07,59.996,1454416204,"201051344000579","219011344069620",0.00,0.00,0,299.97,304.78,0.0,0.0,0.000,323185.8,323185.8,15357,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454416227,95227.00
02/02/2016 07:30,2,0.000,ALERT,211.25,299.67,60.012,1454416204,"201051344000890","219011344069620",0.00,0.50,0,297.87,302.98,0.0,0.0,0.000,320026.5,320026.5,19882,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454416229,95228.00
02/02/2016 07:30,2,0.000,ALERT,211.48,299.07,60.002,1454416204,"201051344000438","219011344069620",0.00,-1.00,0,297.26,302.07,0.0,0.0,0.000,321779.8,321779.8,19946,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454416230,95229.00
02/02/2016 07:30,2,0.000,ALERT,211.48,298.77,59.970,1454416204,"201051344000417","219011344069620",0.00,-0.50,0,296.66,301.17,0.0,0.0,0.000,315828.1,315828.1,20048,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454416232,95230.00
02/02/2016 07:30,2,0.000,ALERT,211.25,299.37,60.028,1454416204,"274151322000083","219011344069620",0.00,0.50,0,297.26,302.07,0.0,0.0,0.000,590660.9,590660.9,9099,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454416234,95231.00
02/02/2016 07:30,2,0.000,ALERT,211.70,299.37,59.991,1454416204,"274151322000076","219011344069620",0.00,0.50,0,296.96,301.77,0.0,0.0,0.000,627467.1,627467.1,9149,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454416236,95232.00
02/02/2016 07:30,2,0.000,ALERT,211.93,302.07,60.002,1454416204,"201051344000868","219011344069620",0.00,-0.50,0,299.97,304.78,0.0,0.0,0.000,308378.3,308378.3,15128,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454416237,95233.00
02/02/2016 07:30,2,0.000,ALERT,211.03,299.67,59.996,1454416204,"274151322000095","219011344069620",0.00,-0.50,0,298.17,302.37,0.0,0.0,0.000,621073.9,621073.9,8987,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454416239,95234.00
02/02/2016 07:30,2,0.000,ALERT,211.70,301.47,60.007,1454416204,"201051344000988","219011344069620",0.00,0.00,0,296.66,303.88,0.0,0.0,0.000,307462.9,307462.9,15369,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454416241,95235.00
02/02/2016 07:30,2,0.000,ALERT,211.03,298.17,60.012,1454416204,"201051344001025","219011344069620",0.00,-1.00,0,296.66,302.07,0.0,0.0,0.000,319863.7,319863.7,19944,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454416243,95236.00
02/02/2016 07:30,2,0.000,ALERT,211.70,301.47,60.007,1454416204,"201051344000458","219011344069620",0.00,1.50,0,299.37,304.78,0.0,0.0,0.000,317669.8,317669.8,15330,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454416245,95237.00
02/02/2016 07:30,2,0.000,ALERT,212.38,300.87,60.012,1454416204,"201051344000853","219011344069620",0.00,-0.50,0,299.07,304.18,0.0,0.0,0.000,315974.8,315974.8,15027,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454416247,95238.00
02/02/2016 07:30,2,0.000,ALERT,211.70,299.37,60.007,1454416204,"201051344000685","219011344069620",0.00,0.00,0,297.26,301.77,0.0,0.0,0.000,321837.6,321837.6,19827,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454416248,95239.00
02/02/2016 07:30,2,0.000,ALERT,211.25,298.47,60.002,1454416204,"201051344000917","219011344069620",0.00,1.00,0,296.06,301.17,0.0,0.0,0.000,319571.9,319571.9,19801,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454416250,95240.00
02/02/2016 07:30,2,0.000,ALERT,211.48,299.07,60.002,1454416204,"201051344001145","219011344069620",0.00,-0.50,0,297.87,302.37,0.0,0.0,0.000,323541.2,323541.2,19745,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454416252,95241.00
02/02/2016 07:30,2,0.000,ALERT,211.25,298.47,60.007,1454416204,"201051344000651","219011344069620",0.00,-1.50,0,296.96,301.17,0.0,0.0,0.000,316245.9,316245.9,19976,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454416254,95242.00
02/02/2016 07:30,2,0.000,ALERT,210.80,298.47,60.007,1454416204,"274151322000088","219011344069620",0.00,1.00,0,296.66,301.17,0.0,0.0,0.000,573608.8,573608.8,8873,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454416256,95243.00
02/02/2016 07:30,2,0.000,ALERT,211.93,298.17,60.007,1454416204,"274151322000068","219011344069620",0.00,1.50,0,296.36,300.57,0.0,0.0,0.000,479826.3,479826.3,9511,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454416257,95244.00
02/02/2016 07:30,2,0.000,ALERT,210.80,298.77,60.039,1454416204,"201051344001135","219011344069620",0.00,-0.50,0,297.57,302.07,0.0,0.0,0.000,312625.1,312625.1,19970,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454416259,95245.00
02/02/2016 07:30,2,0.000,ALERT,211.48,301.77,60.012,1454416204,"201051344000594","219011344069620",0.00,-0.50,0,298.77,304.18,0.0,0.0,0.000,318597.5,318597.5,15377,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454416261,95246.00
02/02/2016 07:30,2,0.000,ALERT,211.03,298.47,60.002,1454416204,"201051344001203","219011344069620",0.00,-0.50,0,297.26,303.28,0.0,0.0,0.000,319188.7,319188.7,19936,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454416263,95247.00
02/02/2016 07:30,2,0.000,ALERT,211.03,299.37,60.012,1454416204,"274151322000054","219011344069620",0.00,1.00,0,296.66,301.77,0.0,0.0,0.000,586167.3,586167.3,8883,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454416265,95248.00
02/02/2016 07:30,2,0.000,ALERT,212.38,301.17,60.002,1454416204,"201051344000867","219011344069620",0.00,1.00,0,298.47,304.18,0.0,0.0,0.000,307796.9,307796.9,15362,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454416266,95249.00
02/02/2016 07:30,2,0.000,ALERT,211.25,299.07,60.002,1454416204,"201051344001093","219011344069620",0.00,1.00,0,297.26,301.17,0.0,0.0,0.000,317869.2,317869.2,19853,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454416268,95250.00
02/02/2016 07:30,2,0.000,ALERT,211.70,301.17,60.002,1454416204,"201051344000900","219011344069620",0.00,-0.50,0,298.77,303.58,0.0,0.0,0.000,323084.2,323084.2,14976,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454416270,95251.00
02/02/2016 07:30,2,0.000,ALERT,212.16,300.87,60.002,1454416204,"201051344000648","219011344069620",0.00,-1.00,0,298.77,303.88,0.0,0.0,0.000,316093.8,316093.8,15134,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454416272,95252.00
02/02/2016 07:30,2,0.000,ALERT,211.70,301.77,60.007,1454416204,"201051344000569","219011344069620",0.00,0.00,0,299.97,304.78,0.0,0.0,0.000,324650.5,324650.5,14908,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454416274,95253.00
02/02/2016 07:30,2,0.000,ALERT,211.70,301.47,60.002,1454416204,"201051344000983","219011344069620",0.00,0.00,0,299.37,304.18,0.0,0.0,0.000,317679.7,317679.7,15212,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454416275,95254.00
02/02/2016 07:30,2,0.000,ALERT,212.16,301.47,60.012,1454416204,"201051344001158","219011344069620",0.00,-1.00,0,298.47,303.58,0.0,0.0,0.000,312673.8,312673.8,15388,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454416277,95255.00
02/02/2016 07:30,2,0.000,ALERT,212.61,302.07,60.002,1454416204,"201051344000576","219011344069620",0.00,0.00,0,299.37,304.18,0.0,0.0,0.000,317581.7,317581.7,15006,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454416279,95256.00
02/02/2016 07:30,2,0.000,ALERT,211.25,298.17,60.002,1454416204,"274151322000087","219011344069620",0.00,1.50,0,295.76,300.57,0.0,0.0,0.000,561167.7,561167.7,8917,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454416281,95257.00
02/02/2016 07:45,2,0.000,ALERT,212.61,301.47,59.996,1454417103,"201051344000645","219011344069620",0.00,0.50,0,298.77,305.68,0.0,0.0,0.000,316838.1,316838.1,15098,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454417105,95258.00
02/02/2016 07:45,2,0.000,ALERT,211.48,299.37,59.975,1454417103,"274151322000085","219011344069620",0.00,0.50,0,296.96,302.07,0.0,0.0,0.000,588729.0,588729.0,8914,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454417107,95259.00
02/02/2016 07:45,2,0.000,ALERT,212.83,301.47,59.965,1454417103,"201051344000633","219011344069620",0.00,-0.50,0,296.96,304.78,0.0,0.0,0.000,308534.0,308534.0,15395,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454417109,95260.00
02/02/2016 07:45,2,0.000,ALERT,212.38,301.47,60.034,1454417103,"201051344000469","219011344069620",0.00,-1.00,0,297.87,304.78,0.0,0.0,0.000,310041.5,310041.5,15344,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454417111,95261.00
02/02/2016 07:45,2,0.000,ALERT,211.25,299.37,60.018,1454417103,"201051344000646","219011344069620",0.00,-0.50,0,296.66,305.38,0.0,0.0,0.000,314288.2,314288.2,19976,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454417113,95262.00
02/02/2016 07:45,2,0.000,ALERT,211.03,299.67,59.986,1454417103,"274151322000052","219011344069620",0.00,0.50,0,296.96,302.07,0.0,0.0,0.000,596330.3,596330.3,9108,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454417115,95263.00
02/02/2016 07:45,2,0.000,ALERT,211.70,299.67,59.981,1454417103,"201051344000585","219011344069620",0.00,0.00,0,296.36,305.38,0.0,0.0,0.000,319262.5,319262.5,19968,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454417116,95264.00
02/02/2016 07:45,2,0.000,ALERT,211.48,299.67,59.975,1454417103,"201051344001230","219011344069620",0.00,-0.50,0,297.26,305.98,0.0,0.0,0.000,318588.3,318588.3,19818,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454417118,95265.00
02/02/2016 07:45,2,0.000,ALERT,212.16,300.57,59.991,1454417103,"201051344000582","219011344069620",0.00,-1.00,0,298.17,305.98,0.0,0.0,0.000,312424.7,312424.7,19938,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454417120,95266.00
02/02/2016 07:45,2,0.000,ALERT,211.03,299.67,59.938,1454417103,"201051344000955","219011344069620",0.00,0.00,0,297.26,305.38,0.0,0.0,0.000,321818.5,321818.5,19937,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454417122,95267.00
02/02/2016 07:45,2,0.000,ALERT,211.25,298.17,59.991,1454417103,"274151322000094","219011344069620",0.00,-0.50,0,296.96,301.17,0.0,0.0,0.000,479670.7,479670.7,9355,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454417124,95268.00
02/02/2016 07:45,2,0.000,ALERT,212.16,302.07,59.991,1454417103,"201051344000579","219011344069620",0.00,0.00,0,299.37,306.28,0.0,0.0,0.000,323185.8,323185.8,15359,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454417126,95269.00
