ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/02/2016 07:45,2,0.000,ALERT,211.48,299.97,59.986,1454417103,"201051344000890","219011344069620",0.00,0.50,0,297.87,305.98,0.0,0.0,0.000,320026.5,320026.5,19884,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454417128,95270.00
02/02/2016 07:45,2,0.000,ALERT,211.48,299.37,59.981,1454417103,"201051344000438","219011344069620",0.00,-0.50,0,297.57,305.08,0.0,0.0,0.000,321779.8,321779.8,19948,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454417129,95271.00
02/02/2016 07:45,2,0.000,ALERT,211.70,299.07,59.981,1454417103,"201051344000417","219011344069620",0.00,-0.50,0,296.66,305.08,0.0,0.0,0.000,315828.1,315828.1,20050,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454417131,95272.00
02/02/2016 07:45,2,0.000,ALERT,211.70,299.37,59.981,1454417103,"274151322000083","219011344069620",0.00,0.50,0,297.57,302.07,0.0,0.0,0.000,590660.9,590660.9,9101,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454417133,95273.00
02/02/2016 07:45,2,0.000,ALERT,212.16,299.67,59.996,1454417103,"274151322000076","219011344069620",0.00,0.50,0,297.26,302.07,0.0,0.0,0.000,627467.1,627467.1,9151,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454417135,95274.00
02/02/2016 07:45,2,0.000,ALERT,211.93,301.77,59.975,1454417103,"201051344000868","219011344069620",0.00,-0.50,0,299.37,306.28,0.0,0.0,0.000,308378.3,308378.3,15130,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454417137,95275.00
02/02/2016 07:45,2,0.000,ALERT,211.25,299.97,59.949,1454417103,"274151322000095","219011344069620",0.00,-0.50,0,298.47,302.68,0.0,0.0,0.000,621073.9,621073.9,8989,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454417138,95276.00
02/02/2016 07:45,2,0.000,ALERT,211.93,301.47,59.975,1454417103,"201051344000988","219011344069620",0.00,0.00,0,296.36,304.48,0.0,0.0,0.000,307462.9,307462.9,15371,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454417140,95277.00
02/02/2016 07:45,2,0.000,ALERT,211.48,298.77,60.007,1454417103,"201051344001025","219011344069620",0.00,-1.00,0,296.36,305.08,0.0,0.0,0.000,319863.7,319863.7,19946,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454417142,95278.00
02/02/2016 07:45,2,0.000,ALERT,211.93,302.07,60.012,1454417103,"201051344000458","219011344069620",0.00,1.50,0,298.77,305.98,0.0,0.0,0.000,317669.8,317669.8,15332,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454417144,95279.00
02/02/2016 07:45,2,0.000,ALERT,212.83,301.77,59.981,1454417103,"201051344000853","219011344069620",0.00,-0.50,0,298.77,305.68,0.0,0.0,0.000,315974.8,315974.8,15029,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454417145,95280.00
02/02/2016 07:45,2,0.000,ALERT,211.93,299.37,59.949,1454417103,"201051344000685","219011344069620",0.00,0.00,0,296.66,305.68,0.0,0.0,0.000,321837.6,321837.6,19829,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454417147,95281.00
02/02/2016 07:45,2,0.000,ALERT,211.70,299.07,59.970,1454417103,"201051344000917","219011344069620",0.00,1.00,0,295.76,304.78,0.0,0.0,0.000,319571.9,319571.9,19803,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454417149,95282.00
02/02/2016 07:45,2,0.000,ALERT,211.70,299.37,59.970,1454417103,"201051344001145","219011344069620",0.00,-0.50,0,297.26,305.98,0.0,0.0,0.000,323541.2,323541.2,19747,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454417151,95283.00
02/02/2016 07:45,2,0.000,ALERT,211.48,298.77,59.970,1454417103,"201051344000651","219011344069620",0.00,-1.50,0,296.36,304.48,0.0,0.0,0.000,316245.9,316245.9,19978,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454417153,95284.00
02/02/2016 07:45,2,0.000,ALERT,211.03,299.07,59.981,1454417103,"274151322000088","219011344069620",0.00,1.00,0,296.96,301.17,0.0,0.0,0.000,573608.8,573608.8,8875,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454417155,95285.00
02/02/2016 07:45,2,0.000,ALERT,212.16,298.77,59.975,1454417103,"274151322000068","219011344069620",0.00,1.50,0,296.66,300.87,0.0,0.0,0.000,479826.3,479826.3,9513,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454417157,95286.00
02/02/2016 07:45,2,0.000,ALERT,211.03,299.07,59.970,1454417103,"201051344001135","219011344069620",0.00,-0.50,0,296.96,305.08,0.0,0.0,0.000,312625.1,312625.1,19972,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454417158,95287.00
02/02/2016 07:45,2,0.000,ALERT,211.70,301.77,59.981,1454417103,"201051344000594","219011344069620",0.00,-0.50,0,298.47,305.68,0.0,0.0,0.000,318597.5,318597.5,15379,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454417160,95288.00
02/02/2016 07:45,2,0.000,ALERT,211.70,299.07,60.023,1454417103,"201051344001203","219011344069620",0.00,-0.50,0,296.66,305.98,0.0,0.0,0.000,319188.7,319188.7,19938,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454417162,95289.00
02/02/2016 07:45,2,0.000,ALERT,211.25,299.67,59.981,1454417103,"274151322000054","219011344069620",0.00,1.00,0,297.26,302.07,0.0,0.0,0.000,586167.3,586167.3,8885,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454417164,95290.00
02/02/2016 07:45,2,0.000,ALERT,212.38,300.87,59.975,1454417103,"201051344000867","219011344069620",0.00,0.50,0,298.17,305.98,0.0,0.0,0.000,307796.9,307796.9,15364,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454417166,95291.00
02/02/2016 07:45,2,0.000,ALERT,211.48,299.37,59.975,1454417103,"201051344001093","219011344069620",0.00,0.50,0,296.96,305.08,0.0,0.0,0.000,317869.2,317869.2,19855,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454417168,95292.00
02/02/2016 07:45,2,0.000,ALERT,211.93,301.17,59.970,1454417103,"201051344000900","219011344069620",0.00,-0.50,0,298.17,304.78,0.0,0.0,0.000,323084.2,323084.2,14978,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454417169,95293.00
02/02/2016 07:45,2,0.000,ALERT,212.16,300.27,59.981,1454417103,"201051344000648","219011344069620",0.00,-1.00,0,298.17,305.38,0.0,0.0,0.000,316093.8,316093.8,15136,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454417171,95294.00
02/02/2016 07:45,2,0.000,ALERT,212.16,301.77,59.981,1454417103,"201051344000569","219011344069620",0.00,0.00,0,299.37,306.28,0.0,0.0,0.000,324650.5,324650.5,14910,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454417173,95295.00
02/02/2016 07:45,2,0.000,ALERT,212.16,301.47,60.007,1454417103,"201051344000983","219011344069620",0.00,0.00,0,299.07,305.68,0.0,0.0,0.000,317679.7,317679.7,15214,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454417175,95296.00
02/02/2016 07:45,2,0.000,ALERT,212.38,301.47,59.959,1454417103,"201051344001158","219011344069620",0.00,-1.00,0,298.17,304.78,0.0,0.0,0.000,312673.8,312673.8,15390,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454417176,95297.00
02/02/2016 07:45,2,0.000,ALERT,212.83,301.77,59.933,1454417103,"201051344000576","219011344069620",0.00,0.00,0,298.77,305.38,0.0,0.0,0.000,317581.7,317581.7,15008,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454417178,95298.00
02/02/2016 07:45,2,0.000,ALERT,211.48,298.17,59.986,1454417103,"274151322000087","219011344069620",0.00,1.50,0,296.06,300.87,0.0,0.0,0.000,561167.7,561167.7,8919,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454417180,95299.00
02/02/2016 08:00,2,0.000,ALERT,212.61,301.77,59.981,1454418003,"201051344000645","219011344069620",0.00,0.00,0,299.97,303.58,0.0,0.0,0.000,316838.1,316838.1,15100,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454418005,95300.00
02/02/2016 08:00,2,0.000,ALERT,211.25,299.07,59.970,1454418003,"274151322000085","219011344069620",0.00,0.50,0,297.87,302.07,0.0,0.0,0.000,588729.0,588729.0,8916,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454418007,95301.00
02/02/2016 08:00,2,0.000,ALERT,212.61,301.47,59.981,1454418003,"201051344000633","219011344069620",0.00,-0.50,0,298.17,303.28,0.0,0.0,0.000,308534.0,308534.0,15397,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454418009,95302.00
02/02/2016 08:00,2,0.000,ALERT,212.16,301.77,59.975,1454418003,"201051344000469","219011344069620",0.00,-1.00,0,298.77,303.28,0.0,0.0,0.000,310041.5,310041.5,15346,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454418010,95303.00
02/02/2016 08:00,2,0.000,ALERT,211.25,299.97,59.986,1454418003,"201051344000646","219011344069620",0.00,-0.50,0,296.36,301.77,0.0,0.0,0.000,314288.2,314288.2,19978,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454418012,95304.00
02/02/2016 08:00,2,0.000,ALERT,210.80,299.37,59.954,1454418003,"274151322000052","219011344069620",0.00,0.50,0,297.57,302.68,0.0,0.0,0.000,596330.3,596330.3,9110,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454418014,95305.00
02/02/2016 08:00,2,0.000,ALERT,211.70,300.27,59.975,1454418003,"201051344000585","219011344069620",0.00,0.50,0,296.36,301.77,0.0,0.0,0.000,319262.5,319262.5,19970,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454418016,95306.00
02/02/2016 08:00,2,0.000,ALERT,211.48,300.27,59.970,1454418003,"201051344001230","219011344069620",0.00,-0.50,0,296.96,302.07,0.0,0.0,0.000,318588.3,318588.3,19820,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454418018,95307.00
02/02/2016 08:00,2,0.000,ALERT,211.93,300.87,59.959,1454418003,"201051344000582","219011344069620",0.00,-1.00,0,297.57,302.37,0.0,0.0,0.000,312424.7,312424.7,19940,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454418020,95308.00
02/02/2016 08:00,2,0.000,ALERT,210.80,299.67,59.975,1454418003,"201051344000955","219011344069620",0.00,-0.50,0,296.66,301.47,0.0,0.0,0.000,321818.5,321818.5,19939,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454418021,95309.00
02/02/2016 08:00,2,0.000,ALERT,210.80,297.87,59.944,1454418003,"274151322000094","219011344069620",0.00,-0.50,0,296.96,301.47,0.0,0.0,0.000,479670.7,479670.7,9357,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454418023,95310.00
02/02/2016 08:00,2,0.000,ALERT,211.93,301.77,59.965,1454418003,"201051344000579","219011344069620",0.00,0.00,0,300.27,304.48,0.0,0.0,0.000,323185.8,323185.8,15361,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454418025,95311.00
02/02/2016 08:00,2,0.000,ALERT,211.03,299.97,59.954,1454418003,"201051344000890","219011344069620",0.00,0.00,0,297.57,302.68,0.0,0.0,0.000,320026.5,320026.5,19886,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454418027,95312.00
02/02/2016 08:00,2,0.000,ALERT,211.48,299.67,59.959,1454418003,"201051344000438","219011344069620",0.00,-0.50,0,296.96,302.07,0.0,0.0,0.000,321779.8,321779.8,19950,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454418029,95313.00
02/02/2016 08:00,2,0.000,ALERT,211.48,299.07,59.975,1454418003,"201051344000417","219011344069620",0.00,-0.50,0,296.36,301.17,0.0,0.0,0.000,315828.1,315828.1,20052,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454418031,95314.00
02/02/2016 08:00,2,0.000,ALERT,211.03,299.37,59.954,1454418003,"274151322000083","219011344069620",0.00,0.50,0,297.57,302.68,0.0,0.0,0.000,590660.9,590660.9,9103,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454418032,95315.00
02/02/2016 08:00,2,0.000,ALERT,211.48,299.37,59.959,1454418003,"274151322000076","219011344069620",0.00,0.50,0,297.57,302.37,0.0,0.0,0.000,627467.1,627467.1,9153,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454418034,95316.00
02/02/2016 08:00,2,0.000,ALERT,211.70,301.47,59.965,1454418003,"201051344000868","219011344069620",0.00,-0.50,0,299.97,304.48,0.0,0.0,0.000,308378.3,308378.3,15132,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454418036,95317.00
02/02/2016 08:00,2,0.000,ALERT,210.80,299.97,59.944,1454418003,"274151322000095","219011344069620",0.00,-0.50,0,298.47,302.98,0.0,0.0,0.000,621073.9,621073.9,8991,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454418038,95318.00
02/02/2016 08:00,2,0.000,ALERT,211.70,300.87,59.959,1454418003,"201051344000988","219011344069620",0.00,0.00,0,297.26,303.28,0.0,0.0,0.000,307462.9,307462.9,15373,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454418040,95319.00
02/02/2016 08:00,2,0.000,ALERT,211.03,298.77,59.949,1454418003,"201051344001025","219011344069620",0.00,-1.00,0,296.36,302.37,0.0,0.0,0.000,319863.7,319863.7,19948,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454418042,95320.00
02/02/2016 08:00,2,0.000,ALERT,211.70,301.17,59.959,1454418003,"201051344000458","219011344069620",0.00,1.00,0,299.97,304.48,0.0,0.0,0.000,317669.8,317669.8,15334,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454418044,95321.00
02/02/2016 08:00,2,0.000,ALERT,212.38,300.87,59.938,1454418003,"201051344000853","219011344069620",0.00,-0.50,0,299.67,303.88,0.0,0.0,0.000,315974.8,315974.8,15031,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454418046,95322.00
02/02/2016 08:00,2,0.000,ALERT,211.70,299.37,59.954,1454418003,"201051344000685","219011344069620",0.00,0.00,0,296.66,301.77,0.0,0.0,0.000,321837.6,321837.6,19831,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454418048,95323.00
02/02/2016 08:00,2,0.000,ALERT,211.48,299.07,59.981,1454418003,"201051344000917","219011344069620",0.00,1.00,0,295.46,301.17,0.0,0.0,0.000,319571.9,319571.9,19805,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454418049,95324.00
02/02/2016 08:00,2,0.000,ALERT,211.70,299.67,59.949,1454418003,"201051344001145","219011344069620",0.00,-0.50,0,297.26,302.37,0.0,0.0,0.000,323541.2,323541.2,19749,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454418051,95325.00
02/02/2016 08:00,2,0.000,ALERT,211.25,298.77,59.991,1454418003,"201051344000651","219011344069620",0.00,-1.50,0,296.36,301.17,0.0,0.0,0.000,316245.9,316245.9,19980,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454418053,95326.00
02/02/2016 08:00,2,0.000,ALERT,210.35,298.77,59.954,1454418003,"274151322000088","219011344069620",0.00,1.00,0,296.96,302.07,0.0,0.0,0.000,573608.8,573608.8,8877,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454418055,95327.00
02/02/2016 08:00,2,0.000,ALERT,211.48,298.17,59.986,1454418003,"274151322000068","219011344069620",0.00,1.00,0,296.66,301.47,0.0,0.0,0.000,479826.3,479826.3,9515,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454418057,95328.00
02/02/2016 08:00,2,0.000,ALERT,210.80,299.37,59.965,1454418003,"201051344001135","219011344069620",0.00,-0.50,0,296.96,302.37,0.0,0.0,0.000,312625.1,312625.1,19974,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454418058,95329.00
02/02/2016 08:00,2,0.000,ALERT,211.48,301.47,59.954,1454418003,"201051344000594","219011344069620",0.00,-0.50,0,299.37,303.88,0.0,0.0,0.000,318597.5,318597.5,15381,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454418060,95330.00
02/02/2016 08:00,2,0.000,ALERT,211.25,299.07,59.965,1454418003,"201051344001203","219011344069620",0.00,-0.50,0,296.66,303.28,0.0,0.0,0.000,319188.7,319188.7,19940,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454418062,95331.00
02/02/2016 08:00,2,0.000,ALERT,210.80,299.67,59.959,1454418003,"274151322000054","219011344069620",0.00,1.00,0,297.57,302.37,0.0,0.0,0.000,586167.3,586167.3,8887,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454418064,95332.00
02/02/2016 08:00,2,0.000,ALERT,212.16,300.57,59.965,1454418003,"201051344000867","219011344069620",0.00,0.00,0,298.77,303.88,0.0,0.0,0.000,307796.9,307796.9,15366,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454418066,95333.00
02/02/2016 08:00,2,0.000,ALERT,211.25,299.37,59.981,1454418003,"201051344001093","219011344069620",0.00,1.00,0,296.66,301.47,0.0,0.0,0.000,317869.2,317869.2,19857,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454418067,95334.00
02/02/2016 08:00,2,0.000,ALERT,211.48,300.87,59.959,1454418003,"201051344000900","219011344069620",0.00,-0.50,0,299.07,303.28,0.0,0.0,0.000,323084.2,323084.2,14980,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454418069,95335.00
02/02/2016 08:00,2,0.000,ALERT,211.93,300.27,59.959,1454418003,"201051344000648","219011344069620",0.00,-1.00,0,298.77,303.58,0.0,0.0,0.000,316093.8,316093.8,15138,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454418071,95336.00
02/02/2016 08:00,2,0.000,ALERT,211.93,301.77,59.965,1454418003,"201051344000569","219011344069620",0.00,0.00,0,299.97,304.48,0.0,0.0,0.000,324650.5,324650.5,14912,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454418073,95337.00
02/02/2016 08:00,2,0.000,ALERT,211.70,301.17,59.965,1454418003,"201051344000983","219011344069620",0.00,0.00,0,299.67,303.88,0.0,0.0,0.000,317679.7,317679.7,15216,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454418075,95338.00
02/02/2016 08:00,2,0.000,ALERT,211.93,301.17,59.959,1454418003,"201051344001158","219011344069620",0.00,-1.00,0,299.07,303.28,0.0,0.0,0.000,312673.8,312673.8,15392,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454418076,95339.00
02/02/2016 08:00,2,0.000,ALERT,212.38,301.77,59.949,1454418003,"201051344000576","219011344069620",0.00,-0.50,0,299.67,303.88,0.0,0.0,0.000,317581.7,317581.7,15010,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454418078,95340.00
02/02/2016 08:00,2,0.000,ALERT,211.03,298.47,59.954,1454418003,"274151322000087","219011344069620",0.00,1.00,0,296.36,301.47,0.0,0.0,0.000,561167.7,561167.7,8921,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454418080,95341.00
02/02/2016 08:15,2,0.000,ALERT,213.51,302.68,59.986,1454418904,"201051344000645","219011344069620",0.00,0.00,0,299.67,304.48,0.0,0.0,0.000,316838.1,316838.1,15102,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454418906,95342.00
02/02/2016 08:15,2,0.000,ALERT,212.16,300.27,59.959,1454418904,"274151322000085","219011344069620",0.00,0.50,0,297.57,302.07,0.0,0.0,0.000,588729.0,588729.0,8918,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454418908,95343.00
02/02/2016 08:15,2,0.000,ALERT,213.74,302.98,60.018,1454418904,"201051344000633","219011344069620",0.00,-0.50,0,297.87,304.48,0.0,0.0,0.000,308534.0,308534.0,15399,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454418910,95344.00
02/02/2016 08:15,2,0.000,ALERT,213.29,303.28,60.007,1454418904,"201051344000469","219011344069620",0.00,-1.00,0,298.77,304.48,0.0,0.0,0.000,310041.5,310041.5,15348,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454418912,95345.00
02/02/2016 08:15,2,0.000,ALERT,211.48,300.27,59.981,1454418904,"201051344000646","219011344069620",0.00,-0.50,0,297.26,301.77,0.0,0.0,0.000,314288.2,314288.2,19980,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454418914,95346.00
02/02/2016 08:15,2,0.000,ALERT,211.70,299.67,59.975,1454418904,"274151322000052","219011344069620",0.00,0.00,0,296.96,302.37,0.0,0.0,0.000,596330.3,596330.3,9112,0,0,0,L,1151911521,0,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454418915,95347.00
02/02/2016 08:15,2,0.000,ALERT,211.93,300.57,59.991,1454418904,"201051344000585","219011344069620",0.00,0.00,0,297.26,301.77,0.0,0.0,0.000,319262.5,319262.5,19972,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454418917,95348.00
02/02/2016 08:15,2,0.000,ALERT,211.93,300.57,59.938,1454418904,"201051344001230","219011344069620",0.00,-0.50,0,296.96,302.07,0.0,0.0,0.000,318588.3,318588.3,19822,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454418919,95349.00
02/02/2016 08:15,2,0.000,ALERT,212.38,301.17,59.949,1454418904,"201051344000582","219011344069620",0.00,-1.00,0,298.47,302.68,0.0,0.0,0.000,312424.7,312424.7,19942,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454418921,95350.00
02/02/2016 08:15,2,0.000,ALERT,211.48,299.97,59.970,1454418904,"201051344000955","219011344069620",0.00,-0.50,0,297.57,301.77,0.0,0.0,0.000,321818.5,321818.5,19941,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454418923,95351.00
02/02/2016 08:15,2,0.000,ALERT,211.70,299.37,59.970,1454418904,"274151322000094","219011344069620",0.00,-0.50,0,296.36,301.17,0.0,0.0,0.000,479670.7,479670.7,9359,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454418924,95352.00
02/02/2016 08:15,2,0.000,ALERT,213.06,303.88,59.933,1454418904,"201051344000579","219011344069620",0.00,0.00,0,299.97,305.38,0.0,0.0,0.000,323185.8,323185.8,15363,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454418926,95353.00
02/02/2016 08:15,2,0.000,ALERT,211.70,300.57,59.981,1454418904,"201051344000890","219011344069620",0.00,0.00,0,297.87,302.68,0.0,0.0,0.000,320026.5,320026.5,19888,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454418928,95354.00
02/02/2016 08:15,2,0.000,ALERT,212.16,300.27,59.970,1454418904,"201051344000438","219011344069620",0.00,-1.00,0,297.87,302.07,0.0,0.0,0.000,321779.8,321779.8,19952,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454418930,95355.00
02/02/2016 08:15,2,0.000,ALERT,212.16,299.97,59.975,1454418904,"201051344000417","219011344069620",0.00,-0.50,0,297.26,301.17,0.0,0.0,0.000,315828.1,315828.1,20054,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454418932,95356.00
02/02/2016 08:15,2,0.000,ALERT,212.16,300.87,59.975,1454418904,"274151322000083","219011344069620",0.00,0.50,0,297.57,302.37,0.0,0.0,0.000,590660.9,590660.9,9105,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454418934,95357.00
02/02/2016 08:15,2,0.000,ALERT,212.38,300.87,59.954,1454418904,"274151322000076","219011344069620",0.00,0.00,0,297.26,302.37,0.0,0.0,0.000,627467.1,627467.1,9155,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454418935,95358.00
02/02/2016 08:15,2,0.000,ALERT,212.83,303.58,59.986,1454418904,"201051344000868","219011344069620",0.00,-0.50,0,299.37,305.38,0.0,0.0,0.000,308378.3,308378.3,15134,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454418937,95359.00
02/02/2016 08:15,2,0.000,ALERT,211.93,301.47,59.986,1454418904,"274151322000095","219011344069620",0.00,-0.50,0,298.77,302.68,0.0,0.0,0.000,621073.9,621073.9,8993,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454418939,95360.00
02/02/2016 08:15,2,0.000,ALERT,212.83,302.98,59.981,1454418904,"201051344000988","219011344069620",0.00,0.00,0,296.36,304.18,0.0,0.0,0.000,307462.9,307462.9,15375,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454418941,95361.00
02/02/2016 08:15,2,0.000,ALERT,211.70,299.37,59.970,1454418904,"201051344001025","219011344069620",0.00,-1.00,0,296.96,302.37,0.0,0.0,0.000,319863.7,319863.7,19950,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454418943,95362.00
02/02/2016 08:15,2,0.000,ALERT,213.06,303.28,60.002,1454418904,"201051344000458","219011344069620",0.00,1.00,0,299.07,305.38,0.0,0.0,0.000,317669.8,317669.8,15336,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454418945,95363.00
02/02/2016 08:15,2,0.000,ALERT,213.51,302.98,59.975,1454418904,"201051344000853","219011344069620",0.00,-0.50,0,298.77,304.78,0.0,0.0,0.000,315974.8,315974.8,15033,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454418946,95364.00
02/02/2016 08:15,2,0.000,ALERT,212.16,300.27,59.991,1454418904,"201051344000685","219011344069620",0.00,-0.50,0,297.26,301.77,0.0,0.0,0.000,321837.6,321837.6,19833,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454418948,95365.00
02/02/2016 08:15,2,0.000,ALERT,211.93,299.67,59.970,1454418904,"201051344000917","219011344069620",0.00,1.00,0,296.36,301.17,0.0,0.0,0.000,319571.9,319571.9,19807,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454418950,95366.00
02/02/2016 08:15,2,0.000,ALERT,212.16,300.27,59.970,1454418904,"201051344001145","219011344069620",0.00,-0.50,0,297.87,302.37,0.0,0.0,0.000,323541.2,323541.2,19751,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454418952,95367.00
02/02/2016 08:15,2,0.000,ALERT,211.93,299.67,59.970,1454418904,"201051344000651","219011344069620",0.00,-1.50,0,296.96,301.47,0.0,0.0,0.000,316245.9,316245.9,19982,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454418954,95368.00
02/02/2016 08:15,2,0.000,ALERT,211.70,299.67,59.965,1454418904,"274151322000088","219011344069620",0.00,1.00,0,297.26,301.77,0.0,0.0,0.000,573608.8,573608.8,8879,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454418955,95369.00
02/02/2016 08:15,2,0.000,ALERT,212.61,299.37,59.959,1454418904,"274151322000068","219011344069620",0.00,1.50,0,296.96,301.17,0.0,0.0,0.000,479826.3,479826.3,9517,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454418957,95370.00
02/02/2016 08:15,2,0.000,ALERT,211.70,300.27,59.928,1454418904,"201051344001135","219011344069620",0.00,-0.50,0,297.87,302.37,0.0,0.0,0.000,312625.1,312625.1,19976,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454418959,95371.00
02/02/2016 08:15,2,0.000,ALERT,212.83,303.88,59.975,1454418904,"201051344000594","219011344069620",0.00,-0.50,0,298.47,305.38,0.0,0.0,0.000,318597.5,318597.5,15383,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454418961,95372.00
02/02/2016 08:15,2,0.000,ALERT,211.93,299.97,59.954,1454418904,"201051344001203","219011344069620",0.00,-0.50,0,297.26,303.58,0.0,0.0,0.000,319188.7,319188.7,19942,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454418963,95373.00
02/02/2016 08:15,2,0.000,ALERT,211.70,300.27,59.954,1454418904,"274151322000054","219011344069620",0.00,1.00,0,297.87,302.37,0.0,0.0,0.000,586167.3,586167.3,8889,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454418964,95374.00
02/02/2016 08:15,2,0.000,ALERT,213.29,302.68,59.975,1454418904,"201051344000867","219011344069620",0.00,0.00,0,298.77,305.08,0.0,0.0,0.000,307796.9,307796.9,15368,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454418966,95375.00
02/02/2016 08:15,2,0.000,ALERT,211.93,300.27,59.975,1454418904,"201051344001093","219011344069620",0.00,0.50,0,297.57,301.77,0.0,0.0,0.000,317869.2,317869.2,19859,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454418968,95376.00
02/02/2016 08:15,2,0.000,ALERT,213.06,303.28,59.975,1454418904,"201051344000900","219011344069620",0.00,-0.50,0,298.77,304.48,0.0,0.0,0.000,323084.2,323084.2,14982,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454418970,95377.00
02/02/2016 08:15,2,0.000,ALERT,213.29,302.68,59.975,1454418904,"201051344000648","219011344069620",0.00,-1.00,0,298.47,304.48,0.0,0.0,0.000,316093.8,316093.8,15140,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454418972,95378.00
02/02/2016 08:15,2,0.000,ALERT,213.06,303.88,59.928,1454418904,"201051344000569","219011344069620",0.00,0.00,0,299.97,305.38,0.0,0.0,0.000,324650.5,324650.5,14914,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454418973,95379.00
02/02/2016 08:15,2,0.000,ALERT,213.06,303.28,59.996,1454418904,"201051344000983","219011344069620",0.00,0.00,0,299.37,305.08,0.0,0.0,0.000,317679.7,317679.7,15218,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454418975,95380.00
02/02/2016 08:15,2,0.000,ALERT,213.29,302.98,59.996,1454418904,"201051344001158","219011344069620",0.00,-1.00,0,298.77,304.48,0.0,0.0,0.000,312673.8,312673.8,15394,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454418977,95381.00
02/02/2016 08:15,2,0.000,ALERT,213.74,303.88,59.981,1454418904,"201051344000576","219011344069620",0.00,-0.50,0,299.37,304.78,0.0,0.0,0.000,317581.7,317581.7,15012,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454418979,95382.00
02/02/2016 08:15,2,0.000,ALERT,211.93,299.37,59.981,1454418904,"274151322000087","219011344069620",0.00,1.50,0,296.96,301.17,0.0,0.0,0.000,561167.7,561167.7,8923,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454418981,95383.00
02/02/2016 08:30,2,0.170,ALERT,213.74,304.48,59.970,1454419803,"201051344000645","219011344069620",22.03,0.50,0,301.17,305.68,3.8,1.7,0.000,316838.2,316838.2,15104,0,0,0,L,1122011218,0,122.01,122.68,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1454419805,95384.00
02/02/2016 08:30,2,0.072,ALERT,212.16,300.57,59.965,1454419803,"274151322000085","219011344069620",23.50,1.00,0,298.17,302.07,1.8,0.0,0.000,588729.0,588729.0,8920,0,0,0,L,1151911521,0,122.01,122.46,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,181,0,0,0,0,0,0,0,0,0,0,0,1454419807,95385.00
02/02/2016 08:30,2,0.170,ALERT,213.74,304.48,59.959,1454419803,"201051344000633","219011344069620",23.30,-0.50,0,299.37,305.08,4.0,2.0,0.000,308534.1,308534.1,15401,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1454419809,95386.00
02/02/2016 08:30,2,0.201,ALERT,213.29,304.78,59.986,1454419803,"201051344000469","219011344069620",23.70,-1.00,0,299.97,305.38,4.8,2.8,0.000,310041.7,310041.7,15350,0,0,0,L,1122011218,0,121.10,122.68,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1454419811,95387.00
02/02/2016 08:30,2,0.154,ALERT,212.16,302.37,59.959,1454419803,"201051344000646","219011344069620",22.86,-0.50,0,297.87,302.98,3.6,1.5,0.000,314288.2,314288.2,19982,0,0,0,L,1122011218,0,122.23,121.33,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1454419813,95388.00
02/02/2016 08:30,2,0.102,ALERT,211.93,301.17,59.965,1454419803,"274151322000052","219011344069620",22.74,0.00,0,297.57,302.68,2.4,0.3,0.000,596330.3,596330.3,9114,0,0,0,L,1151911521,0,121.10,122.46,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,188,0,0,0,0,0,0,0,0,0,0,0,1454419814,95389.00
02/02/2016 08:30,2,0.158,ALERT,212.61,302.37,59.965,1454419803,"201051344000585","219011344069620",22.94,0.00,0,298.17,303.28,3.7,1.6,0.000,319262.6,319262.6,19974,0,0,0,L,1122011218,0,121.78,122.01,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1454419816,95390.00
02/02/2016 08:30,2,0.164,ALERT,212.38,302.68,59.965,1454419803,"201051344001230","219011344069620",21.77,-0.50,0,298.47,303.28,3.6,1.6,0.000,318588.4,318588.4,19824,0,0,0,L,1122011218,0,122.23,121.33,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,47,0,0,0,0,0,0,0,0,0,0,0,1454419818,95391.00
02/02/2016 08:30,2,0.195,ALERT,211.93,302.07,59.933,1454419803,"201051344000955","219011344069620",22.72,0.00,0,298.17,302.98,4.5,2.5,0.000,321818.7,321818.7,19943,0,0,0,L,1122011218,0,121.55,121.55,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1454419821,95392.00
02/02/2016 08:30,2,0.000,ALERT,211.93,300.27,59.965,1454419803,"274151322000094","219011344069620",42.46,0.00,0,297.57,402.77,0.0,0.0,0.000,479670.7,479670.7,9361,0,0,0,L,1151911521,0,121.33,122.68,0002,-2,0,0,0,0,0,0,30,1028,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,172,0,0,0,0,0,0,0,0,0,0,0,1454419822,95393.00
02/02/2016 08:30,2,0.227,ALERT,213.29,305.08,59.959,1454419803,"201051344000579","219011344069620",20.46,0.00,0,301.47,306.58,4.7,2.6,0.000,323186.0,323186.0,15365,0,0,0,L,1122011218,0,121.55,122.01,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1454419824,95394.00
02/02/2016 08:30,2,0.184,ALERT,212.16,302.07,59.954,1454419803,"201051344000890","219011344069620",23.50,0.00,0,298.47,303.88,4.4,2.3,0.000,320026.7,320026.7,19890,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1454419827,95395.00
02/02/2016 08:30,2,0.193,ALERT,212.61,302.07,59.954,1454419803,"201051344000438","219011344069620",23.30,-1.00,0,297.87,303.28,4.6,2.5,0.000,321779.9,321779.9,19954,0,0,0,L,1122011218,0,122.23,121.55,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1454419828,95396.00
02/02/2016 08:30,2,0.230,ALERT,212.61,301.47,59.959,1454419803,"201051344000417","219011344069620",22.84,-0.50,0,297.87,302.37,5.4,3.3,0.000,315828.4,315828.4,20056,0,0,0,L,1122011218,0,122.01,121.55,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1454419830,95397.00
02/02/2016 08:30,2,0.076,ALERT,212.16,301.17,59.965,1454419803,"274151322000083","219011344069620",23.32,0.00,0,298.17,302.68,1.9,0.0,0.000,590660.9,590660.9,9107,0,0,0,L,1151911521,0,121.55,122.68,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,187,0,0,0,0,0,0,0,0,0,0,0,1454419832,95398.00
02/02/2016 08:30,2,0.080,ALERT,212.61,300.57,59.959,1454419803,"274151322000076","219011344069620",24.13,0.00,0,297.87,302.68,2.0,0.0,0.000,627467.1,627467.1,9157,0,0,0,L,1151911521,0,122.01,122.91,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,197,0,0,0,0,0,0,0,0,0,0,0,1454419834,95399.00
02/02/2016 08:30,2,0.156,ALERT,213.06,305.38,59.949,1454419803,"201051344000868","219011344069620",23.20,-0.50,0,301.77,306.58,3.7,1.7,0.000,308378.4,308378.4,15136,0,0,0,L,1122011218,0,121.55,122.46,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1454419836,95400.00
02/02/2016 08:30,2,0.074,ALERT,211.93,301.17,59.944,1454419803,"274151322000095","219011344069620",23.89,-0.50,0,299.07,302.98,1.8,0.0,0.000,621073.9,621073.9,8995,0,0,0,L,1151911521,0,121.78,122.01,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,183,0,0,0,0,0,0,0,0,0,0,0,1454419838,95401.00
02/02/2016 08:30,2,0.160,ALERT,213.06,304.78,59.970,1454419803,"201051344000988","219011344069620",22.13,0.00,0,298.47,305.38,3.6,1.5,0.000,307463.0,307463.0,15377,0,0,0,L,1122011218,0,121.33,122.46,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1454419839,95402.00
02/02/2016 08:30,2,0.162,ALERT,212.16,301.47,59.965,1454419803,"201051344001025","219011344069620",23.93,-1.00,0,297.57,303.58,4.0,1.9,0.000,319863.8,319863.8,19952,0,0,0,L,1122011218,0,121.78,121.55,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1454419841,95403.00
02/02/2016 08:30,2,0.188,ALERT,213.29,305.08,59.965,1454419803,"201051344000458","219011344069620",23.56,1.00,0,301.47,306.58,4.5,2.4,0.000,317670.0,317670.0,15338,0,0,0,L,1122011218,0,121.78,122.46,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1454419843,95404.00
02/02/2016 08:30,2,0.160,ALERT,213.96,304.78,59.965,1454419803,"201051344000853","219011344069620",22.64,-0.50,0,301.17,305.98,3.7,1.7,0.000,315974.9,315974.9,15035,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1454419845,95405.00
02/02/2016 08:30,2,0.195,ALERT,212.61,302.07,59.970,1454419803,"201051344000685","219011344069620",20.69,0.00,0,297.87,302.98,4.1,2.1,0.000,321837.7,321837.7,19835,0,0,0,L,1122011218,0,122.68,121.33,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1454419847,95406.00
02/02/2016 08:30,2,0.174,ALERT,212.61,301.77,59.975,1454419803,"201051344000917","219011344069620",21.11,1.00,0,296.96,302.68,3.8,1.7,0.000,319572.0,319572.0,19809,0,0,0,L,1122011218,0,122.01,122.01,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1454419848,95407.00
02/02/2016 08:30,2,0.145,ALERT,212.38,302.37,59.949,1454419803,"201051344001145","219011344069620",23.04,-0.50,0,298.47,303.88,3.4,1.4,0.000,323541.2,323541.2,19753,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1454419850,95408.00
02/02/2016 08:30,2,0.191,ALERT,212.38,301.47,59.970,1454419803,"201051344000651","219011344069620",23.38,-1.50,0,297.87,302.68,4.5,2.5,0.000,316246.1,316246.1,19984,0,0,0,L,1122011218,0,122.46,121.33,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1454419852,95409.00
02/02/2016 08:30,2,0.061,ALERT,211.48,299.97,59.981,1454419803,"274151322000088","219011344069620",23.12,2.00,0,297.57,301.77,1.4,0.0,0.000,573608.8,573608.8,8881,0,0,0,L,1151911521,0,121.78,122.23,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,178,0,0,0,0,0,0,0,0,0,0,0,1454419854,95410.00
02/02/2016 08:30,2,0.006,ALERT,212.16,299.37,59.996,1454419803,"274151322000068","219011344069620",42.78,1.50,0,297.26,408.18,0.0,0.0,0.000,479826.3,479826.3,9519,0,0,0,L,1151911521,0,121.55,122.68,0002,1,0,0,0,0,0,0,44,1030,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,171,0,0,0,0,0,0,0,0,0,0,0,1454419855,95411.00
02/02/2016 08:30,2,0.148,ALERT,211.70,302.07,60.002,1454419803,"201051344001135","219011344069620",23.78,-0.50,0,298.17,303.58,3.6,1.6,0.000,312625.2,312625.2,19978,0,0,0,L,1122011218,0,121.78,121.33,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1454419857,95412.00
02/02/2016 08:30,2,0.178,ALERT,212.83,307.78,59.949,1454419803,"201051344000594","219011344069620",24.21,-0.50,0,301.17,308.09,4.3,2.3,0.000,318597.6,318597.6,15385,0,0,0,L,1122011218,0,121.55,121.78,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1454419859,95413.00
02/02/2016 08:30,2,0.191,ALERT,212.38,301.77,59.928,1454419803,"201051344001203","219011344069620",20.67,-0.50,0,298.47,304.78,4.0,2.0,0.000,319188.8,319188.8,19944,0,0,0,L,1122011218,0,122.46,121.33,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1454419861,95414.00
