ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/02/2016 08:30,2,0.074,ALERT,211.70,300.57,59.981,1454419803,"274151322000054","219011344069620",23.68,1.50,0,298.17,302.37,1.8,0.0,0.000,586167.3,586167.3,8891,0,0,0,L,1151911521,0,121.55,122.23,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,186,0,0,0,0,0,0,0,0,0,0,0,1454419863,95415.00
02/02/2016 08:30,2,0.164,ALERT,213.51,304.78,59.991,1454419803,"201051344000867","219011344069620",23.42,0.50,0,300.57,305.98,3.9,1.8,0.000,307797.0,307797.0,15370,0,0,0,L,1122011218,0,122.01,122.23,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1454419865,95416.00
02/02/2016 08:30,2,0.217,ALERT,212.16,301.77,59.991,1454419803,"201051344001093","219011344069620",23.14,1.00,0,298.47,302.98,5.1,3.0,0.000,317869.4,317869.4,19861,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1454419866,95417.00
02/02/2016 08:30,2,0.096,ALERT,212.83,304.48,59.986,1454419803,"201051344000900","219011344069620",23.62,-0.50,0,300.87,305.68,2.3,0.3,0.000,323084.2,323084.2,14984,0,0,0,L,1122011218,0,121.55,122.01,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1454419868,95418.00
02/02/2016 08:30,2,0.188,ALERT,213.06,305.38,59.996,1454419803,"201051344000648","219011344069620",24.21,-1.00,0,300.87,306.88,4.6,2.5,0.000,316094.0,316094.0,15142,0,0,0,L,1122011218,0,121.10,122.46,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1454419870,95419.00
02/02/2016 08:30,2,0.178,ALERT,213.06,305.68,59.991,1454419803,"201051344000569","219011344069620",24.13,0.00,0,302.07,306.88,4.4,2.3,0.000,324650.6,324650.6,14916,0,0,0,L,1122011218,0,121.33,122.46,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1454419872,95420.00
02/02/2016 08:30,2,0.158,ALERT,213.06,305.08,59.991,1454419803,"201051344000983","219011344069620",24.05,0.00,0,301.47,306.28,3.9,1.8,0.000,317679.8,317679.8,15220,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1454419874,95421.00
02/02/2016 08:30,2,0.164,ALERT,213.06,304.78,59.944,1454419803,"201051344001158","219011344069620",22.19,-1.00,0,300.57,305.68,3.7,1.7,0.000,312673.9,312673.9,15396,0,0,0,L,1122011218,0,121.33,122.01,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1454419875,95422.00
02/02/2016 08:30,2,0.195,ALERT,213.51,305.08,60.034,1454419803,"201051344000576","219011344069620",23.58,0.00,0,301.47,305.98,4.7,2.6,0.000,317581.8,317581.8,15014,0,0,0,L,1122011218,0,121.78,122.23,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1454419877,95423.00
02/02/2016 08:30,2,0.090,ALERT,211.93,299.67,59.986,1454419803,"274151322000087","219011344069620",22.68,2.00,0,296.96,301.17,2.1,0.1,0.000,561167.7,561167.7,8925,0,0,0,L,1151911521,0,121.55,122.46,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,194,0,0,0,0,0,0,0,0,0,0,0,1454419879,95424.00
02/02/2016 08:30,2,0.182,ALERT,212.83,303.28,59.981,1454419803,"201051344000582","219011344069620",24.11,-1.00,0,301.47,304.18,4.5,2.4,0.000,312424.9,312424.9,19945,0,0,0,L,1122011218,1,122.23,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1454419881,95425.00
02/02/2016 08:45,2,0.236,ACTIVE,213.96,341.45,59.981,1454420703,"201051344000645","219011344069620",29.30,1.50,0,302.68,356.18,7.0,4.9,0.018,316839.1,316839.1,15106,0,0,0,L,1122011218,0,122.46,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454420704,95426.00
02/02/2016 08:45,2,0.146,ACTIVE,212.61,339.95,59.938,1454420703,"274151322000085","219011344069620",27.10,3.00,0,299.07,349.26,4.0,2.0,0.013,588729.2,588729.2,8922,0,0,0,L,1151911521,0,122.46,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454420705,95427.00
02/02/2016 08:45,2,0.232,ACTIVE,214.19,343.85,59.965,1454420703,"201051344000633","219011344069620",30.49,0.50,0,301.17,354.67,7.2,5.1,0.009,308535.0,308535.0,15403,0,0,0,L,1122011218,0,122.46,122.46,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454420706,95428.00
02/02/2016 08:45,2,0.281,ACTIVE,213.74,341.45,59.933,1454420703,"201051344000469","219011344069620",29.00,0.00,0,302.07,349.86,8.3,6.1,0.027,310042.8,310042.8,15352,0,0,0,L,1122011218,0,121.55,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454420707,95429.00
02/02/2016 08:45,2,0.238,ACTIVE,212.16,338.74,59.965,1454420703,"201051344000646","219011344069620",28.75,0.50,0,299.97,347.76,7.0,4.8,0.018,314289.1,314289.1,19984,0,0,0,L,1122011218,0,122.23,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454420708,95430.00
02/02/2016 08:45,2,0.174,ACTIVE,212.16,338.44,59.949,1454420703,"274151322000052","219011344069620",27.89,2.00,0,299.07,348.96,5.0,2.9,0.004,596330.7,596330.7,9116,0,0,0,L,1151911521,0,121.55,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454420709,95431.00
02/02/2016 08:45,2,0.244,ACTIVE,212.61,339.04,59.959,1454420703,"201051344000585","219011344069620",28.53,1.00,0,299.97,352.57,7.1,4.9,0.018,319263.4,319263.4,19976,0,0,0,L,1122011218,0,121.78,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454420710,95432.00
02/02/2016 08:45,2,0.256,ACTIVE,212.38,337.84,59.965,1454420703,"201051344001230","219011344069620",26.48,1.00,0,300.57,349.56,6.9,4.7,0.018,318589.2,318589.2,19826,0,0,0,L,1122011218,0,122.46,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454420710,95433.00
02/02/2016 08:45,2,0.262,ALERT,213.06,338.74,59.965,1454420703,"201051344000582","219011344069620",28.51,0.00,0,301.17,344.15,7.6,5.4,0.013,312425.8,312425.8,19947,0,0,0,L,1122011218,0,122.46,122.01,0002,-2,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454420712,95434.00
02/02/2016 08:45,2,0.281,ACTIVE,212.16,337.84,59.922,1454420703,"201051344000955","219011344069620",28.65,1.00,0,300.27,347.46,8.2,6.0,0.018,321819.7,321819.7,19945,0,0,0,L,1122011218,0,121.55,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454420713,95435.00
02/02/2016 08:45,2,0.088,ALERT,212.61,339.34,59.965,1454420703,"274151322000094","219011344069620",29.88,1.00,0,298.47,412.38,2.6,0.6,0.004,479670.7,479670.7,9363,0,0,0,L,1151911521,0,121.55,122.91,0002,-2,0,0,0,0,0,0,173,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454420715,95436.00
02/02/2016 08:45,2,0.277,ACTIVE,213.51,340.85,59.965,1454420703,"201051344000579","219011344069620",29.52,1.00,0,303.28,353.77,8.3,6.1,0.022,323187.1,323187.1,15367,0,0,0,L,1122011218,0,122.01,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454420716,95437.00
02/02/2016 08:45,2,0.250,ACTIVE,212.38,337.84,59.975,1454420703,"201051344000890","219011344069620",30.47,1.50,0,300.87,346.86,7.7,5.5,0.018,320027.7,320027.7,19892,0,0,0,L,1122011218,0,122.23,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454420717,95438.00
02/02/2016 08:45,2,0.273,ACTIVE,212.61,338.44,59.970,1454420703,"201051344000438","219011344069620",28.69,0.50,0,299.97,354.97,7.9,5.7,0.013,321780.9,321780.9,19956,0,0,0,L,1122011218,0,122.46,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454420718,95439.00
02/02/2016 08:45,2,0.311,ACTIVE,212.38,338.14,59.970,1454420703,"201051344000417","219011344069620",28.57,0.50,0,299.97,345.96,9.0,6.7,0.018,315829.6,315829.6,20058,0,0,0,L,1122011218,0,122.01,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454420719,95440.00
02/02/2016 08:45,2,0.150,ACTIVE,212.83,338.44,59.970,1454420703,"274151322000083","219011344069620",27.89,2.00,0,299.67,349.86,4.3,2.3,0.004,590661.1,590661.1,9109,0,0,0,L,1151911521,0,121.78,122.68,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454420720,95441.00
02/02/2016 08:45,2,0.164,ACTIVE,213.29,340.25,59.975,1454420703,"274151322000076","219011344069620",27.83,2.00,0,299.37,348.96,4.6,2.5,0.018,627467.4,627467.4,9159,0,0,0,L,1151911521,0,122.01,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454420721,95442.00
02/02/2016 08:45,2,0.240,ACTIVE,213.51,341.15,59.970,1454420703,"201051344000868","219011344069620",28.61,1.00,0,303.58,350.47,7.0,4.8,0.009,308379.2,308379.2,15138,0,0,0,L,1122011218,0,121.78,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454420721,95443.00
02/02/2016 08:45,2,0.154,ACTIVE,212.61,339.65,59.965,1454420703,"274151322000095","219011344069620",27.79,1.50,0,300.27,348.66,4.4,2.3,0.013,621074.1,621074.1,8997,0,0,0,L,1151911521,0,122.46,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454420722,95444.00
02/02/2016 08:45,2,0.225,ACTIVE,213.29,342.05,59.975,1454420703,"201051344000988","219011344069620",29.32,1.50,0,300.57,349.56,6.7,4.5,0.022,307463.7,307463.7,15379,0,0,0,L,1122011218,0,121.78,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454420723,95445.00
02/02/2016 08:45,2,0.248,ACTIVE,212.38,337.54,59.981,1454420703,"201051344001025","219011344069620",28.45,0.00,0,299.97,350.17,7.2,5.0,0.013,319864.6,319864.6,19954,0,0,0,L,1122011218,0,121.78,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454420725,95446.00
02/02/2016 08:45,2,0.268,ACTIVE,213.51,340.25,59.965,1454420703,"201051344000458","219011344069620",29.06,2.50,0,303.28,349.56,7.9,5.7,0.022,317671.0,317671.0,15340,0,0,0,L,1122011218,0,122.23,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454420726,95447.00
02/02/2016 08:45,2,0.262,ACTIVE,214.19,342.65,59.944,1454420703,"201051344000853","219011344069620",26.84,1.00,0,302.68,358.28,7.2,5.0,0.018,315975.7,315975.7,15037,0,0,0,L,1122011218,0,122.68,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454420727,95448.00
02/02/2016 08:45,2,0.260,ACTIVE,212.83,339.34,59.975,1454420703,"201051344000685","219011344069620",28.19,1.00,0,299.97,352.57,7.5,5.3,0.009,321838.6,321838.6,19837,0,0,0,L,1122011218,0,122.91,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454420728,95449.00
02/02/2016 08:45,2,0.248,ACTIVE,212.61,339.04,59.975,1454420703,"201051344000917","219011344069620",27.89,2.00,0,298.77,358.28,7.0,4.8,0.018,319572.8,319572.8,19811,0,0,0,L,1122011218,0,122.01,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454420729,95450.00
02/02/2016 08:45,2,0.223,ALERT,212.83,338.44,59.970,1454420703,"201051344001145","219011344069620",28.63,0.50,0,300.57,353.77,6.5,4.3,0.018,323542.0,323542.0,19755,0,0,0,L,1122011218,0,122.23,121.55,0002,0,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454420730,95451.00
02/02/2016 08:45,2,0.275,ACTIVE,212.83,338.74,59.970,1454420703,"201051344000651","219011344069620",28.31,0.00,0,300.27,351.67,7.9,5.7,0.018,316247.1,316247.1,19986,0,0,0,L,1122011218,0,122.68,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454420731,95452.00
02/02/2016 08:45,2,0.082,ACTIVE,212.61,338.74,59.933,1454420703,"274151322000088","219011344069620",29.14,3.70,0,298.77,343.85,2.4,0.4,0.000,573608.8,573608.8,8883,0,0,0,L,1151911521,0,122.46,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454420732,95453.00
02/02/2016 08:45,2,0.104,ALERT,213.29,339.95,59.970,1454420703,"274151322000068","219011344069620",30.10,2.50,0,298.17,418.70,3.2,1.2,0.009,479826.3,479826.3,9521,0,0,0,L,1151911521,0,122.23,123.14,0002,1,0,0,0,0,0,0,161,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454420734,95454.00
02/02/2016 08:45,2,0.232,ACTIVE,212.16,336.94,59.933,1454420703,"201051344001135","219011344069620",28.39,1.00,0,300.57,347.46,6.7,4.5,0.018,312625.9,312625.9,19980,0,0,0,L,1122011218,0,122.01,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454420735,95455.00
02/02/2016 08:45,2,0.238,ACTIVE,213.06,340.85,60.007,1454420703,"201051344000594","219011344069620",30.61,1.00,0,302.68,350.17,7.5,5.3,0.013,318598.6,318598.6,15387,0,0,0,L,1122011218,0,121.78,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454420736,95456.00
02/02/2016 08:45,2,0.256,ACTIVE,212.38,337.84,59.981,1454420703,"201051344001203","219011344069620",27.87,0.50,0,300.27,359.78,7.2,5.0,0.013,319189.7,319189.7,19946,0,0,0,L,1122011218,0,122.46,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454420737,95457.00
02/02/2016 08:45,2,0.146,ACTIVE,212.38,339.34,59.933,1454420703,"274151322000054","219011344069620",27.15,4.00,0,299.37,349.86,4.0,2.0,0.013,586167.5,586167.5,8893,0,0,0,L,1151911521,0,122.01,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454420738,95458.00
02/02/2016 08:45,2,0.244,ACTIVE,213.74,340.55,59.959,1454420703,"201051344000867","219011344069620",28.88,2.00,0,301.47,354.07,7.2,5.0,0.013,307797.8,307797.8,15372,0,0,0,L,1122011218,0,122.23,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454420739,95459.00
02/02/2016 08:45,2,0.301,ACTIVE,212.61,338.74,59.975,1454420703,"201051344001093","219011344069620",28.31,2.00,0,299.67,352.57,8.7,6.4,0.018,317870.5,317870.5,19863,0,0,0,L,1122011218,0,122.01,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454420740,95460.00
02/02/2016 08:45,2,0.178,ACTIVE,213.29,341.75,60.007,1454420703,"201051344000900","219011344069620",28.01,0.50,0,302.37,351.97,5.1,3.0,0.018,323084.6,323084.6,14986,0,0,0,L,1122011218,0,122.23,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454420740,95461.00
02/02/2016 08:45,2,0.273,ACTIVE,213.74,341.15,59.975,1454420703,"201051344000648","219011344069620",28.39,0.00,0,302.07,349.56,7.9,5.7,0.018,316095.0,316095.0,15144,0,0,0,L,1122011218,0,121.78,122.68,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454420741,95462.00
02/02/2016 08:45,2,0.252,ACTIVE,213.51,341.45,59.981,1454420703,"201051344000569","219011344069620",30.04,1.00,0,303.58,350.17,7.7,5.5,0.018,324651.6,324651.6,14918,0,0,0,L,1122011218,0,121.55,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454420742,95463.00
02/02/2016 08:45,2,0.248,ACTIVE,213.51,341.15,59.975,1454420703,"201051344000983","219011344069620",27.73,1.50,0,303.28,351.97,7.0,4.8,0.018,317680.7,317680.7,15222,0,0,0,L,1122011218,0,122.01,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454420743,95464.00
02/02/2016 08:45,2,0.238,ALERT,213.74,341.15,59.986,1454420703,"201051344001158","219011344069620",27.91,0.00,0,302.37,351.37,6.8,4.6,0.013,312674.6,312674.6,15398,0,0,0,L,1122011218,0,121.78,122.01,0002,0,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454420745,95465.00
02/02/2016 08:45,2,0.260,ACTIVE,213.96,342.05,59.975,1454420703,"201051344000576","219011344069620",29.98,1.00,0,302.68,353.47,7.9,5.7,0.009,317582.9,317582.9,15016,0,0,0,L,1122011218,0,122.23,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454420746,95466.00
02/02/2016 08:45,2,0.160,ACTIVE,212.61,340.25,59.986,1454420703,"274151322000087","219011344069620",25.94,3.70,0,297.87,349.26,4.2,2.2,0.009,561168.0,561168.0,8927,0,0,0,L,1151911521,0,121.78,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454420747,95467.00
02/02/2016 09:00,2,0.305,ACTIVE,213.74,341.45,59.965,1454421603,"201051344000645","219011344069620",29.60,2.50,0,337.54,346.26,9.2,6.9,0.040,316840.5,316840.5,15107,0,0,0,L,1122011218,0,122.23,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454421605,95468.00
02/02/2016 09:00,2,0.211,ACTIVE,212.16,339.04,59.965,1454421603,"274151322000085","219011344069620",28.61,4.00,0,336.04,342.95,6.2,4.0,0.022,588730.0,588730.0,8923,0,0,0,L,1151911521,0,122.23,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454421606,95469.00
02/02/2016 09:00,2,0.305,ACTIVE,213.96,343.25,59.975,1454421603,"201051344000633","219011344069620",30.87,1.50,0,327.62,355.88,9.6,7.3,0.035,308536.5,308536.5,15404,0,0,0,L,1122011218,0,122.23,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454421607,95470.00
02/02/2016 09:00,2,0.328,ACTIVE,213.51,341.45,59.975,1454421603,"201051344000469","219011344069620",30.20,1.00,0,334.54,348.06,10.1,7.8,0.035,310044.5,310044.5,15353,0,0,0,L,1122011218,0,121.55,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454421608,95471.00
02/02/2016 09:00,2,0.305,ACTIVE,212.38,339.04,59.949,1454421603,"201051344000646","219011344069620",29.04,1.50,0,330.33,345.66,9.0,6.7,0.035,314290.5,314290.5,19985,0,0,0,L,1122011218,0,122.23,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454421608,95472.00
02/02/2016 09:00,2,0.240,ACTIVE,211.93,338.74,59.965,1454421603,"274151322000052","219011344069620",28.69,3.30,0,335.14,343.25,7.0,4.8,0.035,596331.6,596331.6,9117,0,0,0,L,1151911521,0,121.55,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454421609,95473.00
02/02/2016 09:00,2,0.303,ACTIVE,212.61,339.34,59.965,1454421603,"201051344000585","219011344069620",30.10,2.00,0,332.73,343.85,9.2,7.0,0.035,319264.9,319264.9,19977,0,0,0,L,1122011218,0,121.55,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454421610,95474.00
02/02/2016 09:00,2,0.295,ACTIVE,212.38,338.44,60.028,1454421603,"201051344001230","219011344069620",29.76,2.00,0,323.72,348.66,8.9,6.7,0.031,318590.6,318590.6,19827,0,0,0,L,1122011218,0,122.23,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454421611,95475.00
02/02/2016 09:00,2,0.309,ACTIVE,213.06,339.34,59.970,1454421603,"201051344000582","219011344069620",30.26,1.00,0,333.03,344.45,9.5,7.2,0.031,312427.4,312427.4,19949,0,0,0,L,1122011218,0,122.23,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454421612,95476.00
02/02/2016 09:00,2,0.332,ACTIVE,212.16,338.44,59.981,1454421603,"201051344000955","219011344069620",30.00,2.00,0,330.93,342.95,10.1,7.8,0.040,321821.5,321821.5,19946,0,0,0,L,1122011218,0,121.55,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454421613,95477.00
02/02/2016 09:00,2,0.137,ACTIVE,212.16,337.84,59.975,1454421603,"274151322000094","219011344069620",30.73,2.50,0,321.01,363.09,4.2,2.1,0.013,479671.1,479671.1,9365,0,0,0,L,1151911521,0,121.55,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454421614,95478.00
02/02/2016 09:00,2,0.338,ACTIVE,213.29,340.85,59.996,1454421603,"201051344000579","219011344069620",30.06,2.00,0,336.34,346.86,10.4,8.1,0.040,323188.8,323188.8,15368,0,0,0,L,1122011218,0,121.78,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454421615,95479.00
02/02/2016 09:00,2,0.338,ACTIVE,212.38,338.44,59.981,1454421603,"201051344000890","219011344069620",29.22,2.50,0,331.23,345.06,10.0,7.7,0.035,320029.4,320029.4,19893,0,0,0,L,1122011218,0,122.23,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454421616,95480.00
02/02/2016 09:00,2,0.324,ACTIVE,212.61,339.34,59.981,1454421603,"201051344000438","219011344069620",30.42,1.50,0,332.73,344.45,10.1,7.8,0.031,321782.6,321782.6,19957,0,0,0,L,1122011218,0,122.23,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454421617,95481.00
02/02/2016 09:00,2,0.350,ACTIVE,212.83,339.04,59.949,1454421603,"201051344000417","219011344069620",30.45,2.00,0,331.53,345.66,10.9,8.6,0.031,315831.5,315831.5,20059,0,0,0,L,1122011218,0,121.78,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454421618,95482.00
02/02/2016 09:00,2,0.213,ACTIVE,212.38,339.04,59.938,1454421603,"274151322000083","219011344069620",29.04,3.30,0,335.74,343.25,6.3,4.1,0.031,590661.9,590661.9,9110,0,0,0,L,1151911521,0,121.78,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454421619,95483.00
02/02/2016 09:00,2,0.230,ACTIVE,212.61,338.74,59.965,1454421603,"274151322000076","219011344069620",29.10,3.30,0,336.64,344.15,6.8,4.6,0.031,627468.2,627468.2,9160,0,0,0,L,1151911521,0,121.78,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454421620,95484.00
02/02/2016 09:00,2,0.291,ACTIVE,213.06,340.55,59.970,1454421603,"201051344000868","219011344069620",30.36,2.00,0,335.74,346.26,9.0,6.8,0.035,308380.6,308380.6,15139,0,0,0,L,1122011218,0,121.55,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454421620,95485.00
02/02/2016 09:00,2,0.225,ACTIVE,212.16,338.14,59.975,1454421603,"274151322000095","219011344069620",28.63,3.00,0,335.44,342.35,6.5,4.3,0.031,621075.0,621075.0,8998,0,0,0,L,1151911521,0,122.23,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454421621,95486.00
02/02/2016 09:00,2,0.285,ACTIVE,213.06,342.65,59.981,1454421603,"201051344000988","219011344069620",30.12,2.00,0,334.24,347.76,8.7,6.5,0.035,307465.1,307465.1,15380,0,0,0,L,1122011218,0,121.55,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454421622,95487.00
02/02/2016 09:00,2,0.312,ACTIVE,212.38,337.54,59.965,1454421603,"201051344001025","219011344069620",29.38,1.00,0,333.03,343.25,9.3,7.1,0.031,319866.2,319866.2,19955,0,0,0,L,1122011218,0,121.78,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454421623,95488.00
02/02/2016 09:00,2,0.336,ACTIVE,213.06,339.95,59.970,1454421603,"201051344000458","219011344069620",29.40,3.30,0,336.04,345.66,10.0,7.8,0.035,317672.7,317672.7,15341,0,0,0,L,1122011218,0,121.78,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454421624,95489.00
02/02/2016 09:00,2,0.305,ACTIVE,213.96,342.35,60.007,1454421603,"201051344000853","219011344069620",30.47,2.00,0,337.54,347.76,9.4,7.2,0.031,315977.3,315977.3,15038,0,0,0,L,1122011218,0,122.23,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454421626,95490.00
02/02/2016 09:00,2,0.316,ACTIVE,212.83,339.65,59.949,1454421603,"201051344000685","219011344069620",29.02,2.00,0,327.92,349.56,9.4,7.1,0.035,321840.1,321840.1,19838,0,0,0,L,1122011218,0,122.91,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454421626,95491.00
02/02/2016 09:00,2,0.289,ACTIVE,212.83,339.34,59.975,1454421603,"201051344000917","219011344069620",30.38,3.00,0,331.83,344.45,8.9,6.6,0.035,319574.2,319574.2,19812,0,0,0,L,1122011218,0,122.01,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454421627,95492.00
02/02/2016 09:00,2,0.277,ACTIVE,212.83,339.34,59.975,1454421603,"201051344001145","219011344069620",30.32,1.50,0,333.93,344.76,8.6,6.4,0.031,323543.3,323543.3,19757,0,0,0,L,1122011218,0,122.01,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454421628,95493.00
02/02/2016 09:00,2,0.314,ACTIVE,212.61,339.34,60.002,1454421603,"201051344000651","219011344069620",30.20,0.50,0,333.33,344.15,9.7,7.4,0.035,316248.8,316248.8,19987,0,0,0,L,1122011218,0,122.46,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454421629,95494.00
02/02/2016 09:00,2,0.141,ACTIVE,211.93,337.84,59.975,1454421603,"274151322000088","219011344069620",30.55,5.00,0,322.51,347.16,4.3,2.3,0.018,573609.2,573609.2,8884,0,0,0,L,1151911521,0,122.46,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454421630,95495.00
02/02/2016 09:00,2,0.154,ACTIVE,212.83,340.25,59.981,1454421603,"274151322000068","219011344069620",31.07,3.70,0,332.73,347.46,4.9,2.8,0.022,479826.8,479826.8,9523,0,0,0,L,1151911521,0,122.23,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454421631,95496.00
02/02/2016 09:00,2,0.289,ACTIVE,212.16,337.24,59.975,1454421603,"201051344001135","219011344069620",30.06,1.50,0,332.43,342.65,8.9,6.6,0.031,312627.3,312627.3,19981,0,0,0,L,1122011218,0,121.78,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454421632,95497.00
02/02/2016 09:00,2,0.332,ACTIVE,213.06,340.55,59.975,1454421603,"201051344000594","219011344069620",29.16,2.00,0,334.24,346.56,9.8,7.6,0.040,318600.2,318600.2,15388,0,0,0,L,1122011218,0,121.55,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454421633,95498.00
02/02/2016 09:00,2,0.301,ACTIVE,212.61,338.44,59.975,1454421603,"201051344001203","219011344069620",29.92,1.50,0,333.33,344.76,9.1,6.8,0.040,319191.1,319191.1,19947,0,0,0,L,1122011218,0,122.46,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454421634,95499.00
02/02/2016 09:00,2,0.211,ACTIVE,212.16,338.44,59.970,1454421603,"274151322000054","219011344069620",28.41,5.00,0,335.14,342.65,6.1,4.0,0.027,586168.2,586168.2,8894,0,0,0,L,1151911521,0,122.01,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454421635,95500.00
02/02/2016 09:00,2,0.297,ACTIVE,213.51,340.25,59.981,1454421603,"201051344000867","219011344069620",30.45,2.50,0,334.84,347.46,9.2,6.9,0.035,307799.3,307799.3,15373,0,0,0,L,1122011218,0,122.01,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454421636,95501.00
02/02/2016 09:00,2,0.350,ACTIVE,212.61,339.65,59.954,1454421603,"201051344001093","219011344069620",30.22,3.00,0,332.73,344.45,10.8,8.5,0.031,317872.4,317872.4,19864,0,0,0,L,1122011218,0,122.01,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454421637,95502.00
02/02/2016 09:00,2,0.236,ACTIVE,213.29,341.15,59.986,1454421603,"201051344000900","219011344069620",29.90,1.50,0,335.44,346.56,7.2,5.0,0.040,323085.6,323085.6,14987,0,0,0,L,1122011218,0,122.01,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454421638,95503.00
02/02/2016 09:00,2,0.320,ACTIVE,213.51,340.85,59.975,1454421603,"201051344000648","219011344069620",30.51,1.00,0,336.04,346.86,9.9,7.6,0.035,316096.6,316096.6,15145,0,0,0,L,1122011218,0,121.55,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454421639,95504.00
02/02/2016 09:00,2,0.311,ACTIVE,213.29,340.85,59.970,1454421603,"201051344000569","219011344069620",30.63,2.00,0,335.74,345.96,9.7,7.4,0.040,324653.1,324653.1,14919,0,0,0,L,1122011218,0,121.33,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454421640,95505.00
02/02/2016 09:00,2,0.301,ACTIVE,213.29,340.25,59.996,1454421603,"201051344000983","219011344069620",29.82,2.00,0,336.04,345.66,9.1,6.9,0.040,317682.1,317682.1,15223,0,0,0,L,1122011218,0,121.78,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454421640,95506.00
02/02/2016 09:00,2,0.285,ACTIVE,213.29,340.85,59.975,1454421603,"201051344001158","219011344069620",30.61,1.50,0,335.14,346.56,8.9,6.6,0.040,312676.0,312676.0,15400,0,0,0,L,1122011218,0,121.78,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454421641,95507.00
02/02/2016 09:00,2,0.330,ACTIVE,213.96,342.35,59.986,1454421603,"201051344000576","219011344069620",30.45,1.50,0,335.74,348.06,10.2,7.9,0.035,317584.5,317584.5,15017,0,0,0,L,1122011218,0,122.01,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454421642,95508.00
02/02/2016 09:00,2,0.229,ACTIVE,212.16,339.34,60.012,1454421603,"274151322000087","219011344069620",27.45,5.00,0,334.84,342.65,6.3,4.2,0.031,561168.7,561168.7,8928,0,0,0,L,1151911521,0,121.78,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454421643,95509.00
02/02/2016 09:15,2,0.422,ACTIVE,213.96,343.25,59.991,1454422503,"201051344000645","219011344069620",30.04,3.30,0,336.04,348.06,12.8,10.4,0.066,316842.6,316842.6,15108,0,0,0,L,1122011218,0,122.46,122.46,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454422504,95510.00
02/02/2016 09:15,2,0.316,ACTIVE,212.61,339.04,60.028,1454422503,"274151322000085","219011344069620",29.36,4.50,0,335.74,343.55,9.5,7.2,0.049,588731.3,588731.3,8924,0,0,0,L,1151911521,0,122.46,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454422505,95511.00
02/02/2016 09:15,2,0.438,ACTIVE,213.96,344.76,60.018,1454422503,"201051344000633","219011344069620",28.75,2.50,0,335.44,349.26,12.8,10.4,0.071,308538.7,308538.7,15405,0,0,0,L,1122011218,0,122.68,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454422506,95512.00
02/02/2016 09:15,2,0.443,ACTIVE,213.51,343.25,59.991,1454422503,"201051344000469","219011344069620",29.76,1.50,0,334.24,347.46,13.4,11.0,0.071,310046.8,310046.8,15354,0,0,0,L,1122011218,0,121.55,122.46,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454422507,95513.00
02/02/2016 09:15,2,0.418,ACTIVE,212.38,339.95,59.986,1454422503,"201051344000646","219011344069620",29.06,2.50,0,332.73,345.06,12.3,10.0,0.062,314292.5,314292.5,19986,0,0,0,L,1122011218,0,122.23,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454422508,95514.00
02/02/2016 09:15,2,0.346,ACTIVE,212.16,338.74,59.991,1454422503,"274151322000052","219011344069620",29.42,4.00,0,334.84,343.55,10.3,8.0,0.057,596333.2,596333.2,9118,0,0,0,L,1151911521,0,121.33,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454422509,95515.00
02/02/2016 09:15,2,0.422,ACTIVE,212.83,340.55,59.996,1454422503,"201051344000585","219011344069620",29.62,3.00,0,332.43,345.96,12.7,10.3,0.062,319267.0,319267.0,19978,0,0,0,L,1122011218,0,121.78,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454422510,95516.00
02/02/2016 09:15,2,0.389,ACTIVE,212.38,339.04,60.002,1454422503,"201051344001230","219011344069620",30.59,2.50,0,332.43,344.15,12.1,9.8,0.062,318592.6,318592.6,19828,0,0,0,L,1122011218,0,122.23,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454422511,95517.00
02/02/2016 09:15,2,0.428,ACTIVE,213.06,340.55,59.996,1454422503,"201051344000582","219011344069620",29.56,2.00,0,333.33,345.66,12.8,10.4,0.062,312429.5,312429.5,19950,0,0,0,L,1122011218,0,122.23,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454422512,95518.00
02/02/2016 09:15,2,0.438,ACTIVE,212.16,339.34,59.986,1454422503,"201051344000955","219011344069620",30.47,2.50,0,332.13,344.15,13.5,11.1,0.066,321823.8,321823.8,19947,0,0,0,L,1122011218,0,121.55,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454422513,95519.00
02/02/2016 09:15,2,0.207,ACTIVE,212.16,406.07,60.002,1454422503,"274151322000094","219011344069620",38.41,3.70,0,335.74,408.78,8.0,5.8,0.027,479672.0,479672.0,9366,0,0,0,L,1151911521,0,121.55,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454422514,95520.00
02/02/2016 09:15,2,0.395,ACTIVE,213.29,350.77,59.991,1454422503,"201051344000579","219011344069620",32.44,3.30,0,335.14,356.78,13.0,10.7,0.057,323191.2,323191.2,15369,0,0,0,L,1122011218,0,122.01,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454422514,95521.00
02/02/2016 09:15,2,0.449,ACTIVE,212.38,339.34,59.991,1454422503,"201051344000890","219011344069620",29.44,3.00,0,332.73,354.67,13.4,11.0,0.062,320031.6,320031.6,19894,0,0,0,L,1122011218,0,122.23,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454422515,95522.00
02/02/2016 09:15,2,0.434,ACTIVE,212.61,340.25,60.007,1454422503,"201051344000438","219011344069620",30.26,2.00,0,333.63,347.16,13.3,10.9,0.062,321784.9,321784.9,19958,0,0,0,L,1122011218,0,122.46,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454422516,95523.00
02/02/2016 09:15,2,0.475,ACTIVE,212.83,339.95,60.028,1454422503,"201051344000417","219011344069620",29.50,2.50,0,332.73,345.06,14.2,11.8,0.062,315834.0,315834.0,20060,0,0,0,L,1122011218,0,122.01,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454422517,95524.00
02/02/2016 09:15,2,0.322,ACTIVE,212.61,340.85,59.996,1454422503,"274151322000083","219011344069620",29.22,4.00,0,335.74,343.55,9.6,7.3,0.049,590663.3,590663.3,9111,0,0,0,L,1151911521,0,121.78,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454422518,95525.00
02/02/2016 09:15,2,0.338,ACTIVE,213.06,340.25,59.991,1454422503,"274151322000076","219011344069620",30.22,4.00,0,336.64,344.45,10.4,8.1,0.062,627469.8,627469.8,9161,0,0,0,L,1151911521,0,122.01,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454422519,95526.00
02/02/2016 09:15,2,0.420,ACTIVE,213.51,342.65,60.007,1454422503,"201051344000868","219011344069620",29.56,2.50,0,334.54,347.46,12.6,10.2,0.062,308382.7,308382.7,15140,0,0,0,L,1122011218,0,122.01,122.46,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454422520,95527.00
02/02/2016 09:15,2,0.336,ACTIVE,212.38,339.04,59.996,1454422503,"274151322000095","219011344069620",29.68,3.30,0,335.14,343.55,10.1,7.8,0.057,621076.4,621076.4,8999,0,0,0,L,1151911521,0,122.23,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454422521,95528.00
02/02/2016 09:15,2,0.402,ACTIVE,213.06,343.85,60.002,1454422503,"201051344000988","219011344069620",30.36,3.00,0,333.63,348.96,12.4,10.1,0.075,307467.1,307467.1,15381,0,0,0,L,1122011218,0,121.55,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454422522,95529.00
02/02/2016 09:15,2,0.410,ACTIVE,212.38,338.74,59.996,1454422503,"201051344001025","219011344069620",30.83,2.00,0,333.33,346.26,12.8,10.4,0.062,319868.3,319868.3,19956,0,0,0,L,1122011218,0,121.55,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454422522,95530.00
02/02/2016 09:15,2,0.436,ACTIVE,213.29,342.05,59.996,1454422503,"201051344000458","219011344069620",30.55,4.00,0,334.84,347.16,13.5,11.1,0.075,317675.0,317675.0,15342,0,0,0,L,1122011218,0,122.01,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454422524,95531.00
02/02/2016 09:15,2,0.412,ACTIVE,213.96,344.15,60.012,1454422503,"201051344000853","219011344069620",30.63,2.50,0,336.64,348.96,12.8,10.4,0.066,315979.4,315979.4,15039,0,0,0,L,1122011218,0,122.46,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454422525,95532.00
02/02/2016 09:15,2,0.424,ACTIVE,213.06,341.15,60.023,1454422503,"201051344000685","219011344069620",29.80,2.50,0,333.33,346.26,12.8,10.4,0.066,321842.2,321842.2,19839,0,0,0,L,1122011218,0,122.91,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454422526,95533.00
02/02/2016 09:15,2,0.410,ACTIVE,212.83,341.15,60.028,1454422503,"201051344000917","219011344069620",29.70,3.70,0,333.63,345.66,12.4,10.0,0.066,319576.2,319576.2,19813,0,0,0,L,1122011218,0,122.01,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454422527,95534.00
02/02/2016 09:15,2,0.377,ACTIVE,212.83,340.55,59.986,1454422503,"201051344001145","219011344069620",30.85,2.50,0,333.93,345.96,11.8,9.5,0.062,323545.2,323545.2,19758,0,0,0,L,1122011218,0,122.23,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454422528,95535.00
02/02/2016 09:15,2,0.430,ACTIVE,212.83,340.55,60.007,1454422503,"201051344000651","219011344069620",29.94,1.50,0,333.03,345.36,13.1,10.7,0.071,316250.9,316250.9,19988,0,0,0,L,1122011218,0,122.68,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454422529,95536.00
02/02/2016 09:15,2,0.309,ACTIVE,211.93,338.74,60.002,1454422503,"274151322000088","219011344069620",27.91,5.50,0,334.84,342.95,8.7,6.5,0.040,573610.2,573610.2,8885,0,0,0,L,1151911521,0,122.23,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454422529,95537.00
02/02/2016 09:15,2,0.223,ACTIVE,213.29,415.69,59.996,1454422503,"274151322000068","219011344069620",39.28,5.50,0,336.94,419.00,8.9,6.6,0.044,479827.9,479827.9,9524,0,0,0,L,1151911521,0,122.23,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454422530,95538.00
02/02/2016 09:15,2,0.395,ACTIVE,212.16,339.04,60.002,1454422503,"201051344001135","219011344069620",30.51,2.50,0,332.13,352.87,12.2,9.9,0.062,312629.3,312629.3,19982,0,0,0,L,1122011218,0,121.78,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454422531,95539.00
02/02/2016 09:15,2,0.426,ACTIVE,213.06,342.05,60.007,1454422503,"201051344000594","219011344069620",30.93,3.00,0,333.33,347.16,13.4,11.0,0.071,318602.4,318602.4,15389,0,0,0,L,1122011218,0,122.01,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454422532,95540.00
02/02/2016 09:15,2,0.400,ACTIVE,212.61,339.34,60.007,1454422503,"201051344001203","219011344069620",30.53,2.00,0,333.33,346.26,12.4,10.1,0.075,319193.2,319193.2,19948,0,0,0,L,1122011218,0,122.46,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454422534,95541.00
02/02/2016 09:15,2,0.309,ACTIVE,212.38,339.34,59.970,1454422503,"274151322000054","219011344069620",29.78,5.50,0,335.14,343.55,9.3,7.1,0.049,586169.5,586169.5,8895,0,0,0,L,1151911521,0,122.01,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454422535,95542.00
02/02/2016 09:15,2,0.410,ACTIVE,213.74,342.35,60.012,1454422503,"201051344000867","219011344069620",30.51,3.30,0,335.14,347.76,12.7,10.4,0.066,307801.4,307801.4,15374,0,0,0,L,1122011218,0,122.46,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454422536,95543.00
02/02/2016 09:15,2,0.451,ACTIVE,212.61,340.25,59.996,1454422503,"201051344001093","219011344069620",30.53,3.30,0,333.63,345.36,14.0,11.6,0.066,317874.8,317874.8,19865,0,0,0,L,1122011218,0,122.01,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454422536,95544.00
02/02/2016 09:15,2,0.346,ACTIVE,213.29,343.25,59.991,1454422503,"201051344000900","219011344069620",30.34,2.50,0,334.84,347.46,10.6,8.3,0.071,323087.2,323087.2,14988,0,0,0,L,1122011218,0,122.23,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454422537,95545.00
02/02/2016 09:15,2,0.449,ACTIVE,213.74,342.65,60.034,1454422503,"201051344000648","219011344069620",29.04,2.00,0,335.74,347.76,13.3,10.9,0.066,316098.9,316098.9,15146,0,0,0,L,1122011218,0,121.78,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454422538,95546.00
02/02/2016 09:15,2,0.439,ACTIVE,213.51,342.65,60.007,1454422503,"201051344000569","219011344069620",29.44,3.00,0,334.54,348.06,13.2,10.8,0.071,324655.4,324655.4,14920,0,0,0,L,1122011218,0,121.55,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454422539,95547.00
02/02/2016 09:15,2,0.430,ACTIVE,213.51,340.85,59.996,1454422503,"201051344000983","219011344069620",27.02,3.00,0,334.24,347.76,11.9,9.6,0.071,317684.2,317684.2,15224,0,0,0,L,1122011218,0,122.01,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454422540,95548.00
02/02/2016 09:15,2,0.404,ACTIVE,213.51,342.95,60.002,1454422503,"201051344001158","219011344069620",29.70,2.00,0,333.63,347.76,12.2,9.9,0.071,312678.1,312678.1,15401,0,0,0,L,1122011218,0,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454422541,95549.00
02/02/2016 09:15,2,0.451,ACTIVE,213.74,343.55,59.991,1454422503,"201051344000576","219011344069620",28.96,2.50,0,336.34,348.66,13.3,10.9,0.066,317586.9,317586.9,15018,0,0,0,L,1122011218,0,122.23,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454422542,95550.00
02/02/2016 09:15,2,0.320,ACTIVE,212.38,339.65,60.007,1454422503,"274151322000087","219011344069620",29.28,6.00,0,334.84,343.55,9.5,7.2,0.044,561170.1,561170.1,8929,0,0,0,L,1151911521,0,121.78,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454422543,95551.00
02/02/2016 09:30,2,0.449,ACTIVE,214.19,344.45,59.975,1454423403,"201051344000645","219011344069620",29.94,3.70,0,336.94,351.07,13.6,11.2,0.071,316845.3,316845.3,15109,0,0,0,L,1122011218,0,122.46,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454423404,95552.00
02/02/2016 09:30,2,0.346,ACTIVE,212.61,341.15,59.975,1454423403,"274151322000085","219011344069620",29.66,5.00,0,336.04,345.36,10.4,8.1,0.057,588733.2,588733.2,8925,0,0,0,L,1151911521,0,122.46,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454423405,95553.00
02/02/2016 09:30,2,0.457,ACTIVE,213.96,346.56,59.970,1454423403,"201051344000633","219011344069620",29.86,3.00,0,335.74,352.87,13.9,11.5,0.080,308541.5,308541.5,15406,0,0,0,L,1122011218,0,122.46,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454423406,95554.00
02/02/2016 09:30,2,0.477,ACTIVE,213.74,344.15,59.954,1454423403,"201051344000469","219011344069620",29.82,2.50,0,335.74,351.37,14.4,12.0,0.075,310049.6,310049.6,15355,0,0,0,L,1122011218,0,121.55,122.68,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454423407,95555.00
02/02/2016 09:30,2,0.447,ACTIVE,212.38,340.85,59.975,1454423403,"201051344000646","219011344069620",29.62,2.50,0,332.13,346.86,13.5,11.1,0.066,314295.2,314295.2,19987,0,0,0,L,1122011218,0,122.46,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454423408,95556.00
02/02/2016 09:30,2,0.367,ACTIVE,212.38,342.05,59.959,1454423403,"274151322000052","219011344069620",29.90,4.50,0,334.54,345.36,11.1,8.8,0.062,596335.3,596335.3,9119,0,0,0,L,1151911521,0,121.33,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454423409,95557.00
02/02/2016 09:30,2,0.455,ACTIVE,212.83,341.15,59.959,1454423403,"201051344000585","219011344069620",29.28,3.30,0,333.63,346.56,13.6,11.2,0.066,319269.6,319269.6,19979,0,0,0,L,1122011218,0,121.78,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454423410,95558.00
02/02/2016 09:30,2,0.420,ACTIVE,212.61,339.95,60.002,1454423403,"201051344001230","219011344069620",30.53,3.00,0,332.43,345.36,13.0,10.6,0.071,318595.1,318595.1,19829,0,0,0,L,1122011218,0,122.46,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454423411,95559.00
