ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/02/2016 09:30,2,0.459,ACTIVE,213.29,342.05,59.970,1454423403,"201051344000582","219011344069620",29.54,2.50,0,333.63,347.16,13.7,11.3,0.071,312432.2,312432.2,19951,0,0,0,L,1122011218,0,122.68,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454423412,95560.00
02/02/2016 09:30,2,0.477,ACTIVE,212.38,340.25,59.938,1454423403,"201051344000955","219011344069620",29.70,3.00,0,331.83,346.26,14.4,12.0,0.075,321826.6,321826.6,19948,0,0,0,L,1122011218,0,121.78,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454423413,95561.00
02/02/2016 09:30,2,0.217,ACTIVE,212.83,422.60,60.002,1454423403,"274151322000094","219011344069620",40.12,5.50,0,336.94,425.31,8.8,6.6,0.040,479673.5,479673.5,9367,0,0,0,L,1151911521,0,121.55,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454423414,95562.00
02/02/2016 09:30,2,0.475,ACTIVE,213.74,343.85,59.986,1454423403,"201051344000579","219011344069620",30.83,3.70,0,337.54,354.67,14.8,12.4,0.075,323194.1,323194.1,15370,0,0,0,L,1122011218,0,122.01,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454423415,95563.00
02/02/2016 09:30,2,0.477,ACTIVE,212.38,340.55,59.933,1454423403,"201051344000890","219011344069620",29.86,3.30,0,332.73,346.56,14.4,12.0,0.080,320034.5,320034.5,19895,0,0,0,L,1122011218,0,122.46,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454423415,95564.00
02/02/2016 09:30,2,0.477,ACTIVE,212.83,341.45,59.970,1454423403,"201051344000438","219011344069620",28.65,3.00,0,333.63,348.36,13.9,11.5,0.071,321787.7,321787.7,19959,0,0,0,L,1122011218,0,122.68,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454423416,95565.00
02/02/2016 09:30,2,0.496,ACTIVE,212.83,341.15,59.970,1454423403,"201051344000417","219011344069620",30.02,3.00,0,333.03,347.76,15.1,12.7,0.075,315837.1,315837.1,20061,0,0,0,L,1122011218,0,122.23,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454423417,95566.00
02/02/2016 09:30,2,0.350,ACTIVE,212.83,341.75,59.981,1454423403,"274151322000083","219011344069620",29.38,4.50,0,335.14,345.36,10.4,8.1,0.057,590665.2,590665.2,9112,0,0,0,L,1151911521,0,121.78,122.68,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454423418,95567.00
02/02/2016 09:30,2,0.363,ACTIVE,213.29,343.25,59.970,1454423403,"274151322000076","219011344069620",30.75,5.00,0,336.64,346.26,11.3,9.0,0.066,627471.9,627471.9,9162,0,0,0,L,1151911521,0,122.01,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454423419,95568.00
02/02/2016 09:30,2,0.451,ACTIVE,213.74,343.85,59.981,1454423403,"201051344000868","219011344069620",29.76,3.00,0,336.34,349.86,13.6,11.2,0.075,308385.4,308385.4,15141,0,0,0,L,1122011218,0,122.01,122.46,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454423420,95569.00
02/02/2016 09:30,2,0.359,ACTIVE,212.16,342.35,59.981,1454423403,"274151322000095","219011344069620",30.20,4.00,0,335.44,345.06,11.0,8.7,0.062,621078.5,621078.5,9000,0,0,0,L,1151911521,0,122.23,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454423421,95570.00
02/02/2016 09:30,2,0.436,ACTIVE,213.51,345.36,59.991,1454423403,"201051344000988","219011344069620",30.10,3.30,0,334.54,351.07,13.3,11.0,0.084,307469.8,307469.8,15382,0,0,0,L,1122011218,0,121.78,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454423422,95571.00
02/02/2016 09:30,2,0.451,ACTIVE,212.61,340.25,59.975,1454423403,"201051344001025","219011344069620",29.86,2.50,0,332.13,347.46,13.7,11.3,0.071,319871.0,319871.0,19957,0,0,0,L,1122011218,0,122.01,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454423423,95572.00
02/02/2016 09:30,2,0.477,ACTIVE,213.74,343.25,59.959,1454423403,"201051344000458","219011344069620",29.62,4.50,0,335.74,350.77,14.3,11.9,0.084,317677.8,317677.8,15343,0,0,0,L,1122011218,0,122.23,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454423424,95573.00
02/02/2016 09:30,2,0.449,ACTIVE,214.19,345.06,59.949,1454423403,"201051344000853","219011344069620",29.78,3.30,0,337.54,351.67,13.6,11.2,0.075,315982.1,315982.1,15040,0,0,0,L,1122011218,0,122.46,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454423425,95574.00
02/02/2016 09:30,2,0.463,ACTIVE,212.83,341.45,59.981,1454423403,"201051344000685","219011344069620",28.37,3.00,0,334.24,347.46,13.4,11.0,0.080,321844.9,321844.9,19840,0,0,0,L,1122011218,0,122.91,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454423426,95575.00
02/02/2016 09:30,2,0.430,ACTIVE,212.83,341.45,60.023,1454423403,"201051344000917","219011344069620",30.16,4.00,0,333.03,347.16,13.2,10.8,0.066,319578.8,319578.8,19814,0,0,0,L,1122011218,0,122.23,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454423427,95576.00
02/02/2016 09:30,2,0.424,ACTIVE,212.83,340.85,59.975,1454423403,"201051344001145","219011344069620",29.66,2.50,0,333.63,347.76,12.8,10.4,0.071,323547.7,323547.7,19759,0,0,0,L,1122011218,0,122.23,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454423428,95577.00
02/02/2016 09:30,2,0.473,ACTIVE,212.83,341.15,59.959,1454423403,"201051344000651","219011344069620",28.53,2.00,0,335.14,346.56,13.7,11.3,0.071,316253.7,316253.7,19989,0,0,0,L,1122011218,0,122.68,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454423429,95578.00
02/02/2016 09:30,2,0.332,ACTIVE,212.16,341.75,59.986,1454423403,"274151322000088","219011344069620",28.35,6.00,0,334.54,344.76,9.5,7.3,0.044,573611.9,573611.9,8886,0,0,0,L,1151911521,0,122.46,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454423429,95579.00
02/02/2016 09:30,2,0.230,ACTIVE,213.29,428.91,59.986,1454423403,"274151322000068","219011344069620",40.77,7.00,0,337.54,432.52,9.5,7.3,0.040,479829.6,479829.6,9525,0,0,0,L,1151911521,0,122.23,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454423430,95580.00
02/02/2016 09:30,2,0.434,ACTIVE,212.38,339.95,59.986,1454423403,"201051344001135","219011344069620",29.56,3.00,0,332.73,345.36,13.0,10.6,0.071,312631.8,312631.8,19983,0,0,0,L,1122011218,0,122.01,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454423431,95581.00
02/02/2016 09:30,2,0.467,ACTIVE,213.29,343.55,60.023,1454423403,"201051344000594","219011344069620",30.12,3.30,0,335.14,349.56,14.3,11.9,0.080,318605.3,318605.3,15390,0,0,0,L,1122011218,0,121.78,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454423432,95582.00
02/02/2016 09:30,2,0.445,ACTIVE,212.61,340.55,59.970,1454423403,"201051344001203","219011344069620",29.72,3.00,0,333.33,357.38,13.4,11.0,0.075,319195.7,319195.7,19949,0,0,0,L,1122011218,0,122.68,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454423433,95583.00
02/02/2016 09:30,2,0.348,ACTIVE,212.61,341.75,59.981,1454423403,"274151322000054","219011344069620",29.12,6.00,0,334.84,345.06,10.3,8.0,0.053,586171.4,586171.4,8896,0,0,0,L,1151911521,0,122.01,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454423434,95584.00
02/02/2016 09:30,2,0.447,ACTIVE,213.96,343.85,59.986,1454423403,"201051344000867","219011344069620",29.98,4.00,0,335.74,349.56,13.6,11.2,0.066,307804.1,307804.1,15375,0,0,0,L,1122011218,0,122.46,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454423435,95585.00
02/02/2016 09:30,2,0.486,ACTIVE,212.61,341.45,59.986,1454423403,"201051344001093","219011344069620",29.72,3.70,0,332.73,347.46,14.7,12.3,0.071,317877.7,317877.7,19866,0,0,0,L,1122011218,0,122.23,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454423436,95586.00
02/02/2016 09:30,2,0.385,ACTIVE,213.74,344.15,59.986,1454423403,"201051344000900","219011344069620",29.68,3.00,0,335.44,349.26,11.6,9.3,0.080,323089.4,323089.4,14989,0,0,0,L,1122011218,0,122.23,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454423437,95587.00
02/02/2016 09:30,2,0.465,ACTIVE,213.96,344.15,59.986,1454423403,"201051344000648","219011344069620",30.40,2.50,0,336.34,350.47,14.4,12.0,0.075,316101.8,316101.8,15147,0,0,0,L,1122011218,0,121.78,122.68,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454423438,95588.00
02/02/2016 09:30,2,0.461,ACTIVE,213.74,344.15,59.970,1454423403,"201051344000569","219011344069620",30.04,3.70,0,336.64,350.47,14.1,11.7,0.080,324658.2,324658.2,14921,0,0,0,L,1122011218,0,121.78,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454423439,95589.00
02/02/2016 09:30,2,0.438,ACTIVE,213.74,343.55,60.012,1454423403,"201051344000983","219011344069620",30.53,3.30,0,334.24,349.26,13.5,11.1,0.080,317686.9,317686.9,15225,0,0,0,L,1122011218,0,122.23,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454423440,95590.00
02/02/2016 09:30,2,0.438,ACTIVE,213.96,343.85,60.002,1454423403,"201051344001158","219011344069620",29.22,2.50,0,335.44,349.86,13.0,10.6,0.080,312680.6,312680.6,15402,0,0,0,L,1122011218,0,122.01,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454423441,95591.00
02/02/2016 09:30,2,0.477,ACTIVE,214.19,344.76,60.007,1454423403,"201051344000576","219011344069620",29.20,3.30,0,336.34,351.07,14.2,11.7,0.075,317589.7,317589.7,15019,0,0,0,L,1122011218,0,122.23,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454423442,95592.00
02/02/2016 09:30,2,0.361,ACTIVE,212.83,340.85,59.986,1454423403,"274151322000087","219011344069620",28.07,6.30,0,335.14,345.06,10.3,8.0,0.053,561172.0,561172.0,8930,0,0,0,L,1151911521,0,122.01,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454423442,95593.00
02/02/2016 09:45,2,0.510,ACTIVE,214.19,345.06,59.975,1454424303,"201051344000645","219011344069620",30.14,4.50,0,338.44,354.07,15.6,13.1,0.088,316848.3,316848.3,15110,0,0,0,L,1122011218,0,122.46,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454424304,95594.00
02/02/2016 09:45,2,0.408,ACTIVE,212.61,340.25,59.981,1454424303,"274151322000085","219011344069620",29.42,5.50,0,336.64,345.96,12.2,9.9,0.066,588735.4,588735.4,8926,0,0,0,L,1151911521,0,122.46,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454424305,95595.00
02/02/2016 09:45,2,0.502,ACTIVE,214.19,346.86,59.981,1454424303,"201051344000633","219011344069620",31.17,3.70,0,338.14,354.07,15.9,13.4,0.097,308544.5,308544.5,15407,0,0,0,L,1122011218,0,122.68,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454424306,95596.00
02/02/2016 09:45,2,0.521,ACTIVE,213.96,345.06,59.991,1454424303,"201051344000469","219011344069620",30.91,2.50,0,336.34,351.07,16.3,13.8,0.093,310052.8,310052.8,15356,0,0,0,L,1122011218,0,121.78,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454424307,95597.00
02/02/2016 09:45,2,0.482,ACTIVE,212.16,341.75,59.991,1454424303,"201051344000646","219011344069620",31.25,3.30,0,333.93,353.17,15.2,12.8,0.088,314298.1,314298.1,19988,0,0,0,L,1122011218,0,122.23,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454424308,95598.00
02/02/2016 09:45,2,0.432,ACTIVE,211.93,342.35,59.975,1454424303,"274151322000052","219011344069620",29.90,5.00,0,336.04,345.96,13.1,10.7,0.071,596337.7,596337.7,9120,0,0,0,L,1151911521,0,121.33,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454424309,95599.00
02/02/2016 09:45,2,0.500,ACTIVE,212.38,342.05,60.012,1454424303,"201051344000585","219011344069620",30.77,3.70,0,333.93,351.67,15.6,13.1,0.093,319272.6,319272.6,19980,0,0,0,L,1122011218,0,121.55,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454424310,95600.00
02/02/2016 09:45,2,0.486,ACTIVE,212.16,340.55,59.970,1454424303,"201051344001230","219011344069620",30.36,3.30,0,332.73,347.46,15.0,12.5,0.084,318598.0,318598.0,19830,0,0,0,L,1122011218,0,122.23,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454424311,95601.00
02/02/2016 09:45,2,0.508,ACTIVE,212.83,341.45,60.012,1454424303,"201051344000582","219011344069620",30.30,3.30,0,334.84,349.56,15.6,13.2,0.084,312435.3,312435.3,19952,0,0,0,L,1122011218,0,122.23,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454424311,95602.00
02/02/2016 09:45,2,0.531,ACTIVE,211.93,340.55,60.018,1454424303,"201051344000955","219011344069620",30.26,3.70,0,332.73,351.37,16.3,13.8,0.084,321829.8,321829.8,19949,0,0,0,L,1122011218,0,121.55,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454424312,95603.00
02/02/2016 09:45,2,0.260,ACTIVE,212.16,427.11,59.996,1454424303,"274151322000094","219011344069620",40.55,6.70,0,338.14,438.23,10.7,8.4,0.053,479675.3,479675.3,9368,0,0,0,L,1151911521,0,121.33,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454424313,95604.00
02/02/2016 09:45,2,0.543,ACTIVE,213.74,344.45,59.954,1454424303,"201051344000579","219011344069620",30.42,3.70,0,336.94,356.48,16.7,14.2,0.093,323197.4,323197.4,15371,0,0,0,L,1122011218,0,122.01,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454424314,95605.00
02/02/2016 09:45,2,0.518,ACTIVE,212.38,340.85,59.996,1454424303,"201051344000890","219011344069620",30.99,3.70,0,333.63,353.77,16.3,13.8,0.088,320037.6,320037.6,19896,0,0,0,L,1122011218,0,122.23,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454424315,95606.00
02/02/2016 09:45,2,0.508,ACTIVE,212.61,341.75,59.991,1454424303,"201051344000438","219011344069620",31.33,3.00,0,334.54,352.87,16.1,13.6,0.084,321790.8,321790.8,19960,0,0,0,L,1122011218,0,122.46,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454424316,95607.00
02/02/2016 09:45,2,0.570,ACTIVE,212.61,341.45,59.949,1454424303,"201051344000417","219011344069620",28.92,3.30,0,333.93,349.26,16.8,14.2,0.088,315840.4,315840.4,20062,0,0,0,L,1122011218,0,121.78,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454424317,95608.00
02/02/2016 09:45,2,0.412,ACTIVE,212.38,342.35,59.975,1454424303,"274151322000083","219011344069620",29.70,5.00,0,336.64,346.26,12.4,10.0,0.075,590667.4,590667.4,9113,0,0,0,L,1151911521,0,121.55,122.68,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454424318,95609.00
02/02/2016 09:45,2,0.441,ACTIVE,213.06,341.75,59.991,1454424303,"274151322000076","219011344069620",30.22,5.50,0,337.54,346.86,13.5,11.1,0.084,627474.4,627474.4,9163,0,0,0,L,1151911521,0,122.01,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454424319,95610.00
02/02/2016 09:45,2,0.494,ACTIVE,213.51,344.15,59.996,1454424303,"201051344000868","219011344069620",31.07,3.30,0,336.94,351.67,15.6,13.1,0.088,308388.4,308388.4,15142,0,0,0,L,1122011218,0,122.01,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454424320,95611.00
02/02/2016 09:45,2,0.424,ACTIVE,212.16,342.35,60.002,1454424303,"274151322000095","219011344069620",30.38,5.00,0,336.04,345.66,13.1,10.7,0.071,621080.8,621080.8,9001,0,0,0,L,1151911521,0,122.01,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454424321,95612.00
02/02/2016 09:45,2,0.504,ACTIVE,213.29,345.96,59.996,1454424303,"201051344000988","219011344069620",29.86,3.70,0,336.04,352.57,15.3,12.8,0.088,307472.7,307472.7,15383,0,0,0,L,1122011218,0,121.78,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454424322,95613.00
02/02/2016 09:45,2,0.498,ACTIVE,211.93,339.95,59.996,1454424303,"201051344001025","219011344069620",30.93,3.00,0,333.63,354.37,15.6,13.1,0.093,319873.9,319873.9,19958,0,0,0,L,1122011218,0,121.55,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454424322,95614.00
02/02/2016 09:45,2,0.539,ACTIVE,213.29,344.45,59.996,1454424303,"201051344000458","219011344069620",29.72,5.00,0,336.64,352.27,16.2,13.8,0.097,317681.0,317681.0,15344,0,0,0,L,1122011218,0,122.01,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454424323,95615.00
02/02/2016 09:45,2,0.516,ACTIVE,214.19,345.66,59.996,1454424303,"201051344000853","219011344069620",30.26,3.70,0,338.14,352.27,15.8,13.3,0.093,315985.1,315985.1,15041,0,0,0,L,1122011218,0,122.46,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454424325,95616.00
02/02/2016 09:45,2,0.506,ACTIVE,212.61,341.75,60.023,1454424303,"201051344000685","219011344069620",30.67,3.30,0,333.93,349.86,15.7,13.2,0.088,321848.0,321848.0,19841,0,0,0,L,1122011218,0,122.68,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454424326,95617.00
02/02/2016 09:45,2,0.496,ACTIVE,212.38,341.75,59.991,1454424303,"201051344000917","219011344069620",30.00,4.50,0,333.33,348.06,15.1,12.7,0.084,319581.7,319581.7,19815,0,0,0,L,1122011218,0,121.78,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454424327,95618.00
02/02/2016 09:45,2,0.477,ACTIVE,212.38,341.75,59.986,1454424303,"201051344001145","219011344069620",30.18,3.30,0,334.54,349.26,14.6,12.2,0.088,323550.4,323550.4,19760,0,0,0,L,1122011218,0,122.01,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454424328,95619.00
02/02/2016 09:45,2,0.521,ACTIVE,212.38,341.75,60.039,1454424303,"201051344000651","219011344069620",30.32,3.00,0,334.24,351.97,16.1,13.6,0.093,316256.8,316256.8,19990,0,0,0,L,1122011218,0,122.46,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454424328,95620.00
02/02/2016 09:45,2,0.393,ACTIVE,211.93,340.85,59.991,1454424303,"274151322000088","219011344069620",28.92,6.00,0,335.44,345.36,11.5,9.2,0.062,573613.9,573613.9,8887,0,0,0,L,1151911521,0,122.01,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454424329,95621.00
02/02/2016 09:45,2,0.283,ACTIVE,213.06,424.71,59.981,1454424303,"274151322000068","219011344069620",40.31,8.00,0,338.44,446.05,11.7,9.3,0.053,479831.6,479831.6,9526,0,0,0,L,1151911521,0,122.01,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454424330,95622.00
02/02/2016 09:45,2,0.502,ACTIVE,211.93,339.95,59.949,1454424303,"201051344001135","219011344069620",29.04,3.70,0,333.33,350.47,14.8,12.3,0.088,312634.7,312634.7,19984,0,0,0,L,1122011218,0,121.78,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454424331,95623.00
02/02/2016 09:45,2,0.531,ACTIVE,213.06,343.85,59.991,1454424303,"201051344000594","219011344069620",30.36,3.70,0,335.44,353.47,16.4,13.9,0.097,318608.4,318608.4,15391,0,0,0,L,1122011218,0,122.01,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454424332,95624.00
02/02/2016 09:45,2,0.525,ACTIVE,212.16,339.95,59.991,1454424303,"201051344001203","219011344069620",28.33,3.30,0,333.63,348.66,15.1,12.6,0.093,319198.7,319198.7,19950,0,0,0,L,1122011218,0,122.46,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454424333,95625.00
02/02/2016 09:45,2,0.406,ACTIVE,211.93,339.04,59.981,1454424303,"274151322000054","219011344069620",29.94,6.70,0,336.04,345.66,12.3,10.0,0.062,586173.6,586173.6,8897,0,0,0,L,1151911521,0,121.55,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454424334,95626.00
02/02/2016 09:45,2,0.490,ACTIVE,213.74,343.55,59.986,1454424303,"201051344000867","219011344069620",31.35,4.50,0,336.04,351.67,15.6,13.1,0.088,307807.1,307807.1,15376,0,0,0,L,1122011218,0,122.46,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454424335,95627.00
02/02/2016 09:45,2,0.533,ACTIVE,212.38,341.45,59.991,1454424303,"201051344001093","219011344069620",30.67,4.00,0,333.93,348.36,16.6,14.0,0.093,317881.0,317881.0,19867,0,0,0,L,1122011218,0,122.01,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454424336,95628.00
02/02/2016 09:45,2,0.443,ACTIVE,213.51,344.45,59.996,1454424303,"201051344000900","219011344069620",30.61,3.70,0,336.34,353.77,13.7,11.3,0.093,323091.9,323091.9,14990,0,0,0,L,1122011218,0,122.23,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454424337,95629.00
02/02/2016 09:45,2,0.527,ACTIVE,213.74,344.15,60.012,1454424303,"201051344000648","219011344069620",30.87,3.00,0,337.54,352.57,16.5,14.0,0.093,316104.9,316104.9,15148,0,0,0,L,1122011218,0,121.78,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454424338,95630.00
02/02/2016 09:45,2,0.521,ACTIVE,213.74,344.45,59.996,1454424303,"201051344000569","219011344069620",30.69,4.00,0,336.64,353.47,16.2,13.8,0.097,324661.2,324661.2,14922,0,0,0,L,1122011218,0,121.78,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454424339,95631.00
02/02/2016 09:45,2,0.500,ACTIVE,213.74,344.45,59.996,1454424303,"201051344000983","219011344069620",30.85,4.00,0,336.34,351.07,15.6,13.2,0.097,317689.9,317689.9,15226,0,0,0,L,1122011218,0,122.23,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454424339,95632.00
02/02/2016 09:45,2,0.482,ACTIVE,213.74,344.45,59.991,1454424303,"201051344001158","219011344069620",31.01,3.00,0,336.34,350.77,15.2,12.7,0.097,312683.5,312683.5,15403,0,0,0,L,1122011218,0,121.78,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454424340,95633.00
02/02/2016 09:45,2,0.533,ACTIVE,214.19,345.66,59.991,1454424303,"201051344000576","219011344069620",30.63,3.70,0,337.54,351.97,16.6,14.0,0.088,317592.9,317592.9,15020,0,0,0,L,1122011218,0,122.46,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454424341,95634.00
02/02/2016 09:45,2,0.422,ACTIVE,212.38,340.55,59.986,1454424303,"274151322000087","219011344069620",29.06,7.00,0,336.34,345.66,12.4,10.1,0.071,561174.2,561174.2,8931,0,0,0,L,1151911521,0,121.78,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454424342,95635.00
02/02/2016 10:00,2,0.768,ACTIVE,213.96,347.16,59.991,1454425203,"201051344000645","219011344069620",31.17,5.00,0,337.84,358.58,24.2,21.5,0.164,316852.5,316852.5,15111,0,0,0,L,1122011218,0,122.46,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454425204,95636.00
02/02/2016 10:00,2,0.678,ACTIVE,212.61,342.05,59.996,1454425203,"274151322000085","219011344069620",29.76,6.30,0,334.24,349.86,20.4,17.8,0.124,588738.7,588738.7,8927,0,0,0,L,1151911521,0,122.46,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454425205,95637.00
02/02/2016 10:00,2,0.766,ACTIVE,214.64,350.17,60.002,1454425203,"201051344000633","219011344069620",31.33,4.00,0,337.24,360.08,24.3,21.5,0.168,308548.8,308548.8,15408,0,0,0,L,1122011218,0,122.91,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454425206,95638.00
02/02/2016 10:00,2,0.787,ACTIVE,214.19,347.76,59.991,1454425203,"201051344000469","219011344069620",31.03,3.30,0,336.64,361.29,24.8,22.0,0.177,310057.1,310057.1,15357,0,0,0,L,1122011218,0,121.78,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454425207,95639.00
02/02/2016 10:00,2,0.734,ACTIVE,212.38,346.26,59.996,1454425203,"201051344000646","219011344069620",31.55,3.70,0,333.63,360.69,23.5,20.8,0.168,314302.1,314302.1,19989,0,0,0,L,1122011218,0,122.46,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454425208,95640.00
02/02/2016 10:00,2,0.701,ACTIVE,212.38,344.76,59.986,1454425203,"274151322000052","219011344069620",30.24,6.30,0,333.03,350.47,21.5,18.8,0.124,596341.2,596341.2,9121,0,0,0,L,1151911521,0,121.33,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454425208,95641.00
02/02/2016 10:00,2,0.770,ACTIVE,212.83,345.06,59.996,1454425203,"201051344000585","219011344069620",31.09,4.00,0,334.24,355.88,24.2,21.4,0.168,319276.8,319276.8,19981,0,0,0,L,1122011218,0,121.78,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454425209,95642.00
02/02/2016 10:00,2,0.734,ACTIVE,212.61,343.25,59.996,1454425203,"201051344001230","219011344069620",31.01,3.70,0,332.73,354.37,23.1,20.4,0.164,318601.9,318601.9,19831,0,0,0,L,1122011218,0,122.46,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454425210,95643.00
02/02/2016 10:00,2,0.752,ACTIVE,213.06,344.45,59.996,1454425203,"201051344000582","219011344069620",31.31,3.70,0,334.84,356.48,23.9,21.2,0.155,312439.4,312439.4,19953,0,0,0,L,1122011218,0,122.46,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454425211,95644.00
02/02/2016 10:00,2,0.771,ACTIVE,212.38,345.96,59.996,1454425203,"201051344000955","219011344069620",31.55,4.00,0,332.43,355.28,24.8,22.0,0.168,321834.1,321834.1,19950,0,0,0,L,1122011218,0,121.78,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454425212,95645.00
02/02/2016 10:00,2,0.438,ACTIVE,212.38,434.02,59.986,1454425203,"274151322000094","219011344069620",41.17,7.70,0,337.54,450.56,18.4,15.9,0.119,479678.2,479678.2,9369,0,0,0,L,1151911521,0,121.55,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454425213,95646.00
02/02/2016 10:00,2,0.758,ACTIVE,213.96,354.97,59.986,1454425203,"201051344000579","219011344069620",32.56,4.00,0,336.94,365.80,25.0,22.2,0.168,323201.8,323201.8,15372,0,0,0,L,1122011218,0,122.23,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454425214,95647.00
02/02/2016 10:00,2,0.777,ACTIVE,212.38,346.26,59.991,1454425203,"201051344000890","219011344069620",31.67,4.00,0,333.33,360.38,24.9,22.1,0.168,320042.0,320042.0,19897,0,0,0,L,1122011218,0,122.23,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454425215,95648.00
02/02/2016 10:00,2,0.775,ACTIVE,212.83,345.66,59.991,1454425203,"201051344000438","219011344069620",31.51,3.70,0,334.54,357.98,24.8,22.0,0.168,321795.1,321795.1,19961,0,0,0,L,1122011218,0,122.68,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454425216,95649.00
02/02/2016 10:00,2,0.805,ACTIVE,212.83,344.45,60.002,1454425203,"201051344000417","219011344069620",31.01,3.70,0,332.43,354.67,25.4,22.5,0.168,315844.9,315844.9,20063,0,0,0,L,1122011218,0,122.01,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454425217,95650.00
02/02/2016 10:00,2,0.684,ACTIVE,212.38,344.15,59.986,1454425203,"274151322000083","219011344069620",30.18,6.00,0,334.84,350.47,20.9,18.3,0.137,590670.8,590670.8,9114,0,0,0,L,1151911521,0,121.78,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454425218,95651.00
02/02/2016 10:00,2,0.715,ACTIVE,213.06,345.96,59.975,1454425203,"274151322000076","219011344069620",31.37,6.30,0,334.84,352.27,22.7,20.0,0.155,627478.1,627478.1,9164,0,0,0,L,1151911521,0,122.01,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454425219,95652.00
02/02/2016 10:00,2,0.777,ACTIVE,213.96,347.16,59.996,1454425203,"201051344000868","219011344069620",31.15,3.70,0,337.24,356.78,24.6,21.8,0.168,308392.6,308392.6,15143,0,0,0,L,1122011218,0,122.01,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454425220,95653.00
02/02/2016 10:00,2,0.717,ACTIVE,212.38,342.35,59.981,1454425203,"274151322000095","219011344069620",30.69,5.50,0,333.93,350.47,22.3,19.6,0.141,621084.5,621084.5,9002,0,0,0,L,1151911521,0,122.23,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454425221,95654.00
02/02/2016 10:00,2,0.771,ACTIVE,213.74,348.96,59.991,1454425203,"201051344000988","219011344069620",31.03,4.00,0,335.44,359.18,24.2,21.5,0.190,307476.8,307476.8,15384,0,0,0,L,1122011218,0,122.01,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454425222,95655.00
02/02/2016 10:00,2,0.771,ACTIVE,212.61,343.25,59.965,1454425203,"201051344001025","219011344069620",31.19,3.70,0,333.93,355.58,24.4,21.6,0.172,319878.1,319878.1,19959,0,0,0,L,1122011218,0,122.01,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454425222,95656.00
02/02/2016 10:00,2,0.799,ACTIVE,214.19,347.16,59.991,1454425203,"201051344000458","219011344069620",30.95,6.00,0,337.24,356.78,25.1,22.3,0.181,317685.4,317685.4,15345,0,0,0,L,1122011218,0,122.46,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454425223,95657.00
02/02/2016 10:00,2,0.770,ACTIVE,214.64,348.96,59.986,1454425203,"201051344000853","219011344069620",31.45,4.00,0,337.54,362.49,24.6,21.8,0.168,315989.3,315989.3,15042,0,0,0,L,1122011218,0,122.68,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454425225,95658.00
02/02/2016 10:00,2,0.771,ACTIVE,213.06,345.06,59.991,1454425203,"201051344000685","219011344069620",30.65,3.70,0,333.63,357.38,24.1,21.3,0.177,321852.1,321852.1,19842,0,0,0,L,1122011218,0,122.91,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454425226,95659.00
02/02/2016 10:00,2,0.744,ACTIVE,212.83,344.45,60.002,1454425203,"201051344000917","219011344069620",31.31,5.00,0,332.73,355.28,23.6,20.9,0.164,319585.7,319585.7,19816,0,0,0,L,1122011218,0,122.23,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454425227,95660.00
02/02/2016 10:00,2,0.742,ACTIVE,212.83,345.66,59.996,1454425203,"201051344001145","219011344069620",30.91,3.70,0,334.84,354.37,23.3,20.5,0.172,323554.4,323554.4,19761,0,0,0,L,1122011218,0,122.23,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454425228,95661.00
02/02/2016 10:00,2,0.775,ACTIVE,212.83,344.76,59.996,1454425203,"201051344000651","219011344069620",31.21,3.30,0,334.54,355.58,24.6,21.8,0.168,316261.0,316261.0,19991,0,0,0,L,1122011218,0,122.46,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454425228,95662.00
02/02/2016 10:00,2,0.650,ACTIVE,212.16,344.15,59.986,1454425203,"274151322000088","219011344069620",30.12,6.30,0,335.74,349.56,19.8,17.2,0.128,573617.0,573617.0,8888,0,0,0,L,1151911521,0,122.23,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454425229,95663.00
02/02/2016 10:00,2,0.459,ACTIVE,213.29,437.63,60.002,1454425203,"274151322000068","219011344069620",41.61,9.30,0,338.14,455.06,19.5,16.9,0.110,479834.7,479834.7,9527,0,0,0,L,1151911521,0,122.23,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454425230,95664.00
02/02/2016 10:00,2,0.760,ACTIVE,212.61,343.85,59.970,1454425203,"201051344001135","219011344069620",30.77,3.70,0,332.73,356.18,23.7,21.0,0.168,312638.7,312638.7,19985,0,0,0,L,1122011218,0,122.01,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454425231,95665.00
02/02/2016 10:00,2,0.801,ACTIVE,213.51,347.16,59.996,1454425203,"201051344000594","219011344069620",31.17,3.70,0,335.14,359.78,25.3,22.5,0.177,318612.8,318612.8,15392,0,0,0,L,1122011218,0,122.23,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454425232,95666.00
02/02/2016 10:00,2,0.764,ACTIVE,212.83,343.55,59.991,1454425203,"201051344001203","219011344069620",31.03,3.70,0,333.03,360.99,24.1,21.3,0.172,319202.7,319202.7,19951,0,0,0,L,1122011218,0,122.68,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454425233,95667.00
02/02/2016 10:00,2,0.680,ACTIVE,212.38,345.06,59.986,1454425203,"274151322000054","219011344069620",30.40,7.00,0,333.63,350.17,20.9,18.3,0.137,586177.0,586177.0,8898,0,0,0,L,1151911521,0,122.01,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454425234,95668.00
02/02/2016 10:00,2,0.770,ACTIVE,213.96,346.56,60.002,1454425203,"201051344000867","219011344069620",31.45,5.00,0,336.94,356.78,24.6,21.8,0.177,307811.3,307811.3,15377,0,0,0,L,1122011218,0,122.46,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454425235,95669.00
02/02/2016 10:00,2,0.791,ACTIVE,212.61,344.45,59.991,1454425203,"201051344001093","219011344069620",31.33,4.50,0,333.33,358.28,25.2,22.4,0.168,317885.4,317885.4,19868,0,0,0,L,1122011218,0,122.01,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454425236,95670.00
02/02/2016 10:00,2,0.727,ACTIVE,213.51,347.46,59.996,1454425203,"201051344000900","219011344069620",31.13,4.00,0,336.34,357.38,22.9,20.2,0.177,323095.7,323095.7,14991,0,0,0,L,1122011218,0,122.23,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454425237,95671.00
02/02/2016 10:00,2,0.791,ACTIVE,213.74,346.56,60.007,1454425203,"201051344000648","219011344069620",31.57,3.30,0,337.24,358.58,25.3,22.5,0.177,316109.3,316109.3,15149,0,0,0,L,1122011218,0,121.78,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454425237,95672.00
02/02/2016 10:00,2,0.791,ACTIVE,213.74,347.16,59.996,1454425203,"201051344000569","219011344069620",31.35,4.00,0,336.34,357.38,25.2,22.4,0.177,324665.6,324665.6,14923,0,0,0,L,1122011218,0,121.78,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454425238,95673.00
02/02/2016 10:00,2,0.770,ACTIVE,213.96,347.76,59.996,1454425203,"201051344000983","219011344069620",31.53,4.50,0,336.64,357.08,24.6,21.8,0.177,317694.0,317694.0,15227,0,0,0,L,1122011218,0,122.23,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454425239,95674.00
02/02/2016 10:00,2,0.766,ACTIVE,213.96,347.76,59.996,1454425203,"201051344001158","219011344069620",30.99,3.30,0,336.94,357.68,24.1,21.3,0.181,312687.6,312687.6,15404,0,0,0,L,1122011218,0,122.01,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454425240,95675.00
02/02/2016 10:00,2,0.787,ACTIVE,214.41,348.36,60.002,1454425203,"201051344000576","219011344069620",31.59,4.00,0,337.84,359.78,25.2,22.4,0.172,317597.3,317597.3,15021,0,0,0,L,1122011218,0,122.46,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454425241,95676.00
02/02/2016 10:00,2,0.688,ACTIVE,212.61,342.35,59.991,1454425203,"274151322000087","219011344069620",30.02,7.30,0,333.33,350.17,20.9,18.2,0.133,561177.6,561177.6,8932,0,0,0,L,1151911521,0,122.01,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454425242,95677.00
02/02/2016 10:15,2,0.902,ACTIVE,212.83,342.65,59.991,1454426103,"274151322000085","219011344069620",30.81,6.70,0,333.63,354.67,28.2,25.3,0.177,588743.4,588743.4,8928,0,0,0,L,1151911521,0,122.46,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454426105,95678.00
02/02/2016 10:15,2,0.998,ACTIVE,214.87,352.87,59.996,1454426103,"201051344000633","219011344069620",31.67,4.00,0,336.94,368.50,32.0,29.0,0.252,308554.4,308554.4,15409,0,0,0,L,1122011218,0,122.91,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454426106,95679.00
02/02/2016 10:15,2,1.025,ACTIVE,214.64,350.77,59.986,1454426103,"201051344000469","219011344069620",31.25,3.30,0,336.64,366.40,32.5,29.4,0.239,310062.9,310062.9,15358,0,0,0,L,1122011218,0,122.23,122.91,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454426107,95680.00
02/02/2016 10:15,2,0.965,ACTIVE,212.83,349.86,60.002,1454426103,"201051344000646","219011344069620",31.77,3.70,0,334.24,364.29,31.1,28.1,0.234,314307.6,314307.6,19990,0,0,0,L,1122011218,0,122.46,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454426108,95681.00
02/02/2016 10:15,2,0.926,ACTIVE,212.61,347.76,59.996,1454426103,"274151322000052","219011344069620",31.11,6.00,0,333.33,354.97,29.1,26.2,0.186,596346.1,596346.1,9122,0,0,0,L,1151911521,0,121.33,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454426109,95682.00
02/02/2016 10:15,2,0.990,ACTIVE,213.29,349.56,60.002,1454426103,"201051344000585","219011344069620",31.77,4.50,0,334.24,364.89,31.9,28.9,0.239,319282.4,319282.4,19982,0,0,0,L,1122011218,0,122.01,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454426110,95683.00
02/02/2016 10:15,2,0.963,ACTIVE,213.06,345.66,59.991,1454426103,"201051344001230","219011344069620",31.33,3.70,0,332.73,361.59,30.6,27.6,0.230,318607.3,318607.3,19832,0,0,0,L,1122011218,0,122.68,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454426111,95684.00
02/02/2016 10:15,2,0.979,ACTIVE,213.51,348.06,60.002,1454426103,"201051344000582","219011344069620",31.57,4.00,0,334.54,364.89,31.3,28.3,0.225,312444.9,312444.9,19954,0,0,0,L,1122011218,0,122.68,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454426112,95685.00
02/02/2016 10:15,2,0.998,ACTIVE,212.61,349.56,59.996,1454426103,"201051344000955","219011344069620",31.79,4.00,0,333.63,368.50,32.2,29.1,0.239,321839.9,321839.9,19951,0,0,0,L,1122011218,0,121.78,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454426113,95686.00
02/02/2016 10:15,2,0.609,ACTIVE,212.83,435.53,59.986,1454426103,"274151322000094","219011344069620",41.01,8.00,0,337.24,458.37,25.4,22.6,0.164,479682.4,479682.4,9370,0,0,0,L,1151911521,0,121.78,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454426114,95687.00
02/02/2016 10:15,2,1.010,ACTIVE,214.41,351.97,59.959,1454426103,"201051344000579","219011344069620",32.05,4.00,0,338.74,368.50,32.8,29.7,0.234,323207.7,323207.7,15373,0,0,0,L,1122011218,0,122.46,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454426115,95688.00
02/02/2016 10:15,2,1.014,ACTIVE,212.83,347.76,59.996,1454426103,"201051344000890","219011344069620",31.57,4.00,0,334.54,364.59,32.5,29.4,0.234,320047.7,320047.7,19898,0,0,0,L,1122011218,0,122.46,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454426115,95689.00
02/02/2016 10:15,2,0.998,ACTIVE,213.06,350.17,59.996,1454426103,"201051344000438","219011344069620",31.83,3.30,0,334.54,369.10,32.2,29.2,0.234,321800.8,321800.8,19962,0,0,0,L,1122011218,0,122.68,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454426116,95690.00
02/02/2016 10:15,2,1.012,ACTIVE,213.06,349.86,59.975,1454426103,"201051344000417","219011344069620",31.77,4.00,0,333.93,363.69,32.6,29.5,0.234,315850.8,315850.8,20064,0,0,0,L,1122011218,0,122.23,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454426117,95691.00
02/02/2016 10:15,2,0.904,ACTIVE,212.83,347.76,59.986,1454426103,"274151322000083","219011344069620",30.91,6.30,0,333.63,354.67,28.3,25.4,0.190,590675.6,590675.6,9115,0,0,0,L,1151911521,0,121.55,122.91,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454426118,95692.00
02/02/2016 10:15,2,0.965,ACTIVE,213.51,343.85,59.991,1454426103,"274151322000076","219011344069620",31.45,6.30,0,334.84,360.38,30.7,27.7,0.203,627483.3,627483.3,9165,0,0,0,L,1151911521,0,122.23,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454426119,95693.00
02/02/2016 10:15,2,1.002,ACTIVE,214.19,350.17,59.991,1454426103,"201051344000868","219011344069620",31.41,4.00,0,336.34,364.59,31.9,28.9,0.234,308398.2,308398.2,15144,0,0,0,L,1122011218,0,122.23,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454426120,95694.00
02/02/2016 10:15,2,0.959,ACTIVE,212.83,345.06,59.991,1454426103,"274151322000095","219011344069620",31.05,6.00,0,333.03,357.68,30.2,27.2,0.203,621089.6,621089.6,9003,0,0,0,L,1151911521,0,122.01,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454426121,95695.00
02/02/2016 10:15,2,0.986,ACTIVE,214.19,350.77,59.996,1454426103,"201051344000988","219011344069620",31.71,4.00,0,336.64,366.70,31.7,28.7,0.239,307482.4,307482.4,15385,0,0,0,L,1122011218,0,122.23,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454426122,95696.00
02/02/2016 10:15,2,1.000,ACTIVE,212.83,345.96,60.018,1454426103,"201051344001025","219011344069620",31.27,3.70,0,333.93,364.89,31.7,28.7,0.234,319883.7,319883.7,19960,0,0,0,L,1122011218,0,122.01,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454426123,95697.00
02/02/2016 10:15,2,1.014,ACTIVE,214.19,349.26,60.039,1454426103,"201051344000458","219011344069620",31.43,6.00,0,336.64,364.59,32.3,29.3,0.247,317691.2,317691.2,15346,0,0,0,L,1122011218,0,122.68,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454426124,95698.00
02/02/2016 10:15,2,0.992,ACTIVE,214.87,351.37,59.991,1454426103,"201051344000853","219011344069620",31.67,4.50,0,338.44,366.10,31.9,28.8,0.252,315994.9,315994.9,15043,0,0,0,L,1122011218,0,123.14,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454426125,95699.00
02/02/2016 10:15,2,0.980,ACTIVE,213.06,346.86,60.007,1454426103,"201051344000685","219011344069620",31.49,3.70,0,333.93,363.99,31.3,28.3,0.243,321857.7,321857.7,19843,0,0,0,L,1122011218,0,123.14,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454426126,95700.00
02/02/2016 10:15,2,0.957,ACTIVE,212.83,347.76,59.996,1454426103,"201051344000917","219011344069620",31.51,5.50,0,334.24,363.39,30.5,27.5,0.234,319591.1,319591.1,19817,0,0,0,L,1122011218,0,122.01,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454426127,95701.00
02/02/2016 10:15,2,0.953,ACTIVE,212.83,346.56,60.012,1454426103,"201051344001145","219011344069620",31.51,3.70,0,334.54,364.89,30.4,27.4,0.234,323559.7,323559.7,19762,0,0,0,L,1122011218,0,122.23,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454426128,95702.00
02/02/2016 10:15,2,1.004,ACTIVE,212.83,345.96,60.002,1454426103,"201051344000651","219011344069620",30.99,3.30,0,334.84,363.99,31.6,28.5,0.234,316266.7,316266.7,19992,0,0,0,L,1122011218,0,122.68,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454426129,95703.00
02/02/2016 10:15,2,0.873,ACTIVE,212.16,345.36,59.996,1454426103,"274151322000088","219011344069620",30.38,6.30,0,333.03,353.17,26.9,24.0,0.172,573621.6,573621.6,8889,0,0,0,L,1151911521,0,122.01,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454426130,95704.00
