ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/02/2016 10:15,2,0.604,ACTIVE,213.29,446.65,59.996,1454426103,"274151322000068","219011344069620",42.16,9.30,0,337.84,457.17,25.8,23.0,0.150,479839.1,479839.1,9528,0,0,0,L,1151911521,0,122.23,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454426130,95705.00
02/02/2016 10:15,2,0.971,ACTIVE,212.38,345.06,59.991,1454426103,"201051344001135","219011344069620",31.35,4.00,0,333.03,365.19,30.9,27.9,0.234,312644.1,312644.1,19986,0,0,0,L,1122011218,0,122.01,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454426131,95706.00
02/02/2016 10:15,2,1.012,ACTIVE,213.74,349.26,60.002,1454426103,"201051344000594","219011344069620",31.67,4.00,0,335.44,365.49,32.5,29.4,0.239,318618.7,318618.7,15393,0,0,0,L,1122011218,0,122.23,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454426132,95707.00
02/02/2016 10:15,2,0.982,ACTIVE,213.06,345.96,59.996,1454426103,"201051344001203","219011344069620",31.09,4.00,0,334.24,364.59,30.9,27.9,0.239,319208.2,319208.2,19952,0,0,0,L,1122011218,0,122.91,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454426133,95708.00
02/02/2016 10:15,2,0.893,ACTIVE,212.61,345.06,59.991,1454426103,"274151322000054","219011344069620",30.83,7.00,0,333.03,354.67,27.9,25.0,0.177,586181.7,586181.7,8899,0,0,0,L,1151911521,0,122.01,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454426134,95709.00
02/02/2016 10:15,2,0.994,ACTIVE,214.64,349.26,59.991,1454426103,"201051344000867","219011344069620",31.33,5.50,0,336.34,364.29,31.6,28.6,0.234,307816.9,307816.9,15378,0,0,0,L,1122011218,0,122.91,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454426135,95710.00
02/02/2016 10:15,2,1.000,ACTIVE,213.29,347.76,59.981,1454426103,"201051344001093","219011344069620",31.55,5.00,0,333.63,363.39,32.0,28.9,0.230,317891.1,317891.1,19869,0,0,0,L,1122011218,0,122.46,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454426136,95711.00
02/02/2016 10:15,2,0.941,ACTIVE,214.19,349.86,59.991,1454426103,"201051344000900","219011344069620",31.39,4.00,0,336.64,365.49,30.0,27.0,0.234,323100.9,323100.9,14992,0,0,0,L,1122011218,0,122.68,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454426137,95712.00
02/02/2016 10:15,2,0.990,ACTIVE,214.41,351.97,60.012,1454426103,"201051344000648","219011344069620",31.97,3.70,0,337.84,365.80,32.1,29.1,0.239,316115.1,316115.1,15150,0,0,0,L,1122011218,0,122.23,122.91,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454426138,95713.00
02/02/2016 10:15,2,1.014,ACTIVE,214.41,350.47,59.986,1454426103,"201051344000569","219011344069620",31.27,4.50,0,337.24,366.40,32.1,29.1,0.239,324671.3,324671.3,14924,0,0,0,L,1122011218,0,122.01,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454426139,95714.00
02/02/2016 10:15,2,0.984,ACTIVE,214.19,349.26,60.023,1454426103,"201051344000983","219011344069620",31.51,4.50,0,336.94,366.40,31.5,28.5,0.243,317699.7,317699.7,15228,0,0,0,L,1122011218,0,122.46,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454426139,95715.00
02/02/2016 10:15,2,0.982,ACTIVE,214.41,349.86,59.959,1454426103,"201051344001158","219011344069620",31.19,3.30,0,337.84,365.80,31.1,28.1,0.239,312693.1,312693.1,15405,0,0,0,L,1122011218,0,122.46,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454426140,95716.00
02/02/2016 10:15,2,1.004,ACTIVE,214.87,351.37,60.034,1454426103,"201051344000576","219011344069620",31.51,4.50,0,338.74,366.40,32.1,29.1,0.239,317603.0,317603.0,15022,0,0,0,L,1122011218,0,122.68,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454426141,95717.00
02/02/2016 10:15,2,0.891,ACTIVE,212.83,347.76,60.002,1454426103,"274151322000087","219011344069620",30.63,7.30,0,332.73,354.07,27.6,24.7,0.168,561182.3,561182.3,8933,0,0,0,L,1151911521,0,121.78,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454426142,95718.00
02/02/2016 10:15,2,1.004,ACTIVE,214.87,350.17,59.996,1454426103,"201051344000645","219011344069620",31.27,5.50,0,338.14,366.40,31.9,28.8,0.221,316858.4,316858.4,15112,0,0,0,L,1122011218,1,122.91,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454426143,95719.00
02/02/2016 10:30,2,1.611,ACTIVE,214.87,355.28,59.996,1454427003,"201051344000645","219011344069620",31.51,6.30,0,339.04,379.02,51.4,47.7,0.420,316867.5,316867.5,15113,0,0,0,L,1122011218,0,122.91,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454427004,95720.00
02/02/2016 10:30,2,1.496,ACTIVE,212.61,356.48,59.917,1454427003,"274151322000085","219011344069620",30.63,7.00,0,334.24,363.99,46.5,42.9,0.314,588751.8,588751.8,8929,0,0,0,L,1151911521,0,122.23,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454427005,95721.00
02/02/2016 10:30,2,1.604,ACTIVE,214.64,357.08,59.981,1454427003,"201051344000633","219011344069620",31.67,4.00,0,337.54,379.92,51.4,47.7,0.411,308563.8,308563.8,15410,0,0,0,L,1122011218,0,122.68,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454427006,95722.00
02/02/2016 10:30,2,1.607,ACTIVE,214.41,355.58,59.933,1454427003,"201051344000469","219011344069620",31.75,3.70,0,337.84,380.82,51.7,48.0,0.420,310072.3,310072.3,15359,0,0,0,L,1122011218,0,121.78,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454427007,95723.00
02/02/2016 10:30,2,1.557,ACTIVE,212.61,352.87,59.954,1454427003,"201051344000646","219011344069620",31.47,4.00,0,334.54,378.12,49.6,46.0,0.411,314316.6,314316.6,19991,0,0,0,L,1122011218,0,122.46,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454427008,95724.00
02/02/2016 10:30,2,1.510,ACTIVE,212.16,356.48,60.002,1454427003,"274151322000052","219011344069620",31.21,6.70,0,335.14,364.29,47.6,44.1,0.327,596354.8,596354.8,9123,0,0,0,L,1151911521,0,121.10,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454427009,95725.00
02/02/2016 10:30,2,1.576,ACTIVE,213.29,355.58,60.012,1454427003,"201051344000585","219011344069620",31.89,5.00,0,335.74,378.12,50.9,47.2,0.402,319291.7,319291.7,19983,0,0,0,L,1122011218,0,122.01,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454427010,95726.00
02/02/2016 10:30,2,1.529,ACTIVE,212.61,357.98,59.922,1454427003,"201051344001230","219011344069620",32.16,4.50,0,333.93,377.22,49.8,46.2,0.398,318616.3,318616.3,19833,0,0,0,L,1122011218,0,122.46,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454427011,95727.00
02/02/2016 10:30,2,1.568,ACTIVE,213.74,353.77,60.007,1454427003,"201051344000582","219011344069620",31.49,4.50,0,335.44,376.31,50.0,46.3,0.389,312454.0,312454.0,19955,0,0,0,L,1122011218,0,122.68,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454427012,95728.00
02/02/2016 10:30,2,1.588,ACTIVE,212.61,355.28,59.986,1454427003,"201051344000955","219011344069620",31.83,4.50,0,333.33,380.52,51.2,47.5,0.411,321849.3,321849.3,19952,0,0,0,L,1122011218,0,121.78,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454427013,95729.00
02/02/2016 10:30,2,1.021,ACTIVE,212.38,438.83,59.959,1454427003,"274151322000094","219011344069620",40.91,9.00,0,334.54,462.88,42.4,39.0,0.283,479689.9,479689.9,9371,0,0,0,L,1151911521,0,121.55,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454427014,95730.00
02/02/2016 10:30,2,1.605,ACTIVE,214.64,357.98,60.018,1454427003,"201051344000579","219011344069620",32.07,4.50,0,337.24,382.93,52.2,48.4,0.402,323217.3,323217.3,15374,0,0,0,L,1122011218,0,122.46,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454427014,95731.00
02/02/2016 10:30,2,1.605,ACTIVE,212.61,355.28,59.981,1454427003,"201051344000890","219011344069620",31.83,5.00,0,334.24,379.32,51.8,48.0,0.402,320057.3,320057.3,19899,0,0,0,L,1122011218,0,122.46,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454427015,95732.00
02/02/2016 10:30,2,1.582,ACTIVE,213.06,356.48,59.954,1454427003,"201051344000438","219011344069620",31.97,4.00,0,334.84,381.73,51.3,47.6,0.402,321810.3,321810.3,19963,0,0,0,L,1122011218,0,122.46,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454427016,95733.00
02/02/2016 10:30,2,1.584,ACTIVE,213.06,355.58,59.949,1454427003,"201051344000417","219011344069620",31.87,4.50,0,335.44,377.22,51.2,47.5,0.407,315860.2,315860.2,20065,0,0,0,L,1122011218,0,122.23,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454427017,95734.00
02/02/2016 10:30,2,1.492,ACTIVE,212.61,356.18,59.975,1454427003,"274151322000083","219011344069620",31.19,6.70,0,335.74,364.59,47.1,43.6,0.327,590684.1,590684.1,9116,0,0,0,L,1151911521,0,121.78,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454427018,95735.00
02/02/2016 10:30,2,1.576,ACTIVE,213.06,361.29,60.002,1454427003,"274151322000076","219011344069620",32.07,7.00,0,336.94,373.31,51.2,47.5,0.362,627492.6,627492.6,9166,0,0,0,L,1151911521,0,122.23,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454427019,95736.00
02/02/2016 10:30,2,1.617,ACTIVE,214.19,355.58,60.007,1454427003,"201051344000868","219011344069620",31.41,4.50,0,337.54,379.62,51.5,47.8,0.415,308407.7,308407.7,15145,0,0,0,L,1122011218,0,122.23,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454427020,95737.00
02/02/2016 10:30,2,1.574,ACTIVE,212.38,354.67,59.965,1454427003,"274151322000095","219011344069620",31.75,6.70,0,335.74,370.00,50.6,47.0,0.340,621098.8,621098.8,9004,0,0,0,L,1151911521,0,122.01,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454427021,95738.00
02/02/2016 10:30,2,1.623,ACTIVE,214.19,357.68,60.012,1454427003,"201051344000988","219011344069620",31.33,4.50,0,337.24,380.22,51.5,47.8,0.429,307491.8,307491.8,15386,0,0,0,L,1122011218,0,122.23,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454427022,95739.00
02/02/2016 10:30,2,1.588,ACTIVE,212.83,353.77,59.981,1454427003,"201051344001025","219011344069620",31.71,4.00,0,334.24,378.12,51.0,47.3,0.402,319893.1,319893.1,19961,0,0,0,L,1122011218,0,122.01,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454427023,95740.00
02/02/2016 10:30,2,1.613,ACTIVE,214.41,353.77,59.975,1454427003,"201051344000458","219011344069620",31.63,6.30,0,337.84,379.62,51.7,48.0,0.420,317700.7,317700.7,15347,0,0,0,L,1122011218,0,122.46,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454427024,95741.00
02/02/2016 10:30,2,1.609,ACTIVE,215.09,357.38,59.975,1454427003,"201051344000853","219011344069620",31.77,5.00,0,338.44,378.12,51.9,48.1,0.411,316004.4,316004.4,15044,0,0,0,L,1122011218,0,122.91,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454427025,95742.00
02/02/2016 10:30,2,1.594,ACTIVE,212.83,352.57,59.991,1454427003,"201051344000685","219011344069620",31.37,4.50,0,334.54,377.22,50.7,47.0,0.424,321867.0,321867.0,19844,0,0,0,L,1122011218,0,122.91,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454427026,95743.00
02/02/2016 10:30,2,1.547,ACTIVE,213.06,356.78,59.954,1454427003,"201051344000917","219011344069620",32.01,6.00,0,334.54,377.22,50.2,46.5,0.402,319600.3,319600.3,19818,0,0,0,L,1122011218,0,122.23,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454427027,95744.00
02/02/2016 10:30,2,1.543,ACTIVE,213.06,356.78,59.959,1454427003,"201051344001145","219011344069620",32.05,4.00,0,336.34,378.12,50.1,46.4,0.411,323568.8,323568.8,19763,0,0,0,L,1122011218,0,122.23,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454427028,95745.00
02/02/2016 10:30,2,1.592,ACTIVE,213.06,354.07,59.996,1454427003,"201051344000651","219011344069620",31.69,4.00,0,334.24,376.92,51.1,47.4,0.402,316276.1,316276.1,19993,0,0,0,L,1122011218,0,122.68,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454427029,95746.00
02/02/2016 10:30,2,1.455,ACTIVE,212.38,346.56,59.970,1454427003,"274151322000088","219011344069620",30.73,7.00,0,334.84,363.69,45.3,41.8,0.305,573629.7,573629.7,8890,0,0,0,L,1151911521,0,122.23,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454427029,95747.00
02/02/2016 10:30,2,1.012,ACTIVE,213.06,449.95,59.965,1454427003,"274151322000068","219011344069620",42.12,10.00,0,335.14,467.69,42.9,39.5,0.287,479846.8,479846.8,9529,0,0,0,L,1151911521,0,122.23,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454427030,95748.00
02/02/2016 10:30,2,1.537,ACTIVE,212.61,357.08,59.954,1454427003,"201051344001135","219011344069620",32.10,4.50,0,335.14,377.22,50.0,46.4,0.407,312653.3,312653.3,19987,0,0,0,L,1122011218,0,122.01,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454427031,95749.00
02/02/2016 10:30,2,1.625,ACTIVE,213.74,355.58,59.970,1454427003,"201051344000594","219011344069620",31.87,4.50,0,336.04,379.02,52.4,48.7,0.415,318628.4,318628.4,15394,0,0,0,L,1122011218,0,122.01,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454427032,95750.00
02/02/2016 10:30,2,1.580,ACTIVE,213.06,353.47,59.954,1454427003,"201051344001203","219011344069620",31.67,5.00,0,335.44,378.12,50.7,47.0,0.411,319217.5,319217.5,19953,0,0,0,L,1122011218,0,122.68,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454427033,95751.00
02/02/2016 10:30,2,1.480,ACTIVE,212.16,348.06,59.959,1454427003,"274151322000054","219011344069620",31.09,7.70,0,332.73,364.59,46.5,43.0,0.314,586190.2,586190.2,8900,0,0,0,L,1151911521,0,122.01,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454427034,95752.00
02/02/2016 10:30,2,1.627,ACTIVE,214.41,354.97,59.970,1454427003,"201051344000867","219011344069620",31.05,6.30,0,337.84,378.72,51.2,47.5,0.402,307826.3,307826.3,15379,0,0,0,L,1122011218,0,122.68,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454427035,95753.00
02/02/2016 10:30,2,1.604,ACTIVE,212.83,355.58,59.938,1454427003,"201051344001093","219011344069620",31.83,6.00,0,333.93,377.52,51.8,48.0,0.398,317900.7,317900.7,19870,0,0,0,L,1122011218,0,122.23,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454427036,95754.00
02/02/2016 10:30,2,1.568,ACTIVE,214.19,357.08,59.975,1454427003,"201051344000900","219011344069620",31.59,5.50,0,337.24,379.92,50.2,46.5,0.420,323110.1,323110.1,14993,0,0,0,L,1122011218,0,122.46,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454427037,95755.00
02/02/2016 10:30,2,1.617,ACTIVE,214.41,354.37,59.975,1454427003,"201051344000648","219011344069620",31.63,4.50,0,337.54,379.62,51.9,48.1,0.424,316124.7,316124.7,15151,0,0,0,L,1122011218,0,122.01,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454427038,95756.00
02/02/2016 10:30,2,1.605,ACTIVE,214.41,357.38,59.970,1454427003,"201051344000569","219011344069620",31.81,5.50,0,337.84,380.22,51.8,48.0,0.433,324680.9,324680.9,14925,0,0,0,L,1122011218,0,122.01,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454427039,95757.00
02/02/2016 10:30,2,1.598,ACTIVE,214.41,355.58,59.965,1454427003,"201051344000983","219011344069620",31.79,5.50,0,337.54,379.62,51.5,47.8,0.429,317709.2,317709.2,15229,0,0,0,L,1122011218,0,122.46,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454427040,95758.00
02/02/2016 10:30,2,1.574,ACTIVE,214.64,356.48,59.970,1454427003,"201051344001158","219011344069620",31.99,3.70,0,338.14,379.92,51.0,47.3,0.411,312702.5,312702.5,15406,0,0,0,L,1122011218,0,122.23,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454427041,95759.00
02/02/2016 10:30,2,1.621,ACTIVE,214.87,356.48,59.959,1454427003,"201051344000576","219011344069620",31.61,5.50,0,336.94,378.72,51.9,48.2,0.411,317612.7,317612.7,15023,0,0,0,L,1122011218,0,122.68,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454427042,95760.00
02/02/2016 10:30,2,1.475,ACTIVE,212.38,350.17,59.965,1454427003,"274151322000087","219011344069620",30.97,8.50,0,336.04,363.39,46.2,42.7,0.305,561190.7,561190.7,8934,0,0,0,L,1151911521,0,122.23,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454427043,95761.00
02/02/2016 10:45,2,1.086,ACTIVE,214.64,351.07,59.949,1454427903,"201051344000645","219011344069620",31.35,6.70,0,337.84,382.33,34.5,31.4,0.247,316878.5,316878.5,15114,0,0,0,L,1122011218,0,122.91,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454427904,95762.00
02/02/2016 10:45,2,0.990,ACTIVE,213.06,346.86,59.933,1454427903,"274151322000085","219011344069620",30.38,7.30,0,336.34,365.80,30.4,27.5,0.190,588761.7,588761.7,8930,0,0,0,L,1151911521,0,122.46,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454427905,95763.00
02/02/2016 10:45,2,1.100,ACTIVE,214.87,352.57,60.002,1454427903,"201051344000633","219011344069620",30.95,5.00,0,336.94,382.33,34.6,31.4,0.278,308574.8,308574.8,15411,0,0,0,L,1122011218,0,123.14,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454427906,95764.00
02/02/2016 10:45,2,1.100,ACTIVE,214.41,350.77,59.938,1454427903,"201051344000469","219011344069620",31.43,3.70,0,337.54,382.93,35.0,31.9,0.274,310083.4,310083.4,15360,0,0,0,L,1122011218,0,122.01,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454427907,95765.00
02/02/2016 10:45,2,1.047,ACTIVE,212.61,348.66,59.970,1454427903,"201051344000646","219011344069620",31.57,4.00,0,334.24,380.22,33.5,30.4,0.261,314327.3,314327.3,19992,0,0,0,L,1122011218,0,122.46,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454427908,95766.00
02/02/2016 10:45,2,1.008,ACTIVE,212.83,349.86,59.954,1454427903,"274151322000052","219011344069620",31.01,6.70,0,335.14,366.40,31.7,28.6,0.208,596365.0,596365.0,9124,0,0,0,L,1151911521,0,121.10,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454427909,95767.00
02/02/2016 10:45,2,1.080,ACTIVE,213.06,347.76,59.917,1454427903,"201051344000585","219011344069620",31.35,5.00,0,337.24,379.32,34.3,31.2,0.265,319302.6,319302.6,19984,0,0,0,L,1122011218,0,121.78,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454427910,95768.00
02/02/2016 10:45,2,1.043,ACTIVE,212.61,345.96,59.949,1454427903,"201051344001230","219011344069620",31.17,4.50,0,333.93,380.52,32.9,29.9,0.247,318626.9,318626.9,19834,0,0,0,L,1122011218,0,122.23,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454427910,95769.00
02/02/2016 10:45,2,1.068,ACTIVE,213.29,347.76,59.933,1454427903,"201051344000582","219011344069620",31.11,5.00,0,336.34,378.72,33.7,30.6,0.247,312464.7,312464.7,19956,0,0,0,L,1122011218,0,122.46,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454427911,95770.00
02/02/2016 10:45,2,1.088,ACTIVE,212.38,348.06,59.949,1454427903,"201051344000955","219011344069620",31.53,4.50,0,336.34,382.03,34.8,31.6,0.265,321860.2,321860.2,19953,0,0,0,L,1122011218,0,121.78,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454427912,95771.00
02/02/2016 10:45,2,0.650,ACTIVE,212.61,437.63,59.965,1454427903,"274151322000094","219011344069620",41.23,9.00,0,334.84,469.19,27.3,24.4,0.181,479698.8,479698.8,9372,0,0,0,L,1151911521,0,121.55,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454427913,95772.00
02/02/2016 10:45,2,1.098,ACTIVE,214.19,351.07,59.944,1454427903,"201051344000579","219011344069620",31.87,5.00,0,337.24,384.13,35.5,32.3,0.270,323228.4,323228.4,15375,0,0,0,L,1122011218,0,122.46,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454427914,95773.00
02/02/2016 10:45,2,1.092,ACTIVE,212.38,349.26,59.949,1454427903,"201051344000890","219011344069620",31.69,5.00,0,336.34,383.23,35.1,31.9,0.247,320068.3,320068.3,19900,0,0,0,L,1122011218,0,122.23,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454427915,95774.00
02/02/2016 10:45,2,1.068,ACTIVE,213.06,352.57,59.922,1454427903,"201051344000438","219011344069620",31.99,4.00,0,337.84,383.23,34.6,31.5,0.261,321821.2,321821.2,19964,0,0,0,L,1122011218,0,122.46,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454427916,95775.00
02/02/2016 10:45,2,1.100,ACTIVE,212.83,347.16,59.949,1454427903,"201051344000417","219011344069620",31.37,4.50,0,336.94,380.22,34.9,31.8,0.256,315871.2,315871.2,20066,0,0,0,L,1122011218,0,122.01,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454427917,95776.00
02/02/2016 10:45,2,0.982,ACTIVE,212.83,349.86,59.944,1454427903,"274151322000083","219011344069620",31.03,7.00,0,336.04,367.90,30.8,27.8,0.203,590694.1,590694.1,9117,0,0,0,L,1151911521,0,121.78,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454427918,95777.00
02/02/2016 10:45,2,1.055,ACTIVE,213.29,345.36,59.949,1454427903,"274151322000076","219011344069620",31.39,7.00,0,338.44,374.81,33.5,30.4,0.225,627503.5,627503.5,9167,0,0,0,L,1151911521,0,121.78,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454427919,95778.00
02/02/2016 10:45,2,1.098,ACTIVE,214.19,351.67,59.959,1454427903,"201051344000868","219011344069620",30.87,5.00,0,337.54,380.52,34.4,31.2,0.261,308418.6,308418.6,15146,0,0,0,L,1122011218,0,122.23,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454427920,95779.00
02/02/2016 10:45,2,1.035,ACTIVE,212.83,344.76,59.981,1454427903,"274151322000095","219011344069620",31.37,7.00,0,337.24,372.11,32.8,29.8,0.208,621109.5,621109.5,9005,0,0,0,L,1151911521,0,122.23,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454427921,95780.00
02/02/2016 10:45,2,1.084,ACTIVE,213.96,352.27,59.954,1454427903,"201051344000988","219011344069620",31.17,4.50,0,335.74,383.23,34.3,31.1,0.265,307502.8,307502.8,15387,0,0,0,L,1122011218,0,122.23,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454427921,95781.00
02/02/2016 10:45,2,1.086,ACTIVE,212.83,346.56,59.949,1454427903,"201051344001025","219011344069620",31.15,4.50,0,336.64,382.33,34.3,31.2,0.256,319904.0,319904.0,19962,0,0,0,L,1122011218,0,122.01,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454427922,95782.00
02/02/2016 10:45,2,1.096,ACTIVE,214.19,350.47,59.922,1454427903,"201051344000458","219011344069620",31.35,6.70,0,337.54,381.73,34.8,31.7,0.261,317711.7,317711.7,15348,0,0,0,L,1122011218,0,122.68,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454427923,95783.00
02/02/2016 10:45,2,1.090,ACTIVE,214.87,352.57,59.949,1454427903,"201051344000853","219011344069620",31.23,5.50,0,336.64,380.52,34.5,31.4,0.265,316015.4,316015.4,15045,0,0,0,L,1122011218,0,122.91,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454427924,95784.00
02/02/2016 10:45,2,1.066,ACTIVE,213.06,348.06,59.949,1454427903,"201051344000685","219011344069620",31.27,4.50,0,334.84,381.12,33.8,30.7,0.270,321877.7,321877.7,19845,0,0,0,L,1122011218,0,122.91,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454427926,95785.00
02/02/2016 10:45,2,1.043,ACTIVE,213.29,348.36,59.954,1454427903,"201051344000917","219011344069620",31.13,6.30,0,334.84,379.62,32.9,29.8,0.252,319610.9,319610.9,19819,0,0,0,L,1122011218,0,122.23,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454427927,95786.00
02/02/2016 10:45,2,1.021,ACTIVE,213.06,348.66,59.949,1454427903,"201051344001145","219011344069620",31.61,4.50,0,336.94,382.03,32.8,29.7,0.252,323579.4,323579.4,19764,0,0,0,L,1122011218,0,122.46,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454427927,95787.00
02/02/2016 10:45,2,1.072,ACTIVE,213.06,347.76,59.975,1454427903,"201051344000651","219011344069620",31.37,4.50,0,337.54,380.22,34.1,31.0,0.261,316286.9,316286.9,19994,0,0,0,L,1122011218,0,122.68,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454427928,95788.00
02/02/2016 10:45,2,0.949,ACTIVE,212.38,345.66,59.954,1454427903,"274151322000088","219011344069620",30.42,7.00,0,335.74,364.29,29.2,26.3,0.190,573639.2,573639.2,8891,0,0,0,L,1151911521,0,122.46,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454427929,95789.00
02/02/2016 10:45,2,0.684,ACTIVE,213.29,429.22,59.954,1454427903,"274151322000068","219011344069620",40.49,9.70,0,337.84,474.30,28.0,25.1,0.177,479855.8,479855.8,9530,0,0,0,L,1151911521,0,122.23,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454427930,95790.00
02/02/2016 10:45,2,1.051,ACTIVE,212.61,346.86,59.954,1454427903,"201051344001135","219011344069620",31.31,5.00,0,335.74,379.92,33.4,30.3,0.256,312663.9,312663.9,19988,0,0,0,L,1122011218,0,122.23,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454427931,95791.00
02/02/2016 10:45,2,1.080,ACTIVE,213.74,351.97,59.954,1454427903,"201051344000594","219011344069620",31.87,4.50,0,338.14,381.73,34.9,31.8,0.261,318639.4,318639.4,15395,0,0,0,L,1122011218,0,122.23,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454427932,95792.00
02/02/2016 10:45,2,1.062,ACTIVE,213.06,346.86,59.991,1454427903,"201051344001203","219011344069620",31.05,5.50,0,336.04,381.42,33.5,30.4,0.261,319228.2,319228.2,19954,0,0,0,L,1122011218,0,122.91,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454427933,95793.00
02/02/2016 10:45,2,0.975,ACTIVE,212.61,347.16,59.954,1454427903,"274151322000054","219011344069620",30.61,7.70,0,335.14,365.80,30.2,27.2,0.199,586199.9,586199.9,8901,0,0,0,L,1151911521,0,122.23,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454427934,95794.00
02/02/2016 10:45,2,1.074,ACTIVE,214.41,350.47,59.970,1454427903,"201051344000867","219011344069620",31.19,6.00,0,336.94,380.82,34.0,30.9,0.252,307837.2,307837.2,15380,0,0,0,L,1122011218,0,122.68,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454427935,95795.00
02/02/2016 10:45,2,1.059,ACTIVE,213.06,350.77,59.965,1454427903,"201051344001093","219011344069620",31.83,6.00,0,336.94,380.22,34.2,31.1,0.239,317911.5,317911.5,19871,0,0,0,L,1122011218,0,122.23,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454427936,95796.00
02/02/2016 10:45,2,1.027,ACTIVE,214.19,351.37,59.922,1454427903,"201051344000900","219011344069620",31.21,6.00,0,336.34,382.93,32.5,29.4,0.252,323120.6,323120.6,14994,0,0,0,L,1122011218,0,122.68,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454427937,95797.00
02/02/2016 10:45,2,1.084,ACTIVE,214.64,350.17,59.965,1454427903,"201051344000648","219011344069620",31.43,5.00,0,338.14,382.93,34.6,31.4,0.270,316135.6,316135.6,15152,0,0,0,L,1122011218,0,122.23,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454427938,95798.00
02/02/2016 10:45,2,1.090,ACTIVE,214.41,350.47,59.954,1454427903,"201051344000569","219011344069620",31.09,5.50,0,337.54,383.53,34.3,31.2,0.261,324691.8,324691.8,14926,0,0,0,L,1122011218,0,122.23,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454427938,95799.00
02/02/2016 10:45,2,1.072,ACTIVE,213.96,350.47,59.970,1454427903,"201051344000983","219011344069620",31.17,5.50,0,337.24,382.93,33.9,30.8,0.270,317720.0,317720.0,15230,0,0,0,L,1122011218,0,122.46,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454427939,95800.00
02/02/2016 10:45,2,1.061,ACTIVE,214.41,351.37,59.965,1454427903,"201051344001158","219011344069620",31.17,4.00,0,337.84,382.33,33.5,30.4,0.270,312713.2,312713.2,15407,0,0,0,L,1122011218,0,122.46,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454427940,95801.00
02/02/2016 10:45,2,1.076,ACTIVE,214.87,352.27,59.954,1454427903,"201051344000576","219011344069620",31.39,5.50,0,337.24,381.42,34.2,31.1,0.261,317623.5,317623.5,15024,0,0,0,L,1122011218,0,122.68,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454427941,95802.00
02/02/2016 10:45,2,0.967,ACTIVE,212.61,350.47,59.954,1454427903,"274151322000087","219011344069620",30.38,8.50,0,336.04,364.89,29.7,26.7,0.190,561200.3,561200.3,8935,0,0,0,L,1151911521,0,122.23,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454427942,95803.00
02/02/2016 11:00,2,1.443,ACTIVE,214.87,354.67,60.012,1454428803,"201051344000645","219011344069620",31.17,6.70,0,338.14,376.01,45.6,42.1,0.340,316887.4,316887.4,15115,0,0,0,L,1122011218,0,122.91,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454428804,95804.00
02/02/2016 11:00,2,1.311,ACTIVE,212.38,345.96,60.012,1454428803,"274151322000085","219011344069620",30.87,7.30,0,335.74,360.99,41.0,37.6,0.265,588769.5,588769.5,8931,0,0,0,L,1151911521,0,122.01,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454428805,95805.00
02/02/2016 11:00,2,1.428,ACTIVE,214.87,357.08,60.023,1454428803,"201051344000633","219011344069620",31.67,5.00,0,337.84,376.62,45.8,42.3,0.371,308583.7,308583.7,15412,0,0,0,L,1122011218,0,122.91,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454428806,95806.00
02/02/2016 11:00,2,1.449,ACTIVE,214.41,354.37,60.007,1454428803,"201051344000469","219011344069620",31.37,3.70,0,337.84,377.52,46.0,42.5,0.371,310092.4,310092.4,15361,0,0,0,L,1122011218,0,122.01,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454428807,95807.00
02/02/2016 11:00,2,1.379,ACTIVE,212.83,351.67,59.996,1454428803,"201051344000646","219011344069620",31.67,4.00,0,334.24,375.41,44.2,40.8,0.354,314335.9,314335.9,19993,0,0,0,L,1122011218,0,122.46,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454428808,95808.00
02/02/2016 11:00,2,1.346,ACTIVE,212.38,353.47,60.007,1454428803,"274151322000052","219011344069620",31.03,6.70,0,335.74,361.89,42.2,38.9,0.287,596373.2,596373.2,9125,0,0,0,L,1151911521,0,121.10,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454428809,95809.00
02/02/2016 11:00,2,1.414,ACTIVE,212.83,352.27,59.944,1454428803,"201051344000585","219011344069620",31.65,5.00,0,334.54,374.21,45.4,41.8,0.367,319311.5,319311.5,19985,0,0,0,L,1122011218,0,122.01,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454428810,95810.00
02/02/2016 11:00,2,1.393,ACTIVE,212.83,349.86,60.002,1454428803,"201051344001230","219011344069620",31.27,5.00,0,333.63,373.61,44.1,40.7,0.345,318635.4,318635.4,19835,0,0,0,L,1122011218,0,122.46,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454428811,95811.00
02/02/2016 11:00,2,1.393,ACTIVE,213.74,351.97,60.002,1454428803,"201051344000582","219011344069620",31.53,5.50,0,334.54,374.81,44.5,41.0,0.349,312473.5,312473.5,19957,0,0,0,L,1122011218,0,122.68,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454428812,95812.00
02/02/2016 11:00,2,1.432,ACTIVE,212.38,350.17,59.996,1454428803,"201051344000955","219011344069620",31.41,4.50,0,334.54,376.31,45.5,42.0,0.367,321869.2,321869.2,19954,0,0,0,L,1122011218,0,121.78,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454428813,95813.00
02/02/2016 11:00,2,0.883,ACTIVE,212.61,440.34,60.007,1454428803,"274151322000094","219011344069620",41.71,9.30,0,334.54,460.47,37.2,33.9,0.243,479705.9,479705.9,9373,0,0,0,L,1151911521,0,121.33,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454428814,95814.00
02/02/2016 11:00,2,1.443,ACTIVE,214.41,355.28,60.007,1454428803,"201051344000579","219011344069620",31.83,4.50,0,338.44,379.92,46.6,43.0,0.367,323237.6,323237.6,15376,0,0,0,L,1122011218,0,122.46,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454428815,95815.00
02/02/2016 11:00,2,1.430,ACTIVE,212.83,354.07,59.959,1454428803,"201051344000890","219011344069620",31.85,5.00,0,334.84,375.41,46.1,42.6,0.354,320077.4,320077.4,19901,0,0,0,L,1122011218,0,122.46,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454428815,95816.00
02/02/2016 11:00,2,1.396,ACTIVE,213.06,357.68,60.002,1454428803,"201051344000438","219011344069620",32.24,4.00,0,335.44,378.72,45.6,42.1,0.362,321830.2,321830.2,19965,0,0,0,L,1122011218,0,122.68,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454428816,95817.00
02/02/2016 11:00,2,1.428,ACTIVE,213.06,351.67,60.007,1454428803,"201051344000417","219011344069620",31.57,4.50,0,332.73,374.21,45.7,42.2,0.367,315880.2,315880.2,20067,0,0,0,L,1122011218,0,122.23,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454428817,95818.00
02/02/2016 11:00,2,1.322,ACTIVE,212.38,347.16,59.970,1454428803,"274151322000083","219011344069620",31.15,6.70,0,336.04,362.79,41.7,38.3,0.283,590702.2,590702.2,9118,0,0,0,L,1151911521,0,121.78,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454428818,95819.00
02/02/2016 11:00,2,1.389,ACTIVE,213.06,357.38,59.996,1454428803,"274151322000076","219011344069620",32.10,6.70,0,335.74,370.90,45.1,41.6,0.323,627512.3,627512.3,9168,0,0,0,L,1151911521,0,122.23,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454428819,95820.00
02/02/2016 11:00,2,1.439,ACTIVE,214.41,353.17,60.007,1454428803,"201051344000868","219011344069620",31.41,5.00,0,337.84,374.81,45.9,42.3,0.358,308427.6,308427.6,15147,0,0,0,L,1122011218,0,122.23,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454428820,95821.00
02/02/2016 11:00,2,1.391,ACTIVE,212.61,354.37,60.002,1454428803,"274151322000095","219011344069620",31.73,7.00,0,334.84,367.90,44.7,41.2,0.296,621118.1,621118.1,9006,0,0,0,L,1151911521,0,122.23,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454428821,95822.00
02/02/2016 11:00,2,1.420,ACTIVE,214.41,356.18,59.981,1454428803,"201051344000988","219011344069620",31.85,4.50,0,337.84,377.82,45.8,42.3,0.376,307511.8,307511.8,15388,0,0,0,L,1122011218,0,122.23,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454428822,95823.00
02/02/2016 11:00,2,1.410,ACTIVE,212.83,353.47,60.002,1454428803,"201051344001025","219011344069620",31.83,4.50,0,334.24,374.51,45.5,42.0,0.354,319912.9,319912.9,19963,0,0,0,L,1122011218,0,122.01,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454428823,95824.00
02/02/2016 11:00,2,1.447,ACTIVE,214.41,353.47,60.018,1454428803,"201051344000458","219011344069620",31.47,6.70,0,338.44,376.31,46.2,42.6,0.380,317720.8,317720.8,15349,0,0,0,L,1122011218,0,122.46,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454428824,95825.00
02/02/2016 11:00,2,1.434,ACTIVE,214.87,354.97,60.002,1454428803,"201051344000853","219011344069620",31.73,5.00,0,337.84,375.71,46.1,42.5,0.380,316024.5,316024.5,15046,0,0,0,L,1122011218,0,122.91,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454428825,95826.00
02/02/2016 11:00,2,1.410,ACTIVE,213.06,351.67,60.007,1454428803,"201051344000685","219011344069620",31.61,4.50,0,334.84,373.61,45.2,41.7,0.371,321886.6,321886.6,19846,0,0,0,L,1122011218,0,122.91,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454428826,95827.00
02/02/2016 11:00,2,1.383,ACTIVE,213.29,353.47,60.002,1454428803,"201051344000917","219011344069620",31.75,6.30,0,334.24,373.91,44.5,41.0,0.349,319619.6,319619.6,19820,0,0,0,L,1122011218,0,122.23,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454428827,95828.00
02/02/2016 11:00,2,1.375,ACTIVE,213.06,353.77,60.007,1454428803,"201051344001145","219011344069620",31.87,4.50,0,336.34,375.71,44.3,40.9,0.358,323588.0,323588.0,19765,0,0,0,L,1122011218,0,122.23,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454428828,95829.00
02/02/2016 11:00,2,1.393,ACTIVE,213.06,355.88,59.986,1454428803,"201051344000651","219011344069620",32.10,4.50,0,335.74,373.31,45.3,41.8,0.349,316295.8,316295.8,19995,0,0,0,L,1122011218,0,122.91,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454428828,95830.00
02/02/2016 11:00,2,1.283,ACTIVE,211.93,352.87,60.007,1454428803,"274151322000088","219011344069620",30.67,7.00,0,335.14,360.38,39.9,36.6,0.270,573646.9,573646.9,8892,0,0,0,L,1151911521,0,122.01,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454428829,95831.00
02/02/2016 11:00,2,0.854,ACTIVE,213.29,458.07,59.986,1454428803,"274151322000068","219011344069620",43.00,9.70,0,334.84,473.10,37.2,34.0,0.234,479863.1,479863.1,9531,0,0,0,L,1151911521,0,122.68,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454428830,95832.00
02/02/2016 11:00,2,1.375,ACTIVE,212.61,354.07,60.023,1454428803,"201051344001135","219011344069620",31.95,5.00,0,334.84,374.21,44.5,41.0,0.358,312672.7,312672.7,19989,0,0,0,L,1122011218,0,122.23,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454428831,95833.00
02/02/2016 11:00,2,1.467,ACTIVE,213.96,353.47,59.996,1454428803,"201051344000594","219011344069620",31.41,4.50,0,336.64,377.22,46.6,43.1,0.367,318648.7,318648.7,15396,0,0,0,L,1122011218,0,122.23,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454428832,95834.00
02/02/2016 11:00,2,1.398,ACTIVE,213.29,352.57,59.954,1454428803,"201051344001203","219011344069620",31.75,5.50,0,334.54,375.41,45.0,41.5,0.358,319237.0,319237.0,19955,0,0,0,L,1122011218,0,122.91,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454428833,95835.00
02/02/2016 11:00,2,1.312,ACTIVE,212.16,348.66,59.986,1454428803,"274151322000054","219011344069620",30.93,7.70,0,334.54,361.59,41.1,37.7,0.283,586207.9,586207.9,8902,0,0,0,L,1151911521,0,121.78,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454428834,95836.00
02/02/2016 11:00,2,1.436,ACTIVE,214.41,352.87,60.002,1454428803,"201051344000867","219011344069620",31.37,6.30,0,337.24,375.41,45.6,42.1,0.358,307846.1,307846.1,15381,0,0,0,L,1122011218,0,122.68,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454428835,95837.00
02/02/2016 11:00,2,1.428,ACTIVE,213.29,353.47,60.018,1454428803,"201051344001093","219011344069620",31.73,5.50,0,333.63,375.71,45.9,42.4,0.349,317920.6,317920.6,19872,0,0,0,L,1122011218,0,122.46,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454428836,95838.00
02/02/2016 11:00,2,1.393,ACTIVE,214.19,354.97,59.949,1454428803,"201051344000900","219011344069620",31.45,6.00,0,338.44,376.92,44.4,40.9,0.362,323129.2,323129.2,14995,0,0,0,L,1122011218,0,122.46,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454428837,95839.00
02/02/2016 11:00,2,1.422,ACTIVE,214.64,354.97,59.949,1454428803,"201051344000648","219011344069620",31.97,5.00,0,338.14,376.62,46.0,42.5,0.358,316144.7,316144.7,15153,0,0,0,L,1122011218,0,122.01,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454428838,95840.00
02/02/2016 11:00,2,1.441,ACTIVE,214.41,353.77,59.991,1454428803,"201051344000569","219011344069620",31.57,5.50,0,338.44,376.01,46.1,42.6,0.362,324700.9,324700.9,14927,0,0,0,L,1122011218,0,122.01,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454428839,95841.00
02/02/2016 11:00,2,1.402,ACTIVE,214.41,355.88,60.002,1454428803,"201051344000983","219011344069620",32.05,5.50,0,337.54,376.92,45.5,42.0,0.371,317728.9,317728.9,15231,0,0,0,L,1122011218,0,122.46,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454428840,95842.00
02/02/2016 11:00,2,1.416,ACTIVE,214.64,354.37,59.933,1454428803,"201051344001158","219011344069620",31.57,4.00,0,338.44,376.92,45.3,41.8,0.349,312722.1,312722.1,15408,0,0,0,L,1122011218,0,122.46,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454428841,95843.00
02/02/2016 11:00,2,1.439,ACTIVE,214.87,355.58,60.012,1454428803,"201051344000576","219011344069620",31.67,6.00,0,337.84,376.31,46.1,42.6,0.354,317632.6,317632.6,15025,0,0,0,L,1122011218,0,122.68,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454428842,95844.00
02/02/2016 11:00,2,1.305,ACTIVE,212.83,345.66,59.996,1454428803,"274151322000087","219011344069620",30.91,8.50,0,334.84,360.99,40.8,37.5,0.270,561208.3,561208.3,8936,0,0,0,L,1151911521,0,122.01,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454428843,95845.00
02/02/2016 11:15,2,1.471,ACTIVE,215.09,355.28,59.938,1454429704,"201051344000645","219011344069620",31.57,7.30,0,336.64,378.42,47.0,43.5,0.384,316898.4,316898.4,15116,0,0,0,L,1122011218,0,122.91,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454429705,95846.00
02/02/2016 11:15,2,1.361,ACTIVE,213.06,352.57,59.986,1454429704,"274151322000085","219011344069620",30.51,7.70,0,335.74,367.00,42.0,38.6,0.283,588779.3,588779.3,8932,0,0,0,L,1151911521,0,122.46,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454429706,95847.00
02/02/2016 11:15,2,1.475,ACTIVE,215.32,356.48,59.991,1454429704,"201051344000633","219011344069620",31.47,5.00,0,336.34,379.32,47.0,43.5,0.371,308594.7,308594.7,15413,0,0,0,L,1122011218,0,123.14,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454429707,95848.00
02/02/2016 11:15,2,1.473,ACTIVE,215.09,355.58,59.954,1454429704,"201051344000469","219011344069620",31.69,3.70,0,336.34,378.72,47.3,43.7,0.389,310103.5,310103.5,15362,0,0,0,L,1122011218,0,122.23,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454429708,95849.00
