ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/02/2016 11:15,2,1.426,ACTIVE,212.83,351.07,59.954,1454429704,"201051344000646","219011344069620",31.41,4.50,0,335.14,375.41,45.4,41.9,0.358,314346.5,314346.5,19994,0,0,0,L,1122011218,0,122.68,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454429709,95850.00
02/02/2016 11:15,2,1.381,ACTIVE,212.16,353.17,59.954,1454429704,"274151322000052","219011344069620",31.11,6.70,0,333.93,363.09,43.5,40.1,0.296,596383.3,596383.3,9126,0,0,0,L,1151911521,0,121.33,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454429710,95851.00
02/02/2016 11:15,2,1.445,ACTIVE,213.06,353.77,59.970,1454429704,"201051344000585","219011344069620",31.75,5.00,0,335.74,376.31,46.5,43.0,0.371,319322.4,319322.4,19986,0,0,0,L,1122011218,0,122.01,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454429710,95852.00
02/02/2016 11:15,2,1.412,ACTIVE,212.83,351.07,59.938,1454429704,"201051344001230","219011344069620",31.51,5.00,0,333.63,376.01,45.2,41.7,0.354,318646.0,318646.0,19836,0,0,0,L,1122011218,0,122.46,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454429711,95853.00
02/02/2016 11:15,2,1.424,ACTIVE,213.51,351.97,59.965,1454429704,"201051344000582","219011344069620",31.61,5.50,0,335.14,375.11,45.6,42.1,0.349,312484.1,312484.1,19958,0,0,0,L,1122011218,0,122.68,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454429712,95854.00
02/02/2016 11:15,2,1.445,ACTIVE,212.61,354.67,59.991,1454429704,"201051344000955","219011344069620",31.93,5.00,0,333.93,379.02,46.8,43.2,0.376,321880.2,321880.2,19955,0,0,0,L,1122011218,0,121.78,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454429713,95855.00
02/02/2016 11:15,2,0.922,ACTIVE,212.61,435.53,59.970,1454429704,"274151322000094","219011344069620",40.99,9.70,0,336.64,467.69,38.0,34.8,0.256,479714.8,479714.8,9374,0,0,0,L,1151911521,0,121.33,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454429714,95856.00
02/02/2016 11:15,2,1.469,ACTIVE,214.64,356.18,59.975,1454429704,"201051344000579","219011344069620",32.01,5.00,0,338.44,382.33,47.7,44.1,0.371,323248.8,323248.8,15377,0,0,0,L,1122011218,0,122.46,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454429715,95857.00
02/02/2016 11:15,2,1.465,ACTIVE,212.83,354.07,60.012,1454429704,"201051344000890","219011344069620",31.81,5.50,0,334.54,377.52,47.2,43.6,0.362,320088.4,320088.4,19902,0,0,0,L,1122011218,0,122.46,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454429716,95858.00
02/02/2016 11:15,2,1.438,ACTIVE,213.06,356.18,60.007,1454429704,"201051344000438","219011344069620",32.07,4.50,0,335.74,379.32,46.7,43.2,0.367,321841.1,321841.1,19966,0,0,0,L,1122011218,0,122.68,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454429717,95859.00
02/02/2016 11:15,2,1.463,ACTIVE,213.06,351.07,59.991,1454429704,"201051344000417","219011344069620",31.49,5.00,0,335.74,375.41,46.8,43.2,0.367,315891.2,315891.2,20068,0,0,0,L,1122011218,0,122.23,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454429718,95860.00
02/02/2016 11:15,2,1.346,ACTIVE,212.61,345.06,59.970,1454429704,"274151322000083","219011344069620",31.31,7.30,0,335.14,363.09,42.7,39.3,0.296,590712.1,590712.1,9119,0,0,0,L,1151911521,0,121.55,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454429719,95861.00
02/02/2016 11:15,2,1.441,ACTIVE,213.06,355.58,59.965,1454429704,"274151322000076","219011344069620",31.71,7.30,0,336.64,370.30,46.2,42.7,0.327,627523.1,627523.1,9169,0,0,0,L,1151911521,0,122.01,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454429720,95862.00
02/02/2016 11:15,2,1.467,ACTIVE,214.41,354.67,59.986,1454429704,"201051344000868","219011344069620",31.45,5.00,0,336.64,378.12,46.8,43.2,0.367,308438.6,308438.6,15148,0,0,0,L,1122011218,0,122.46,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454429721,95863.00
02/02/2016 11:15,2,1.422,ACTIVE,212.38,356.48,59.986,1454429704,"274151322000095","219011344069620",31.67,7.30,0,334.24,368.80,45.6,42.1,0.301,621128.8,621128.8,9007,0,0,0,L,1151911521,0,122.01,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454429721,95864.00
02/02/2016 11:15,2,1.463,ACTIVE,214.64,356.18,59.975,1454429704,"201051344000988","219011344069620",31.59,4.50,0,336.64,379.32,46.8,43.2,0.389,307522.7,307522.7,15389,0,0,0,L,1122011218,0,122.46,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454429722,95865.00
02/02/2016 11:15,2,1.447,ACTIVE,212.83,351.97,59.907,1454429704,"201051344001025","219011344069620",31.63,4.50,0,334.24,377.52,46.4,42.8,0.362,319923.8,319923.8,19964,0,0,0,L,1122011218,0,122.01,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454429723,95866.00
02/02/2016 11:15,2,1.469,ACTIVE,214.64,354.07,59.917,1454429704,"201051344000458","219011344069620",31.57,7.00,0,337.84,379.62,47.0,43.4,0.380,317731.9,317731.9,15350,0,0,0,L,1122011218,0,122.68,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454429724,95867.00
02/02/2016 11:15,2,1.479,ACTIVE,215.54,356.18,59.996,1454429704,"201051344000853","219011344069620",31.39,5.00,0,338.14,377.22,47.0,43.5,0.376,316035.5,316035.5,15047,0,0,0,L,1122011218,0,123.14,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454429725,95868.00
02/02/2016 11:15,2,1.438,ACTIVE,213.06,351.67,59.991,1454429704,"201051344000685","219011344069620",31.47,4.50,0,334.54,377.22,45.8,42.3,0.380,321897.4,321897.4,19847,0,0,0,L,1122011218,0,123.14,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454429726,95869.00
02/02/2016 11:15,2,1.404,ACTIVE,213.29,353.17,60.007,1454429704,"201051344000917","219011344069620",31.77,6.30,0,335.44,377.82,45.2,41.7,0.354,319630.2,319630.2,19821,0,0,0,L,1122011218,0,122.46,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454429727,95870.00
02/02/2016 11:15,2,1.391,ACTIVE,213.06,354.97,60.034,1454429704,"201051344001145","219011344069620",31.97,5.00,0,335.44,379.02,45.0,41.5,0.362,323598.6,323598.6,19766,0,0,0,L,1122011218,0,122.46,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454429728,95871.00
02/02/2016 11:15,2,1.449,ACTIVE,213.06,351.37,60.002,1454429704,"201051344000651","219011344069620",31.43,5.00,0,336.94,377.22,46.2,42.6,0.362,316306.7,316306.7,19996,0,0,0,L,1122011218,0,122.68,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454429729,95872.00
02/02/2016 11:15,2,1.311,ACTIVE,212.38,351.07,59.949,1454429704,"274151322000088","219011344069620",30.61,7.30,0,335.14,362.19,40.7,37.4,0.270,573656.4,573656.4,8893,0,0,0,L,1151911521,0,122.23,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454429730,95873.00
02/02/2016 11:15,2,0.908,ACTIVE,213.29,443.94,59.954,1454429704,"274151322000068","219011344069620",41.98,10.00,0,336.94,468.89,38.7,35.4,0.243,479872.1,479872.1,9532,0,0,0,L,1151911521,0,122.01,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454429731,95874.00
02/02/2016 11:15,2,1.422,ACTIVE,212.83,349.86,59.949,1454429704,"201051344001135","219011344069620",31.41,5.50,0,334.84,376.62,45.2,41.7,0.362,312683.3,312683.3,19990,0,0,0,L,1122011218,0,122.23,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454429732,95875.00
02/02/2016 11:15,2,1.441,ACTIVE,213.96,359.48,59.981,1454429704,"201051344000594","219011344069620",32.32,4.50,0,335.44,379.32,47.3,43.7,0.362,318659.8,318659.8,15397,0,0,0,L,1122011218,0,122.23,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454429733,95876.00
02/02/2016 11:15,2,1.416,ACTIVE,213.29,352.87,59.912,1454429704,"201051344001203","219011344069620",31.77,6.30,0,335.74,375.71,45.6,42.1,0.367,319247.8,319247.8,19956,0,0,0,L,1122011218,0,122.91,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454429734,95877.00
02/02/2016 11:15,2,1.334,ACTIVE,212.61,352.57,59.975,1454429704,"274151322000054","219011344069620",30.87,8.00,0,335.44,362.79,41.8,38.4,0.283,586217.7,586217.7,8903,0,0,0,L,1151911521,0,122.01,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454429735,95878.00
02/02/2016 11:15,2,1.461,ACTIVE,214.87,353.47,59.959,1454429704,"201051344000867","219011344069620",31.31,6.70,0,336.34,377.52,46.4,42.8,0.367,307857.0,307857.0,15382,0,0,0,L,1122011218,0,122.91,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454429736,95879.00
02/02/2016 11:15,2,1.455,ACTIVE,213.06,351.37,59.970,1454429704,"201051344001093","219011344069620",31.47,6.00,0,333.93,376.62,46.4,42.9,0.358,317931.5,317931.5,19873,0,0,0,L,1122011218,0,122.46,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454429736,95880.00
02/02/2016 11:15,2,1.406,ACTIVE,214.41,354.07,60.002,1454429704,"201051344000900","219011344069620",31.59,6.00,0,337.54,378.42,45.0,41.5,0.349,323139.8,323139.8,14996,0,0,0,L,1122011218,0,122.68,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454429737,95881.00
02/02/2016 11:15,2,1.471,ACTIVE,214.64,354.97,59.970,1454429704,"201051344000648","219011344069620",31.31,5.00,0,337.54,379.02,46.7,43.1,0.384,316155.7,316155.7,15154,0,0,0,L,1122011218,0,122.23,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454429738,95882.00
02/02/2016 11:15,2,1.453,ACTIVE,214.64,354.97,59.917,1454429704,"201051344000569","219011344069620",31.75,5.50,0,337.54,378.72,46.7,43.2,0.371,324711.9,324711.9,14928,0,0,0,L,1122011218,0,122.23,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454429739,95883.00
02/02/2016 11:15,2,1.441,ACTIVE,214.64,353.77,60.002,1454429704,"201051344000983","219011344069620",31.69,6.00,0,339.04,378.42,46.3,42.7,0.380,317739.8,317739.8,15232,0,0,0,L,1122011218,0,122.68,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454429740,95884.00
02/02/2016 11:15,2,1.443,ACTIVE,214.87,355.58,59.986,1454429704,"201051344001158","219011344069620",31.35,3.70,0,338.14,378.72,45.9,42.4,0.362,312732.9,312732.9,15409,0,0,0,L,1122011218,0,122.46,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454429741,95885.00
02/02/2016 11:15,2,1.434,ACTIVE,215.32,355.28,59.965,1454429704,"201051344000576","219011344069620",31.99,6.30,0,337.84,377.82,46.5,42.9,0.362,317643.6,317643.6,15026,0,0,0,L,1122011218,0,122.91,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454429742,95886.00
02/02/2016 11:15,2,1.326,ACTIVE,212.61,351.07,59.949,1454429704,"274151322000087","219011344069620",30.71,9.00,0,334.84,366.10,41.2,37.8,0.274,561218.0,561218.0,8937,0,0,0,L,1151911521,0,121.78,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454429743,95887.00
02/02/2016 11:30,2,1.541,ACTIVE,214.87,354.97,59.938,1454430604,"201051344000645","219011344069620",31.59,7.30,0,336.94,378.42,49.4,45.7,0.393,316909.3,316909.3,15117,0,0,0,L,1122011218,0,122.91,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454430605,95888.00
02/02/2016 11:30,2,1.434,ACTIVE,212.83,345.06,59.954,1454430604,"274151322000085","219011344069620",30.57,8.00,0,335.74,362.79,44.4,40.9,0.296,588789.0,588789.0,8933,0,0,0,L,1151911521,0,122.46,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454430606,95889.00
02/02/2016 11:30,2,1.541,ACTIVE,215.09,356.18,59.986,1454430604,"201051344000633","219011344069620",31.71,5.00,0,336.04,379.62,49.5,45.9,0.393,308605.6,308605.6,15414,0,0,0,L,1122011218,0,122.91,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454430607,95890.00
02/02/2016 11:30,2,1.545,ACTIVE,215.09,357.08,59.986,1454430604,"201051344000469","219011344069620",31.73,3.70,0,336.34,379.92,49.7,46.0,0.411,310114.4,310114.4,15363,0,0,0,L,1122011218,0,122.23,123.14,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454430608,95891.00
02/02/2016 11:30,2,1.486,ACTIVE,213.29,353.47,59.981,1454430604,"201051344000646","219011344069620",31.69,4.50,0,334.84,376.31,47.8,44.2,0.389,314357.0,314357.0,19995,0,0,0,L,1122011218,0,122.68,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454430609,95892.00
02/02/2016 11:30,2,1.451,ACTIVE,212.61,355.28,59.965,1454430604,"274151322000052","219011344069620",31.33,7.00,0,333.63,363.69,46.0,42.5,0.314,596393.3,596393.3,9127,0,0,0,L,1151911521,0,121.55,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454430609,95893.00
02/02/2016 11:30,2,1.529,ACTIVE,213.74,354.67,59.896,1454430604,"201051344000585","219011344069620",31.77,5.50,0,334.24,377.22,49.3,45.6,0.393,319333.2,319333.2,19987,0,0,0,L,1122011218,0,122.23,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454430610,95894.00
02/02/2016 11:30,2,1.492,ACTIVE,213.29,352.27,59.907,1454430604,"201051344001230","219011344069620",31.53,5.50,0,333.63,377.22,47.7,44.1,0.380,318656.4,318656.4,19837,0,0,0,L,1122011218,0,122.68,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454430611,95895.00
02/02/2016 11:30,2,1.486,ACTIVE,213.96,355.88,59.917,1454430604,"201051344000582","219011344069620",31.97,5.50,0,334.84,375.11,48.2,44.6,0.380,312494.7,312494.7,19959,0,0,0,L,1122011218,0,122.68,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454430612,95896.00
02/02/2016 11:30,2,1.545,ACTIVE,213.06,352.87,60.018,1454430604,"201051344000955","219011344069620",31.61,5.00,0,334.24,377.22,49.5,45.9,0.398,321891.0,321891.0,19956,0,0,0,L,1122011218,0,122.01,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454430613,95897.00
02/02/2016 11:30,2,0.939,ACTIVE,212.83,452.66,59.938,1454430604,"274151322000094","219011344069620",42.40,9.70,0,336.64,469.19,40.3,36.9,0.270,479723.5,479723.5,9375,0,0,0,L,1151911521,0,121.78,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454430614,95898.00
02/02/2016 11:30,2,1.574,ACTIVE,214.87,356.48,59.954,1454430604,"201051344000579","219011344069620",31.79,5.00,0,336.64,382.03,50.7,47.0,0.398,323259.9,323259.9,15378,0,0,0,L,1122011218,0,122.68,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454430615,95899.00
02/02/2016 11:30,2,1.557,ACTIVE,213.06,353.47,59.986,1454430604,"201051344000890","219011344069620",31.71,5.50,0,333.63,377.22,50.0,46.4,0.389,320099.4,320099.4,19903,0,0,0,L,1122011218,0,122.46,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454430616,95900.00
02/02/2016 11:30,2,1.520,ACTIVE,213.51,359.18,59.954,1454430604,"201051344000438","219011344069620",32.28,4.50,0,335.14,379.92,49.7,46.1,0.393,321852.0,321852.0,19967,0,0,0,L,1122011218,0,122.91,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454430617,95901.00
02/02/2016 11:30,2,1.559,ACTIVE,213.51,352.87,59.886,1454430604,"201051344000417","219011344069620",31.43,5.00,0,334.54,374.51,49.7,46.0,0.393,315902.0,315902.0,20069,0,0,0,L,1122011218,0,122.23,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454430618,95902.00
02/02/2016 11:30,2,1.447,ACTIVE,213.06,345.96,59.981,1454430604,"274151322000083","219011344069620",31.25,7.30,0,336.04,363.39,45.8,42.3,0.318,590722.0,590722.0,9120,0,0,0,L,1151911521,0,122.01,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454430619,95903.00
02/02/2016 11:30,2,1.533,ACTIVE,213.51,350.17,59.981,1454430604,"274151322000076","219011344069620",31.99,7.30,0,335.74,370.60,49.7,46.0,0.345,627533.9,627533.9,9170,0,0,0,L,1151911521,0,122.23,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454430619,95904.00
02/02/2016 11:30,2,1.566,ACTIVE,214.64,354.97,59.949,1454430604,"201051344000868","219011344069620",31.49,5.50,0,337.24,377.82,50.0,46.3,0.402,308449.4,308449.4,15149,0,0,0,L,1122011218,0,122.46,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454430620,95905.00
02/02/2016 11:30,2,1.537,ACTIVE,212.61,351.07,59.944,1454430604,"274151322000095","219011344069620",31.57,7.70,0,333.93,367.90,49.1,45.5,0.327,621139.5,621139.5,9008,0,0,0,L,1151911521,0,122.23,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454430621,95906.00
02/02/2016 11:30,2,1.545,ACTIVE,214.64,357.08,59.949,1454430604,"201051344000988","219011344069620",31.99,5.00,0,336.04,379.62,50.0,46.4,0.415,307533.6,307533.6,15390,0,0,0,L,1122011218,0,122.46,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454430622,95907.00
02/02/2016 11:30,2,1.561,ACTIVE,213.29,352.27,60.023,1454430604,"201051344001025","219011344069620",31.45,5.00,0,333.63,376.31,49.8,46.1,0.389,319934.6,319934.6,19965,0,0,0,L,1122011218,0,122.23,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454430623,95908.00
02/02/2016 11:30,2,1.590,ACTIVE,214.64,355.88,59.954,1454430604,"201051344000458","219011344069620",31.37,7.00,0,337.54,378.42,50.5,46.9,0.420,317742.8,317742.8,15351,0,0,0,L,1122011218,0,122.68,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454430624,95909.00
02/02/2016 11:30,2,1.584,ACTIVE,215.09,355.58,59.954,1454430604,"201051344000853","219011344069620",31.49,5.00,0,338.14,377.82,50.5,46.9,0.402,316046.4,316046.4,15048,0,0,0,L,1122011218,0,123.14,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454430625,95910.00
02/02/2016 11:30,2,1.541,ACTIVE,213.51,354.07,59.917,1454430604,"201051344000685","219011344069620",31.69,5.00,0,334.24,376.92,49.5,45.9,0.420,321908.0,321908.0,19848,0,0,0,L,1122011218,0,123.14,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454430627,95911.00
02/02/2016 11:30,2,1.521,ACTIVE,213.74,354.37,59.907,1454430604,"201051344000917","219011344069620",31.71,6.30,0,334.84,377.52,48.9,45.2,0.393,319640.7,319640.7,19822,0,0,0,L,1122011218,0,122.46,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454430628,95912.00
02/02/2016 11:30,2,1.508,ACTIVE,213.51,355.58,59.928,1454430604,"201051344001145","219011344069620",31.95,5.00,0,336.34,376.31,48.9,45.2,0.393,323609.1,323609.1,19767,0,0,0,L,1122011218,0,122.46,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454430629,95913.00
02/02/2016 11:30,2,1.553,ACTIVE,213.74,353.77,59.954,1454430604,"201051344000651","219011344069620",31.75,5.00,0,335.44,375.71,49.9,46.3,0.398,316317.5,316317.5,19997,0,0,0,L,1122011218,0,123.14,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454430630,95914.00
02/02/2016 11:30,2,1.418,ACTIVE,212.38,350.47,59.975,1454430604,"274151322000088","219011344069620",30.89,7.70,0,333.63,362.19,44.4,40.9,0.296,573665.9,573665.9,8894,0,0,0,L,1151911521,0,122.68,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454430631,95915.00
02/02/2016 11:30,2,1.000,ACTIVE,213.51,440.64,59.986,1454430604,"274151322000068","219011344069620",41.49,10.30,0,337.54,470.09,42.2,38.8,0.270,479881.0,479881.0,9533,0,0,0,L,1151911521,0,122.68,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454430632,95916.00
02/02/2016 11:30,2,1.529,ACTIVE,213.29,353.77,59.901,1454430604,"201051344001135","219011344069620",31.71,5.50,0,335.14,376.92,49.1,45.5,0.393,312693.8,312693.8,19991,0,0,0,L,1122011218,0,122.46,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454430632,95917.00
02/02/2016 11:30,2,1.586,ACTIVE,213.96,358.28,59.986,1454430604,"201051344000594","219011344069620",32.03,5.00,0,335.74,379.32,51.5,47.8,0.407,318670.9,318670.9,15398,0,0,0,L,1122011218,0,122.46,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454430633,95918.00
02/02/2016 11:30,2,1.545,ACTIVE,213.74,353.17,59.996,1454430604,"201051344001203","219011344069620",31.67,6.00,0,336.04,376.62,49.6,45.9,0.402,319258.4,319258.4,19957,0,0,0,L,1122011218,0,122.91,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454430634,95919.00
02/02/2016 11:30,2,1.463,ACTIVE,212.83,345.36,59.959,1454430604,"274151322000054","219011344069620",30.77,8.00,0,334.54,363.99,45.6,42.1,0.305,586227.4,586227.4,8904,0,0,0,L,1151911521,0,122.23,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454430635,95920.00
02/02/2016 11:30,2,1.580,ACTIVE,214.64,355.58,59.986,1454430604,"201051344000867","219011344069620",31.49,6.70,0,337.24,378.42,50.4,46.7,0.398,307867.9,307867.9,15383,0,0,0,L,1122011218,0,122.91,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454430636,95921.00
02/02/2016 11:30,2,1.578,ACTIVE,213.51,353.77,60.002,1454430604,"201051344001093","219011344069620",31.53,6.00,0,333.63,375.71,50.4,46.7,0.384,317942.3,317942.3,19874,0,0,0,L,1122011218,0,122.46,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454430637,95922.00
02/02/2016 11:30,2,1.553,ACTIVE,214.41,357.08,59.986,1454430604,"201051344000900","219011344069620",31.27,6.00,0,336.94,379.02,49.2,45.6,0.407,323150.4,323150.4,14997,0,0,0,L,1122011218,0,122.68,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454430638,95923.00
02/02/2016 11:30,2,1.578,ACTIVE,214.87,355.58,59.981,1454430604,"201051344000648","219011344069620",31.83,5.00,0,337.24,379.62,50.9,47.2,0.398,316166.7,316166.7,15155,0,0,0,L,1122011218,0,122.23,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454430639,95924.00
02/02/2016 11:30,2,1.582,ACTIVE,214.87,357.68,59.986,1454430604,"201051344000569","219011344069620",31.77,6.00,0,337.54,379.32,50.9,47.2,0.393,324722.9,324722.9,14929,0,0,0,L,1122011218,0,122.23,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454430640,95925.00
02/02/2016 11:30,2,1.576,ACTIVE,214.87,356.48,59.986,1454430604,"201051344000983","219011344069620",31.63,5.50,0,337.24,381.12,50.5,46.8,0.411,317750.7,317750.7,15233,0,0,0,L,1122011218,0,122.68,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454430641,95926.00
02/02/2016 11:30,2,1.580,ACTIVE,214.87,356.48,59.970,1454430604,"201051344001158","219011344069620",31.35,4.00,0,337.84,379.92,50.1,46.5,0.384,312743.7,312743.7,15410,0,0,0,L,1122011218,0,122.46,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454430642,95927.00
02/02/2016 11:30,2,1.570,ACTIVE,215.09,356.78,59.986,1454430604,"201051344000576","219011344069620",31.93,6.30,0,337.24,378.12,50.8,47.1,0.389,317654.5,317654.5,15027,0,0,0,L,1122011218,0,122.91,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454430643,95928.00
02/02/2016 11:30,2,1.449,ACTIVE,212.83,350.77,59.933,1454430604,"274151322000087","219011344069620",30.85,9.30,0,334.84,362.79,45.3,41.8,0.301,561227.6,561227.6,8938,0,0,0,L,1151911521,0,122.23,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454430644,95929.00
02/02/2016 11:45,2,1.668,ACTIVE,215.09,357.38,60.018,1454431503,"201051344000645","219011344069620",31.13,7.30,0,337.84,380.82,52.6,48.9,0.407,316920.6,316920.6,15118,0,0,0,L,1122011218,0,123.14,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454431504,95930.00
02/02/2016 11:45,2,1.518,ACTIVE,213.06,347.46,60.007,1454431503,"274151322000085","219011344069620",30.77,8.50,0,336.04,364.29,47.3,43.7,0.318,588799.1,588799.1,8934,0,0,0,L,1151911521,0,122.46,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454431505,95931.00
02/02/2016 11:45,2,1.625,ACTIVE,215.09,355.88,60.028,1454431503,"201051344000633","219011344069620",31.99,5.00,0,336.34,381.73,52.6,48.9,0.424,308616.9,308616.9,15415,0,0,0,L,1122011218,0,123.14,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454431506,95932.00
02/02/2016 11:45,2,1.662,ACTIVE,214.87,358.58,59.991,1454431503,"201051344000469","219011344069620",31.41,3.70,0,336.04,381.42,52.9,49.1,0.438,310125.8,310125.8,15364,0,0,0,L,1122011218,0,122.23,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454431507,95933.00
02/02/2016 11:45,2,1.582,ACTIVE,213.06,354.67,60.028,1454431503,"201051344000646","219011344069620",31.73,4.50,0,335.74,379.02,50.9,47.2,0.415,314367.9,314367.9,19996,0,0,0,L,1122011218,0,122.46,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454431508,95934.00
02/02/2016 11:45,2,1.549,ACTIVE,212.38,345.06,59.991,1454431503,"274151322000052","219011344069620",31.23,7.30,0,333.93,365.49,49.0,45.4,0.331,596403.8,596403.8,9128,0,0,0,L,1151911521,0,121.33,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454431509,95935.00
02/02/2016 11:45,2,1.617,ACTIVE,213.51,355.28,59.975,1454431503,"201051344000585","219011344069620",31.85,5.50,0,336.34,377.82,52.2,48.5,0.420,319344.4,319344.4,19988,0,0,0,L,1122011218,0,122.23,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454431510,95936.00
02/02/2016 11:45,2,1.572,ACTIVE,213.06,354.67,59.996,1454431503,"201051344001230","219011344069620",31.77,5.00,0,335.44,379.02,50.5,46.9,0.402,318667.3,318667.3,19838,0,0,0,L,1122011218,0,122.46,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454431511,95937.00
02/02/2016 11:45,2,1.598,ACTIVE,213.96,354.37,60.012,1454431503,"201051344000582","219011344069620",31.61,6.00,0,336.64,376.62,51.2,47.5,0.402,312505.6,312505.6,19960,0,0,0,L,1122011218,0,122.68,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454431512,95938.00
02/02/2016 11:45,2,1.635,ACTIVE,212.83,353.77,59.933,1454431503,"201051344000955","219011344069620",31.65,5.50,0,334.84,379.92,52.4,48.6,0.424,321902.3,321902.3,19957,0,0,0,L,1122011218,0,122.01,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454431513,95939.00
02/02/2016 11:45,2,1.018,ACTIVE,212.61,446.05,59.970,1454431503,"274151322000094","219011344069620",41.87,10.00,0,336.64,469.49,43.2,39.8,0.287,479732.6,479732.6,9376,0,0,0,L,1151911521,0,121.78,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454431514,95940.00
02/02/2016 11:45,2,1.646,ACTIVE,214.87,357.38,59.975,1454431503,"201051344000579","219011344069620",32.05,5.00,0,336.64,385.03,53.5,49.7,0.420,323271.4,323271.4,15379,0,0,0,L,1122011218,0,122.68,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454431515,95941.00
02/02/2016 11:45,2,1.643,ACTIVE,213.06,355.58,60.018,1454431503,"201051344000890","219011344069620",31.83,5.50,0,336.64,379.32,53.0,49.2,0.407,320110.8,320110.8,19904,0,0,0,L,1122011218,0,122.46,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454431515,95942.00
02/02/2016 11:45,2,1.627,ACTIVE,213.29,355.58,59.970,1454431503,"201051344000438","219011344069620",31.81,5.00,0,338.44,380.22,52.5,48.7,0.420,321863.2,321863.2,19968,0,0,0,L,1122011218,0,122.68,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454431516,95943.00
02/02/2016 11:45,2,1.639,ACTIVE,213.29,354.07,59.975,1454431503,"201051344000417","219011344069620",31.51,5.50,0,335.44,377.82,52.3,48.6,0.420,315913.3,315913.3,20070,0,0,0,L,1122011218,0,122.23,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454431517,95944.00
02/02/2016 11:45,2,1.535,ACTIVE,212.83,350.77,59.996,1454431503,"274151322000083","219011344069620",31.11,7.70,0,335.14,366.10,48.4,44.7,0.336,590732.3,590732.3,9121,0,0,0,L,1151911521,0,121.78,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454431518,95945.00
02/02/2016 11:45,2,1.627,ACTIVE,213.06,360.38,59.981,1454431503,"274151322000076","219011344069620",31.85,7.70,0,336.94,373.31,52.4,48.7,0.362,627545.1,627545.1,9171,0,0,0,L,1151911521,0,121.78,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454431519,95946.00
02/02/2016 11:45,2,1.652,ACTIVE,214.41,355.58,60.023,1454431503,"201051344000868","219011344069620",31.55,5.00,0,338.14,380.22,52.8,49.0,0.424,308460.7,308460.7,15150,0,0,0,L,1122011218,0,122.46,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454431520,95947.00
02/02/2016 11:45,2,1.619,ACTIVE,212.38,347.46,59.970,1454431503,"274151322000095","219011344069620",31.63,7.70,0,335.14,371.21,51.8,48.1,0.349,621150.5,621150.5,9009,0,0,0,L,1151911521,0,122.46,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454431521,95948.00
02/02/2016 11:45,2,1.654,ACTIVE,214.41,355.88,59.970,1454431503,"201051344000988","219011344069620",31.59,5.00,0,336.94,382.33,52.9,49.2,0.411,307544.9,307544.9,15391,0,0,0,L,1122011218,0,122.46,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454431522,95949.00
02/02/2016 11:45,2,1.633,ACTIVE,213.06,354.07,59.975,1454431503,"201051344001025","219011344069620",31.69,5.00,0,334.84,380.52,52.4,48.7,0.415,319945.8,319945.8,19966,0,0,0,L,1122011218,0,122.01,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454431523,95950.00
02/02/2016 11:45,2,1.648,ACTIVE,214.41,355.28,59.970,1454431503,"201051344000458","219011344069620",31.83,7.30,0,336.64,380.52,53.2,49.4,0.446,317754.2,317754.2,15352,0,0,0,L,1122011218,0,122.68,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454431524,95951.00
02/02/2016 11:45,2,1.666,ACTIVE,215.09,357.68,59.970,1454431503,"201051344000853","219011344069620",31.47,5.50,0,338.14,379.92,53.1,49.4,0.424,316057.8,316057.8,15049,0,0,0,L,1122011218,0,123.14,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454431525,95952.00
02/02/2016 11:45,2,1.637,ACTIVE,213.51,353.47,59.996,1454431503,"201051344000685","219011344069620",31.33,5.00,0,336.64,378.42,52.0,48.2,0.442,321919.1,321919.1,19849,0,0,0,L,1122011218,0,123.14,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454431526,95953.00
02/02/2016 11:45,2,1.578,ACTIVE,213.51,357.08,59.938,1454431503,"201051344000917","219011344069620",31.99,6.70,0,335.44,379.02,51.2,47.5,0.415,319651.6,319651.6,19823,0,0,0,L,1122011218,0,122.46,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454431527,95954.00
02/02/2016 11:45,2,1.596,ACTIVE,213.29,354.07,60.034,1454431503,"201051344001145","219011344069620",31.63,5.00,0,337.54,380.22,51.2,47.5,0.415,323620.0,323620.0,19768,0,0,0,L,1122011218,0,122.46,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454431528,95955.00
02/02/2016 11:45,2,1.641,ACTIVE,213.51,353.17,59.933,1454431503,"201051344000651","219011344069620",31.57,5.00,0,336.04,378.12,52.4,48.7,0.415,316328.7,316328.7,19998,0,0,0,L,1122011218,0,122.91,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454431528,95956.00
02/02/2016 11:45,2,1.500,ACTIVE,212.16,349.26,59.965,1454431503,"274151322000088","219011344069620",30.65,7.70,0,335.74,363.99,46.6,43.1,0.305,573675.7,573675.7,8895,0,0,0,L,1151911521,0,121.78,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454431529,95957.00
02/02/2016 11:45,2,1.033,ACTIVE,213.06,450.86,60.012,1454431503,"274151322000068","219011344069620",41.85,10.30,0,338.14,473.10,43.5,40.1,0.283,479890.3,479890.3,9534,0,0,0,L,1151911521,0,122.46,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454431530,95958.00
02/02/2016 11:45,2,1.607,ACTIVE,213.06,354.07,60.018,1454431503,"201051344001135","219011344069620",31.65,5.50,0,336.64,379.32,51.5,47.8,0.420,312704.8,312704.8,19992,0,0,0,L,1122011218,0,122.23,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454431531,95959.00
02/02/2016 11:45,2,1.689,ACTIVE,213.96,355.88,60.007,1454431503,"201051344000594","219011344069620",31.59,5.00,0,337.84,382.03,54.0,50.2,0.424,318682.4,318682.4,15399,0,0,0,L,1122011218,0,122.46,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454431532,95960.00
02/02/2016 11:45,2,1.645,ACTIVE,213.51,353.17,59.944,1454431503,"201051344001203","219011344069620",31.23,6.30,0,336.64,377.82,52.1,48.3,0.420,319269.5,319269.5,19958,0,0,0,L,1122011218,0,122.91,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454431533,95961.00
02/02/2016 11:45,2,1.539,ACTIVE,212.38,346.86,59.975,1454431503,"274151322000054","219011344069620",30.73,8.50,0,335.14,364.89,47.9,44.3,0.323,586237.5,586237.5,8905,0,0,0,L,1151911521,0,122.01,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454431534,95962.00
02/02/2016 11:45,2,1.645,ACTIVE,214.64,354.97,60.007,1454431503,"201051344000867","219011344069620",31.75,6.30,0,337.84,381.73,53.0,49.2,0.420,307879.1,307879.1,15384,0,0,0,L,1122011218,0,122.91,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454431535,95963.00
02/02/2016 11:45,2,1.643,ACTIVE,213.29,354.37,59.996,1454431503,"201051344001093","219011344069620",31.73,6.00,0,334.84,379.32,52.8,49.0,0.398,317953.6,317953.6,19875,0,0,0,L,1122011218,0,122.46,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454431536,95964.00
02/02/2016 11:45,2,1.627,ACTIVE,214.41,356.18,59.991,1454431503,"201051344000900","219011344069620",31.43,6.30,0,336.34,380.82,51.8,48.1,0.429,323161.3,323161.3,14998,0,0,0,L,1122011218,0,122.68,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454431537,95965.00
02/02/2016 11:45,2,1.666,ACTIVE,214.64,357.08,59.981,1454431503,"201051344000648","219011344069620",31.69,5.50,0,336.04,381.42,53.5,49.7,0.407,316178.1,316178.1,15156,0,0,0,L,1122011218,0,122.23,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454431538,95966.00
02/02/2016 11:45,2,1.650,ACTIVE,214.64,357.38,59.981,1454431503,"201051344000569","219011344069620",31.95,6.00,0,336.64,381.73,53.4,49.6,0.429,324734.2,324734.2,14930,0,0,0,L,1122011218,0,122.23,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454431539,95967.00
02/02/2016 11:45,2,1.664,ACTIVE,214.64,355.88,60.034,1454431503,"201051344000983","219011344069620",31.47,6.30,0,336.34,382.03,53.0,49.2,0.438,317761.9,317761.9,15234,0,0,0,L,1122011218,0,122.68,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454431540,95968.00
02/02/2016 11:45,2,1.646,ACTIVE,214.87,357.68,60.012,1454431503,"201051344001158","219011344069620",31.65,4.00,0,337.54,381.73,52.9,49.1,0.420,312754.9,312754.9,15411,0,0,0,L,1122011218,0,122.46,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454431540,95969.00
02/02/2016 11:45,2,1.680,ACTIVE,215.09,359.48,60.002,1454431503,"201051344000576","219011344069620",31.45,6.30,0,337.84,380.22,53.5,49.7,0.420,317665.9,317665.9,15028,0,0,0,L,1122011218,0,122.91,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454431541,95970.00
02/02/2016 11:45,2,1.531,ACTIVE,212.83,345.36,60.002,1454431503,"274151322000087","219011344069620",30.77,9.30,0,335.74,363.69,47.7,44.1,0.309,561237.6,561237.6,8939,0,0,0,L,1151911521,0,122.01,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454431542,95971.00
02/02/2016 12:00,2,1.645,ACTIVE,215.54,357.68,60.002,1454432403,"201051344000645","219011344069620",31.55,7.70,0,338.14,382.63,52.6,48.8,0.411,316932.9,316932.9,15119,0,0,0,L,1122011218,0,123.36,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454432404,95972.00
02/02/2016 12:00,2,1.516,ACTIVE,213.51,355.28,60.007,1454432403,"274151322000085","219011344069620",30.81,8.50,0,336.34,366.70,47.3,43.7,0.314,588810.1,588810.1,8935,0,0,0,L,1151911521,0,122.91,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454432405,95973.00
02/02/2016 12:00,2,1.621,ACTIVE,215.32,358.28,59.954,1454432403,"201051344000633","219011344069620",31.99,5.50,0,336.04,384.13,52.5,48.8,0.424,308629.2,308629.2,15416,0,0,0,L,1122011218,0,123.36,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454432406,95974.00
02/02/2016 12:00,2,1.643,ACTIVE,215.32,356.18,60.007,1454432403,"201051344000469","219011344069620",31.75,4.00,0,336.64,382.93,52.8,49.0,0.438,310138.1,310138.1,15365,0,0,0,L,1122011218,0,122.46,123.36,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454432407,95975.00
02/02/2016 12:00,2,1.586,ACTIVE,213.29,354.37,60.012,1454432403,"201051344000646","219011344069620",31.57,5.00,0,336.04,380.22,50.7,47.0,0.415,314379.7,314379.7,19997,0,0,0,L,1122011218,0,122.91,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454432408,95976.00
02/02/2016 12:00,2,1.547,ACTIVE,213.06,347.46,60.007,1454432403,"274151322000052","219011344069620",31.25,7.30,0,336.34,367.90,48.9,45.3,0.331,596415.2,596415.2,9129,0,0,0,L,1151911521,0,121.78,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454432409,95977.00
02/02/2016 12:00,2,1.629,ACTIVE,213.74,353.77,60.023,1454432403,"201051344000585","219011344069620",31.59,6.00,0,336.64,381.42,52.1,48.4,0.415,319356.5,319356.5,19989,0,0,0,L,1122011218,0,122.46,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454432410,95978.00
02/02/2016 12:00,2,1.564,ACTIVE,213.29,354.97,59.991,1454432403,"201051344001230","219011344069620",31.85,6.00,0,336.04,379.02,50.5,46.9,0.407,318679.0,318679.0,19839,0,0,0,L,1122011218,0,122.91,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454432411,95979.00
02/02/2016 12:00,2,1.604,ACTIVE,213.96,353.17,60.023,1454432403,"201051344000582","219011344069620",31.47,6.00,0,336.94,380.82,51.1,47.4,0.393,312517.6,312517.6,19961,0,0,0,L,1122011218,0,122.91,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454432412,95980.00
02/02/2016 12:00,2,1.621,ACTIVE,213.29,355.58,59.991,1454432403,"201051344000955","219011344069620",31.81,5.50,0,335.74,382.03,52.2,48.5,0.424,321914.4,321914.4,19958,0,0,0,L,1122011218,0,122.23,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454432413,95981.00
02/02/2016 12:00,2,1.023,ACTIVE,213.29,447.55,60.018,1454432403,"274151322000094","219011344069620",41.51,10.30,0,337.54,474.00,43.4,40.0,0.292,479742.5,479742.5,9377,0,0,0,L,1151911521,0,121.55,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454432414,95982.00
02/02/2016 12:00,2,1.646,ACTIVE,215.54,357.68,60.055,1454432403,"201051344000579","219011344069620",31.91,5.00,0,337.84,385.63,53.3,49.5,0.420,323283.8,323283.8,15380,0,0,0,L,1122011218,0,122.91,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454432415,95983.00
02/02/2016 12:00,2,1.637,ACTIVE,213.29,354.97,60.028,1454432403,"201051344000890","219011344069620",31.75,6.00,0,336.64,381.12,52.7,48.9,0.411,320123.0,320123.0,19905,0,0,0,L,1122011218,0,122.91,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454432416,95984.00
02/02/2016 12:00,2,1.592,ACTIVE,213.51,360.99,60.018,1454432403,"201051344000438","219011344069620",32.38,5.00,0,337.24,382.63,52.3,48.5,0.415,321875.4,321875.4,19969,0,0,0,L,1122011218,0,122.91,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454432417,95985.00
02/02/2016 12:00,2,1.633,ACTIVE,213.74,352.87,60.023,1454432403,"201051344000417","219011344069620",31.45,6.00,0,335.14,379.92,52.0,48.3,0.420,315925.4,315925.4,20071,0,0,0,L,1122011218,0,122.68,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454432418,95986.00
02/02/2016 12:00,2,1.516,ACTIVE,213.51,353.17,60.018,1454432403,"274151322000083","219011344069620",31.37,8.00,0,334.84,367.00,48.2,44.6,0.340,590743.5,590743.5,9122,0,0,0,L,1151911521,0,122.01,123.14,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454432419,95987.00
02/02/2016 12:00,2,1.613,ACTIVE,213.96,353.47,60.007,1454432403,"274151322000076","219011344069620",31.95,8.00,0,338.74,373.91,52.2,48.4,0.367,627557.3,627557.3,9172,0,0,0,L,1151911521,0,122.46,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454432419,95988.00
02/02/2016 12:00,2,1.639,ACTIVE,214.87,356.18,60.018,1454432403,"201051344000868","219011344069620",31.51,5.50,0,337.54,382.93,52.4,48.6,0.429,308473.0,308473.0,15151,0,0,0,L,1122011218,0,122.68,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454432420,95989.00
02/02/2016 12:00,2,1.617,ACTIVE,213.29,359.18,60.012,1454432403,"274151322000095","219011344069620",31.47,8.00,0,336.64,372.71,51.5,47.8,0.349,621162.5,621162.5,9010,0,0,0,L,1151911521,0,122.23,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454432421,95990.00
02/02/2016 12:00,2,1.662,ACTIVE,215.09,359.48,60.034,1454432403,"201051344000988","219011344069620",31.15,5.50,0,336.64,383.23,52.5,48.7,0.424,307557.2,307557.2,15392,0,0,0,L,1122011218,0,122.68,123.14,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454432422,95991.00
02/02/2016 12:00,2,1.623,ACTIVE,213.29,352.87,60.002,1454432403,"201051344001025","219011344069620",31.61,5.50,0,335.74,380.82,52.0,48.3,0.415,319957.9,319957.9,19967,0,0,0,L,1122011218,0,122.46,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454432423,95992.00
02/02/2016 12:00,2,1.658,ACTIVE,215.32,357.68,60.012,1454432403,"201051344000458","219011344069620",31.39,7.30,0,336.94,383.23,52.7,49.0,0.438,317766.5,317766.5,15353,0,0,0,L,1122011218,0,123.14,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454432424,95993.00
02/02/2016 12:00,2,1.648,ACTIVE,216.00,357.98,60.034,1454432403,"201051344000853","219011344069620",31.55,5.50,0,338.14,381.42,52.7,48.9,0.424,316070.1,316070.1,15050,0,0,0,L,1122011218,0,123.59,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454432425,95994.00
