ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/02/2016 12:00,2,1.598,ACTIVE,213.51,356.18,60.002,1454432403,"201051344000685","219011344069620",31.89,5.50,0,335.44,384.13,51.6,47.9,0.433,321931.2,321931.2,19850,0,0,0,L,1122011218,0,123.36,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454432426,95995.00
02/02/2016 12:00,2,1.578,ACTIVE,213.74,355.58,59.996,1454432403,"201051344000917","219011344069620",31.85,6.70,0,336.04,380.82,50.9,47.2,0.407,319663.5,319663.5,19824,0,0,0,L,1122011218,0,122.68,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454432427,95996.00
02/02/2016 12:00,2,1.584,ACTIVE,213.51,353.77,60.034,1454432403,"201051344001145","219011344069620",31.69,5.50,0,335.74,383.83,50.8,47.1,0.415,323631.9,323631.9,19769,0,0,0,L,1122011218,0,122.68,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454432428,95997.00
02/02/2016 12:00,2,1.611,ACTIVE,213.74,353.77,60.023,1454432403,"201051344000651","219011344069620",31.77,6.00,0,336.64,379.92,51.9,48.1,0.415,316340.8,316340.8,19999,0,0,0,L,1122011218,0,123.14,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454432429,95998.00
02/02/2016 12:00,2,1.488,ACTIVE,213.06,356.18,60.002,1454432403,"274151322000088","219011344069620",30.55,8.00,0,336.04,366.40,46.0,42.5,0.305,573686.4,573686.4,8896,0,0,0,L,1151911521,0,122.68,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454432430,95999.00
02/02/2016 12:00,2,1.053,ACTIVE,213.96,431.62,60.023,1454432403,"274151322000068","219011344069620",40.67,10.70,0,338.44,474.60,43.5,40.1,0.278,479900.3,479900.3,9535,0,0,0,L,1151911521,0,122.23,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454432431,96000.00
02/02/2016 12:00,2,1.594,ACTIVE,213.06,352.57,59.959,1454432403,"201051344001135","219011344069620",31.57,6.30,0,336.04,381.12,51.0,47.3,0.411,312716.7,312716.7,19993,0,0,0,L,1122011218,0,122.68,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454432432,96001.00
02/02/2016 12:00,2,1.660,ACTIVE,214.64,355.88,60.012,1454432403,"201051344000594","219011344069620",31.77,5.00,0,336.34,384.43,53.4,49.6,0.424,318694.9,318694.9,15400,0,0,0,L,1122011218,0,122.68,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454432433,96002.00
02/02/2016 12:00,2,1.613,ACTIVE,213.51,352.57,59.996,1454432403,"201051344001203","219011344069620",31.49,6.70,0,335.74,379.62,51.4,47.7,0.415,319281.5,319281.5,19959,0,0,0,L,1122011218,0,123.36,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454432433,96003.00
02/02/2016 12:00,2,1.520,ACTIVE,213.51,355.58,60.007,1454432403,"274151322000054","219011344069620",30.65,9.00,0,334.54,367.30,47.2,43.6,0.323,586248.5,586248.5,8906,0,0,0,L,1151911521,0,122.23,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454432434,96004.00
02/02/2016 12:00,2,1.615,ACTIVE,215.32,355.88,60.060,1454432403,"201051344000867","219011344069620",31.89,6.70,0,336.64,382.93,52.1,48.4,0.411,307891.3,307891.3,15385,0,0,0,L,1122011218,0,123.14,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454432435,96005.00
02/02/2016 12:00,2,1.627,ACTIVE,213.96,354.07,60.018,1454432403,"201051344001093","219011344069620",31.69,6.30,0,336.04,381.12,52.2,48.5,0.398,317965.7,317965.7,19876,0,0,0,L,1122011218,0,122.91,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454432436,96006.00
02/02/2016 12:00,2,1.592,ACTIVE,215.09,356.18,60.023,1454432403,"201051344000900","219011344069620",31.67,6.30,0,337.54,382.63,51.1,47.4,0.415,323173.2,323173.2,14999,0,0,0,L,1122011218,0,123.14,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454432437,96007.00
02/02/2016 12:00,2,1.648,ACTIVE,215.32,356.18,60.018,1454432403,"201051344000648","219011344069620",31.45,6.00,0,337.24,383.23,52.5,48.8,0.420,316190.3,316190.3,15157,0,0,0,L,1122011218,0,122.46,123.14,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454432438,96008.00
02/02/2016 12:00,2,1.600,ACTIVE,215.54,359.48,60.012,1454432403,"201051344000569","219011344069620",32.24,6.00,0,337.54,382.63,52.2,48.5,0.420,324746.5,324746.5,14931,0,0,0,L,1122011218,0,122.68,123.14,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454432439,96009.00
02/02/2016 12:00,2,1.625,ACTIVE,215.54,356.78,60.002,1454432403,"201051344000983","219011344069620",31.73,6.30,0,337.84,382.93,52.2,48.5,0.429,317774.1,317774.1,15235,0,0,0,L,1122011218,0,123.14,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454432440,96010.00
02/02/2016 12:00,2,1.633,ACTIVE,215.54,357.68,60.023,1454432403,"201051344001158","219011344069620",31.45,4.50,0,336.64,383.53,52.0,48.2,0.424,312767.0,312767.0,15412,0,0,0,L,1122011218,0,122.91,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454432441,96011.00
02/02/2016 12:00,2,1.633,ACTIVE,215.09,355.58,60.018,1454432403,"201051344000576","219011344069620",31.75,6.70,0,337.24,381.42,52.5,48.7,0.429,317678.2,317678.2,15029,0,0,0,L,1122011218,0,122.91,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454432442,96012.00
02/02/2016 12:00,2,1.506,ACTIVE,213.06,350.47,60.012,1454432403,"274151322000087","219011344069620",30.65,10.00,0,335.74,366.10,46.8,43.2,0.309,561248.4,561248.4,8940,0,0,0,L,1151911521,0,122.46,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454432443,96013.00
02/02/2016 12:15,2,1.592,ACTIVE,215.09,354.67,60.002,1454433303,"201051344000645","219011344069620",31.17,7.70,0,337.54,385.03,50.3,46.6,0.398,316945.7,316945.7,15120,0,0,0,L,1122011218,0,122.91,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454433304,96014.00
02/02/2016 12:15,2,1.451,ACTIVE,212.83,352.57,59.981,1454433303,"274151322000085","219011344069620",30.61,9.00,0,337.24,368.20,45.0,41.5,0.296,588821.6,588821.6,8936,0,0,0,L,1151911521,0,122.68,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454433305,96015.00
02/02/2016 12:15,2,1.561,ACTIVE,214.87,356.18,59.996,1454433303,"201051344000633","219011344069620",31.81,6.00,0,336.94,386.53,50.2,46.6,0.402,308642.0,308642.0,15417,0,0,0,L,1122011218,0,122.91,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454433306,96016.00
02/02/2016 12:15,2,1.594,ACTIVE,214.87,356.48,59.986,1454433303,"201051344000469","219011344069620",31.23,4.50,0,335.14,385.93,50.4,46.7,0.402,310151.0,310151.0,15366,0,0,0,L,1122011218,0,122.01,123.14,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454433307,96017.00
02/02/2016 12:15,2,1.520,ACTIVE,213.51,353.77,59.986,1454433303,"201051344000646","219011344069620",31.41,6.00,0,335.14,382.93,48.4,44.8,0.398,314392.1,314392.1,19998,0,0,0,L,1122011218,0,122.68,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454433308,96018.00
02/02/2016 12:15,2,1.479,ACTIVE,212.16,351.67,60.023,1454433303,"274151322000052","219011344069620",31.07,8.50,0,336.04,370.00,46.5,43.0,0.318,596427.1,596427.1,9130,0,0,0,L,1151911521,0,121.55,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454433309,96019.00
02/02/2016 12:15,2,1.531,ACTIVE,213.96,356.48,59.986,1454433303,"201051344000585","219011344069620",31.99,6.30,0,335.44,385.93,49.6,46.0,0.398,319369.2,319369.2,19990,0,0,0,L,1122011218,0,122.23,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454433310,96020.00
02/02/2016 12:15,2,1.531,ACTIVE,213.74,353.17,59.996,1454433303,"201051344001230","219011344069620",31.21,5.50,0,336.64,384.73,48.5,44.8,0.389,318691.5,318691.5,19840,0,0,0,L,1122011218,0,122.68,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454433311,96021.00
02/02/2016 12:15,2,1.518,ACTIVE,214.64,354.67,59.986,1454433303,"201051344000582","219011344069620",31.75,6.00,0,335.44,385.33,48.9,45.2,0.380,312530.1,312530.1,19962,0,0,0,L,1122011218,0,122.91,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454433311,96022.00
02/02/2016 12:15,2,1.543,ACTIVE,213.51,355.28,59.959,1454433303,"201051344000955","219011344069620",31.89,6.00,0,338.14,384.43,49.9,46.2,0.407,321927.2,321927.2,19959,0,0,0,L,1122011218,0,122.23,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454433312,96023.00
02/02/2016 12:15,2,0.920,ACTIVE,212.61,457.47,59.975,1454433303,"274151322000094","219011344069620",42.82,10.70,0,419.30,475.80,40.1,36.8,0.274,479752.9,479752.9,9378,0,0,0,L,1151911521,0,122.01,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454433313,96024.00
02/02/2016 12:15,2,1.551,ACTIVE,214.64,360.69,59.996,1454433303,"201051344000579","219011344069620",32.42,5.50,0,337.54,388.64,51.0,47.3,0.402,323296.9,323296.9,15381,0,0,0,L,1122011218,0,122.46,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454433314,96025.00
02/02/2016 12:15,2,1.574,ACTIVE,213.51,352.87,59.975,1454433303,"201051344000890","219011344069620",31.65,6.30,0,336.04,384.43,50.5,46.8,0.389,320135.9,320135.9,19906,0,0,0,L,1122011218,0,122.68,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454433315,96026.00
02/02/2016 12:15,2,1.559,ACTIVE,213.96,354.67,59.991,1454433303,"201051344000438","219011344069620",31.67,6.00,0,339.04,386.83,50.0,46.3,0.402,321888.2,321888.2,19970,0,0,0,L,1122011218,0,122.91,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454433316,96027.00
02/02/2016 12:15,2,1.537,ACTIVE,213.96,355.58,59.991,1454433303,"201051344000417","219011344069620",31.87,6.00,0,335.44,382.93,49.7,46.0,0.398,315938.1,315938.1,20072,0,0,0,L,1122011218,0,122.46,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454433317,96028.00
02/02/2016 12:15,2,1.471,ACTIVE,212.83,346.86,59.986,1454433303,"274151322000083","219011344069620",30.83,8.50,0,336.34,370.00,46.0,42.4,0.318,590755.3,590755.3,9123,0,0,0,L,1151911521,0,122.23,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454433318,96029.00
02/02/2016 12:15,2,1.561,ACTIVE,213.29,355.58,59.986,1454433303,"274151322000076","219011344069620",31.37,8.50,0,338.74,376.62,49.6,45.9,0.345,627570.0,627570.0,9173,0,0,0,L,1151911521,0,122.23,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454433319,96030.00
02/02/2016 12:15,2,1.574,ACTIVE,214.19,354.67,59.981,1454433303,"201051344000868","219011344069620",31.47,6.00,0,337.84,384.43,50.1,46.5,0.389,308485.8,308485.8,15152,0,0,0,L,1122011218,0,122.23,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454433320,96031.00
02/02/2016 12:15,2,1.543,ACTIVE,212.61,356.18,59.938,1454433303,"274151322000095","219011344069620",31.49,8.50,0,336.64,376.01,49.1,45.5,0.327,621175.1,621175.1,9011,0,0,0,L,1151911521,0,122.68,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454433321,96032.00
02/02/2016 12:15,2,1.586,ACTIVE,214.41,355.88,59.986,1454433303,"201051344000988","219011344069620",31.25,5.50,0,336.34,386.23,50.2,46.5,0.407,307570.0,307570.0,15393,0,0,0,L,1122011218,0,122.23,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454433321,96033.00
02/02/2016 12:15,2,1.557,ACTIVE,213.96,353.77,59.959,1454433303,"201051344001025","219011344069620",31.51,6.00,0,335.44,384.13,49.7,46.1,0.393,319970.6,319970.6,19968,0,0,0,L,1122011218,0,122.23,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454433322,96034.00
02/02/2016 12:15,2,1.570,ACTIVE,214.64,354.07,59.991,1454433303,"201051344000458","219011344069620",31.75,7.70,0,335.74,385.03,50.5,46.8,0.415,317779.4,317779.4,15354,0,0,0,L,1122011218,0,122.46,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454433323,96035.00
02/02/2016 12:15,2,1.566,ACTIVE,214.87,356.48,60.028,1454433303,"201051344000853","219011344069620",31.71,6.00,0,337.54,384.13,50.4,46.7,0.384,316083.0,316083.0,15051,0,0,0,L,1122011218,0,122.91,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454433324,96036.00
02/02/2016 12:15,2,1.559,ACTIVE,214.19,354.37,59.965,1454433303,"201051344000685","219011344069620",31.23,6.00,0,337.84,383.83,49.3,45.7,0.411,321943.8,321943.8,19851,0,0,0,L,1122011218,0,123.36,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454433326,96037.00
02/02/2016 12:15,2,1.514,ACTIVE,214.19,355.58,59.986,1454433303,"201051344000917","219011344069620",31.81,7.00,0,336.64,384.43,48.8,45.2,0.384,319676.0,319676.0,19825,0,0,0,L,1122011218,0,122.46,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454433326,96038.00
02/02/2016 12:15,2,1.533,ACTIVE,213.96,354.07,59.959,1454433303,"201051344001145","219011344069620",31.37,5.50,0,336.04,385.33,48.8,45.1,0.389,323644.4,323644.4,19770,0,0,0,L,1122011218,0,122.46,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454433327,96039.00
02/02/2016 12:15,2,1.568,ACTIVE,214.19,354.67,59.975,1454433303,"201051344000651","219011344069620",31.11,6.30,0,338.14,384.43,49.5,45.8,0.389,316353.4,316353.4,20000,0,0,0,L,1122011218,0,123.14,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454433328,96040.00
02/02/2016 12:15,2,1.430,ACTIVE,212.16,354.97,59.975,1454433303,"274151322000088","219011344069620",30.28,8.50,0,336.34,367.30,43.8,40.4,0.292,573697.6,573697.6,8897,0,0,0,L,1151911521,0,122.46,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454433329,96041.00
02/02/2016 12:15,2,0.982,ACTIVE,213.74,443.34,59.965,1454433303,"274151322000068","219011344069620",41.85,11.30,0,420.50,478.51,41.2,37.9,0.265,479910.9,479910.9,9536,0,0,0,L,1151911521,0,122.68,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454433330,96042.00
02/02/2016 12:15,2,1.525,ACTIVE,213.74,353.47,59.975,1454433303,"201051344001135","219011344069620",31.53,6.70,0,336.34,382.93,48.8,45.1,0.393,312729.1,312729.1,19994,0,0,0,L,1122011218,0,122.46,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454433331,96043.00
02/02/2016 12:15,2,1.602,ACTIVE,213.96,354.67,59.975,1454433303,"201051344000594","219011344069620",31.57,5.50,0,338.14,385.93,51.2,47.5,0.402,318708.0,318708.0,15401,0,0,0,L,1122011218,0,122.23,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454433332,96044.00
02/02/2016 12:15,2,1.535,ACTIVE,214.19,353.47,59.965,1454433303,"201051344001203","219011344069620",31.63,7.00,0,336.04,384.13,49.2,45.6,0.398,319294.1,319294.1,19960,0,0,0,L,1122011218,0,123.14,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454433333,96045.00
02/02/2016 12:15,2,1.441,ACTIVE,212.61,349.56,59.975,1454433303,"274151322000054","219011344069620",30.83,9.70,0,336.04,368.20,45.0,41.5,0.309,586260.0,586260.0,8907,0,0,0,L,1151911521,0,122.46,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454433334,96046.00
02/02/2016 12:15,2,1.578,ACTIVE,214.41,353.77,59.981,1454433303,"201051344000867","219011344069620",31.25,6.70,0,337.84,384.13,50.0,46.3,0.393,307904.1,307904.1,15386,0,0,0,L,1122011218,0,122.68,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454433336,96047.00
02/02/2016 12:15,2,1.566,ACTIVE,213.96,354.67,59.944,1454433303,"201051344001093","219011344069620",31.61,6.70,0,336.04,385.03,50.1,46.4,0.384,317978.5,317978.5,19877,0,0,0,L,1122011218,0,122.46,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454433337,96048.00
02/02/2016 12:15,2,1.537,ACTIVE,214.41,355.28,59.970,1454433303,"201051344000900","219011344069620",31.37,6.70,0,336.64,385.63,48.9,45.3,0.393,323185.8,323185.8,15000,0,0,0,L,1122011218,0,122.46,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454433337,96049.00
02/02/2016 12:15,2,1.576,ACTIVE,214.64,354.67,59.975,1454433303,"201051344000648","219011344069620",31.55,6.00,0,338.14,386.23,50.4,46.7,0.398,316203.2,316203.2,15158,0,0,0,L,1122011218,0,122.23,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454433338,96050.00
02/02/2016 12:15,2,1.576,ACTIVE,214.64,355.28,59.949,1454433303,"201051344000569","219011344069620",31.45,6.30,0,338.14,386.53,50.3,46.6,0.402,324759.3,324759.3,14932,0,0,0,L,1122011218,0,122.23,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454433339,96051.00
02/02/2016 12:15,2,1.547,ACTIVE,214.64,355.58,59.965,1454433303,"201051344000983","219011344069620",31.87,6.70,0,335.44,386.23,49.9,46.3,0.411,317786.9,317786.9,15236,0,0,0,L,1122011218,0,122.46,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454433340,96052.00
02/02/2016 12:15,2,1.555,ACTIVE,214.64,354.97,59.922,1454433303,"201051344001158","219011344069620",31.53,5.00,0,336.04,388.34,49.7,46.0,0.402,312779.7,312779.7,15413,0,0,0,L,1122011218,0,122.46,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454433341,96053.00
02/02/2016 12:15,2,1.580,ACTIVE,215.09,355.58,59.991,1454433303,"201051344000576","219011344069620",31.45,6.70,0,336.94,385.33,50.4,46.7,0.384,317691.0,317691.0,15030,0,0,0,L,1122011218,0,122.68,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454433342,96054.00
02/02/2016 12:15,2,1.451,ACTIVE,212.83,348.96,59.959,1454433303,"274151322000087","219011344069620",30.28,11.00,0,336.64,367.30,44.5,41.0,0.292,561259.8,561259.8,8941,0,0,0,L,1151911521,0,122.46,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454433343,96055.00
02/02/2016 12:30,2,1.742,ACTIVE,214.64,356.18,59.981,1454434203,"201051344000645","219011344069620",30.97,8.00,0,331.53,382.93,54.7,50.9,0.442,316958.0,316958.0,15121,0,0,0,L,1122011218,0,122.68,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454434205,96056.00
02/02/2016 12:30,2,1.582,ACTIVE,212.16,354.97,59.981,1454434203,"274151322000085","219011344069620",30.45,9.70,0,331.23,365.80,48.8,45.2,0.331,588832.5,588832.5,8937,0,0,0,L,1151911521,0,121.78,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454434206,96057.00
02/02/2016 12:30,2,1.709,ACTIVE,214.64,355.88,59.986,1454434203,"201051344000633","219011344069620",31.67,6.30,0,334.54,383.83,54.8,51.0,0.455,308654.3,308654.3,15418,0,0,0,L,1122011218,0,122.68,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454434207,96058.00
02/02/2016 12:30,2,1.715,ACTIVE,214.64,356.78,59.991,1454434203,"201051344000469","219011344069620",31.53,5.00,0,336.94,383.23,54.8,51.0,0.451,310163.2,310163.2,15367,0,0,0,L,1122011218,0,122.01,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454434208,96059.00
02/02/2016 12:30,2,1.637,ACTIVE,212.61,354.67,59.975,1454434203,"201051344000646","219011344069620",31.67,6.30,0,336.34,379.32,52.6,48.8,0.433,314403.8,314403.8,19999,0,0,0,L,1122011218,0,122.46,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454434208,96060.00
02/02/2016 12:30,2,1.594,ACTIVE,211.93,348.36,59.975,1454434203,"274151322000052","219011344069620",31.25,9.00,0,333.33,366.40,50.4,46.8,0.327,596438.4,596438.4,9131,0,0,0,L,1151911521,0,121.10,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454434209,96061.00
02/02/2016 12:30,2,1.680,ACTIVE,213.06,355.88,59.991,1454434203,"201051344000585","219011344069620",31.77,7.00,0,336.64,380.22,54.0,50.2,0.438,319381.3,319381.3,19991,0,0,0,L,1122011218,0,122.23,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454434210,96062.00
02/02/2016 12:30,2,1.648,ACTIVE,212.61,354.07,59.986,1454434203,"201051344001230","219011344069620",31.59,6.00,0,334.84,379.62,52.8,49.0,0.424,318703.2,318703.2,19841,0,0,0,L,1122011218,0,122.46,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454434211,96063.00
02/02/2016 12:30,2,1.666,ACTIVE,213.29,354.37,60.002,1454434203,"201051344000582","219011344069620",31.41,6.30,0,334.84,379.62,53.1,49.3,0.415,312541.9,312541.9,19963,0,0,0,L,1122011218,0,122.46,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454434212,96064.00
02/02/2016 12:30,2,1.668,ACTIVE,212.38,357.08,59.981,1454434203,"201051344000955","219011344069620",31.93,6.70,0,336.64,381.73,54.0,50.2,0.438,321939.3,321939.3,19960,0,0,0,L,1122011218,0,121.78,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454434213,96065.00
02/02/2016 12:30,2,1.025,ACTIVE,212.61,447.55,59.981,1454434203,"274151322000094","219011344069620",42.18,11.30,0,336.94,473.70,43.7,40.3,0.301,479762.8,479762.8,9379,0,0,0,L,1151911521,0,121.33,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454434214,96066.00
02/02/2016 12:30,2,1.682,ACTIVE,214.41,360.08,59.991,1454434203,"201051344000579","219011344069620",32.34,6.30,0,338.74,386.23,55.1,51.3,0.442,323309.3,323309.3,15382,0,0,0,L,1122011218,0,122.46,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454434215,96067.00
02/02/2016 12:30,2,1.703,ACTIVE,212.38,354.37,59.986,1454434203,"201051344000890","219011344069620",31.61,6.70,0,336.34,381.12,54.6,50.8,0.424,320148.2,320148.2,19907,0,0,0,L,1122011218,0,122.23,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454434216,96068.00
02/02/2016 12:30,2,1.660,ACTIVE,212.83,358.58,59.975,1454434203,"201051344000438","219011344069620",32.07,6.70,0,337.54,384.13,54.0,50.1,0.433,321900.4,321900.4,19971,0,0,0,L,1122011218,0,122.46,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454434217,96069.00
02/02/2016 12:30,2,1.701,ACTIVE,212.61,353.17,59.986,1454434203,"201051344000417","219011344069620",31.11,6.30,0,334.54,377.52,53.6,49.8,0.438,315950.2,315950.2,20073,0,0,0,L,1122011218,0,122.01,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454434217,96070.00
02/02/2016 12:30,2,1.576,ACTIVE,212.16,344.45,59.981,1454434203,"274151322000083","219011344069620",31.03,9.00,0,332.43,366.10,49.5,45.9,0.340,590766.4,590766.4,9124,0,0,0,L,1151911521,0,121.33,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454434218,96071.00
02/02/2016 12:30,2,1.666,ACTIVE,212.83,349.86,59.986,1454434203,"274151322000076","219011344069620",31.67,9.30,0,337.24,372.11,53.5,49.8,0.376,627582.1,627582.1,9174,0,0,0,L,1151911521,0,121.78,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454434219,96072.00
02/02/2016 12:30,2,1.680,ACTIVE,213.96,354.97,59.986,1454434203,"201051344000868","219011344069620",31.73,6.00,0,336.94,382.03,54.0,50.2,0.429,308498.0,308498.0,15153,0,0,0,L,1122011218,0,122.01,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454434220,96073.00
02/02/2016 12:30,2,1.658,ACTIVE,212.16,345.96,59.986,1454434203,"274151322000095","219011344069620",31.45,9.30,0,334.84,372.71,52.9,49.1,0.354,621187.1,621187.1,9012,0,0,0,L,1151911521,0,121.55,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454434221,96074.00
02/02/2016 12:30,2,1.717,ACTIVE,213.96,357.68,59.928,1454434203,"201051344000988","219011344069620",31.13,6.30,0,333.93,383.83,54.1,50.3,0.438,307582.3,307582.3,15394,0,0,0,L,1122011218,0,122.01,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454434222,96075.00
02/02/2016 12:30,2,1.674,ACTIVE,212.61,353.17,59.922,1454434203,"201051344001025","219011344069620",31.59,6.30,0,335.14,379.32,53.5,49.8,0.424,319982.7,319982.7,19969,0,0,0,L,1122011218,0,121.78,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454434223,96076.00
02/02/2016 12:30,2,1.693,ACTIVE,213.96,355.28,59.991,1454434203,"201051344000458","219011344069620",31.73,8.00,0,338.44,382.63,54.4,50.6,0.451,317791.7,317791.7,15355,0,0,0,L,1122011218,0,122.23,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454434224,96077.00
02/02/2016 12:30,2,1.711,ACTIVE,214.64,357.38,59.991,1454434203,"201051344000853","219011344069620",31.23,6.70,0,333.93,381.73,54.2,50.4,0.442,316095.3,316095.3,15052,0,0,0,L,1122011218,0,122.91,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454434225,96078.00
02/02/2016 12:30,2,1.650,ACTIVE,212.83,354.67,59.991,1454434203,"201051344000685","219011344069620",31.69,6.30,0,336.94,379.92,53.0,49.2,0.451,321955.8,321955.8,19852,0,0,0,L,1122011218,0,122.91,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454434226,96079.00
02/02/2016 12:30,2,1.633,ACTIVE,212.83,354.97,59.991,1454434203,"201051344000917","219011344069620",31.75,7.00,0,336.04,380.22,52.5,48.8,0.424,319687.8,319687.8,19826,0,0,0,L,1122011218,0,122.23,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454434227,96080.00
02/02/2016 12:30,2,1.645,ACTIVE,212.61,352.27,59.959,1454434203,"201051344001145","219011344069620",31.43,5.50,0,336.34,380.52,52.4,48.6,0.429,323656.2,323656.2,19771,0,0,0,L,1122011218,0,122.23,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454434228,96081.00
02/02/2016 12:30,2,1.664,ACTIVE,212.83,353.47,60.002,1454434203,"201051344000651","219011344069620",31.47,7.00,0,336.94,377.22,53.0,49.3,0.429,316365.5,316365.5,20001,0,0,0,L,1122011218,0,122.68,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454434229,96082.00
02/02/2016 12:30,2,1.514,ACTIVE,211.70,345.06,59.954,1454434203,"274151322000088","219011344069620",30.53,9.30,0,326.72,364.89,46.9,43.3,0.314,573708.3,573708.3,8898,0,0,0,L,1151911521,0,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454434230,96083.00
02/02/2016 12:30,2,1.064,ACTIVE,212.83,436.73,59.986,1454434203,"274151322000068","219011344069620",41.13,12.00,0,336.04,471.90,44.3,40.8,0.296,479920.8,479920.8,9537,0,0,0,L,1151911521,0,121.78,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454434231,96084.00
02/02/2016 12:30,2,1.635,ACTIVE,212.38,351.97,60.002,1454434203,"201051344001135","219011344069620",31.49,7.00,0,336.34,380.22,52.2,48.5,0.424,312741.0,312741.0,19995,0,0,0,L,1122011218,0,122.01,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454434232,96085.00
02/02/2016 12:30,2,1.697,ACTIVE,213.51,356.48,60.007,1454434203,"201051344000594","219011344069620",31.81,5.50,0,336.64,382.63,54.7,50.9,0.429,318720.4,318720.4,15402,0,0,0,L,1122011218,0,122.01,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454434233,96086.00
02/02/2016 12:30,2,1.646,ACTIVE,212.61,352.57,59.949,1454434203,"201051344001203","219011344069620",31.53,7.00,0,333.93,380.52,52.6,48.9,0.433,319306.1,319306.1,19961,0,0,0,L,1122011218,0,122.68,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454434233,96087.00
02/02/2016 12:30,2,1.545,ACTIVE,212.16,353.17,59.986,1454434203,"274151322000054","219011344069620",30.59,10.00,0,329.43,366.10,47.9,44.3,0.323,586270.9,586270.9,8908,0,0,0,L,1151911521,0,121.78,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454434234,96088.00
02/02/2016 12:30,2,1.676,ACTIVE,213.96,355.28,60.002,1454434203,"201051344000867","219011344069620",31.41,7.30,0,334.54,381.12,53.3,49.5,0.424,307916.3,307916.3,15387,0,0,0,L,1122011218,0,122.46,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454434235,96089.00
02/02/2016 12:30,2,1.668,ACTIVE,212.61,353.77,60.007,1454434203,"201051344001093","219011344069620",31.57,6.70,0,336.64,379.92,53.3,49.5,0.415,317990.7,317990.7,19878,0,0,0,L,1122011218,0,122.23,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454434236,96090.00
02/02/2016 12:30,2,1.633,ACTIVE,213.96,356.18,60.018,1454434203,"201051344000900","219011344069620",31.59,7.00,0,335.44,382.93,52.3,48.5,0.424,323197.7,323197.7,15001,0,0,0,L,1122011218,0,122.46,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454434237,96091.00
02/02/2016 12:30,2,1.686,ACTIVE,214.19,355.58,60.039,1454434203,"201051344000648","219011344069620",31.37,6.30,0,335.44,383.83,53.6,49.8,0.429,316215.4,316215.4,15159,0,0,0,L,1122011218,0,122.01,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454434238,96092.00
02/02/2016 12:30,2,1.684,ACTIVE,213.96,355.88,60.007,1454434203,"201051344000569","219011344069620",31.41,6.70,0,335.44,382.93,53.6,49.8,0.429,324771.6,324771.6,14933,0,0,0,L,1122011218,0,121.78,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454434239,96093.00
02/02/2016 12:30,2,1.674,ACTIVE,213.96,355.88,60.002,1454434203,"201051344000983","219011344069620",31.29,7.00,0,338.44,382.63,53.1,49.3,0.442,317799.1,317799.1,15237,0,0,0,L,1122011218,0,122.23,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454434240,96094.00
02/02/2016 12:30,2,1.672,ACTIVE,214.19,354.67,59.996,1454434203,"201051344001158","219011344069620",31.23,5.00,0,335.44,383.83,52.9,49.1,0.433,312791.8,312791.8,15414,0,0,0,L,1122011218,0,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454434241,96095.00
02/02/2016 12:30,2,1.666,ACTIVE,214.64,357.98,60.023,1454434203,"201051344000576","219011344069620",31.63,7.00,0,332.73,382.33,53.4,49.6,0.424,317703.3,317703.3,15031,0,0,0,L,1122011218,0,122.46,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454434242,96096.00
02/02/2016 12:30,2,1.516,ACTIVE,212.38,345.96,60.018,1454434203,"274151322000087","219011344069620",30.63,11.30,0,327.62,365.19,47.0,43.4,0.309,561270.6,561270.6,8942,0,0,0,L,1151911521,0,121.78,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454434243,96097.00
02/02/2016 12:45,2,1.766,ACTIVE,214.41,356.48,59.970,1454435103,"201051344000645","219011344069620",31.51,8.00,0,337.54,382.63,56.4,52.5,0.438,316969.9,316969.9,15122,0,0,0,L,1122011218,0,122.68,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454435104,96098.00
02/02/2016 12:45,2,1.625,ACTIVE,211.93,354.97,60.007,1454435103,"274151322000085","219011344069620",30.79,10.00,0,335.14,365.80,50.7,47.0,0.349,588843.0,588843.0,8938,0,0,0,L,1151911521,0,122.01,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454435105,96099.00
02/02/2016 12:45,2,1.754,ACTIVE,214.19,356.18,59.981,1454435103,"201051344000633","219011344069620",31.75,6.30,0,336.94,384.73,56.4,52.5,0.468,308666.2,308666.2,15419,0,0,0,L,1122011218,0,122.68,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454435106,96100.00
02/02/2016 12:45,2,1.760,ACTIVE,214.41,356.18,59.933,1454435103,"201051344000469","219011344069620",31.67,5.00,0,336.64,383.83,56.5,52.6,0.468,310175.2,310175.2,15368,0,0,0,L,1122011218,0,122.01,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454435107,96101.00
02/02/2016 12:45,2,1.695,ACTIVE,212.38,354.67,59.975,1454435103,"201051344000646","219011344069620",31.59,6.30,0,334.54,380.52,54.3,50.5,0.455,314415.3,314415.3,20000,0,0,0,L,1122011218,0,122.23,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454435108,96102.00
02/02/2016 12:45,2,1.646,ACTIVE,211.93,346.26,59.970,1454435103,"274151322000052","219011344069620",31.33,9.30,0,333.63,366.10,52.2,48.4,0.358,596449.3,596449.3,9132,0,0,0,L,1151911521,0,120.88,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454435109,96103.00
02/02/2016 12:45,2,1.736,ACTIVE,213.29,354.97,59.975,1454435103,"201051344000585","219011344069620",31.65,7.00,0,336.34,379.02,55.7,51.9,0.451,319393.1,319393.1,19992,0,0,0,L,1122011218,0,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454435110,96104.00
02/02/2016 12:45,2,1.676,ACTIVE,212.61,358.88,59.959,1454435103,"201051344001230","219011344069620",32.14,6.30,0,333.63,381.73,54.6,50.8,0.446,318714.8,318714.8,19842,0,0,0,L,1122011218,0,122.23,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454435111,96105.00
02/02/2016 12:45,2,1.719,ACTIVE,213.29,354.67,59.981,1454435103,"201051344000582","219011344069620",31.45,6.70,0,335.44,378.42,54.8,51.0,0.433,312553.5,312553.5,19964,0,0,0,L,1122011218,0,122.23,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454435112,96106.00
02/02/2016 12:45,2,1.729,ACTIVE,212.38,356.18,59.981,1454435103,"201051344000955","219011344069620",31.83,7.00,0,335.74,382.33,55.7,51.8,0.455,321951.1,321951.1,19961,0,0,0,L,1122011218,0,121.55,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454435113,96107.00
02/02/2016 12:45,2,1.053,ACTIVE,212.16,455.06,59.965,1454435103,"274151322000094","219011344069620",42.66,11.70,0,335.74,471.60,45.7,42.2,0.305,479772.3,479772.3,9380,0,0,0,L,1151911521,0,121.10,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454435114,96108.00
02/02/2016 12:45,2,1.752,ACTIVE,214.19,359.48,59.970,1454435103,"201051344000579","219011344069620",32.07,5.50,0,339.95,384.43,56.9,53.0,0.455,323321.4,323321.4,15383,0,0,0,L,1122011218,0,122.23,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454435115,96109.00
02/02/2016 12:45,2,1.766,ACTIVE,212.38,353.17,59.922,1454435103,"201051344000890","219011344069620",31.45,6.70,0,336.04,382.03,56.2,52.3,0.438,320160.2,320160.2,19908,0,0,0,L,1122011218,0,122.23,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454435116,96110.00
02/02/2016 12:45,2,1.725,ACTIVE,213.06,356.78,59.922,1454435103,"201051344000438","219011344069620",31.87,6.70,0,336.94,384.13,55.7,51.8,0.446,321912.2,321912.2,19972,0,0,0,L,1122011218,0,122.46,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454435117,96111.00
02/02/2016 12:45,2,1.740,ACTIVE,212.83,354.37,59.981,1454435103,"201051344000417","219011344069620",31.37,6.70,0,334.54,377.82,55.3,51.5,0.455,315961.9,315961.9,20074,0,0,0,L,1122011218,0,122.01,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454435118,96112.00
02/02/2016 12:45,2,1.613,ACTIVE,212.16,351.97,59.959,1454435103,"274151322000083","219011344069620",31.37,9.30,0,334.24,366.10,51.2,47.5,0.354,590777.2,590777.2,9125,0,0,0,L,1151911521,0,121.55,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454435119,96113.00
02/02/2016 12:45,2,1.723,ACTIVE,212.38,359.48,59.970,1454435103,"274151322000076","219011344069620",31.75,9.70,0,336.64,374.21,55.4,51.5,0.393,627593.8,627593.8,9175,0,0,0,L,1151911521,0,121.55,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454435120,96114.00
02/02/2016 12:45,2,1.766,ACTIVE,213.96,356.18,60.018,1454435103,"201051344000868","219011344069620",31.21,6.70,0,336.64,378.72,55.8,52.0,0.446,308509.9,308509.9,15154,0,0,0,L,1122011218,0,122.01,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454435121,96115.00
02/02/2016 12:45,2,1.715,ACTIVE,211.93,348.36,59.928,1454435103,"274151322000095","219011344069620",31.61,9.70,0,335.14,372.41,54.9,51.0,0.371,621198.7,621198.7,9013,0,0,0,L,1151911521,0,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454435121,96116.00
02/02/2016 12:45,2,1.760,ACTIVE,213.96,358.28,59.965,1454435103,"201051344000988","219011344069620",31.37,6.30,0,337.24,384.43,56.0,52.1,0.460,307594.2,307594.2,15395,0,0,0,L,1122011218,0,122.01,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454435122,96117.00
02/02/2016 12:45,2,1.717,ACTIVE,212.83,355.28,59.938,1454435103,"201051344001025","219011344069620",31.75,6.30,0,336.04,379.92,55.3,51.5,0.442,319994.5,319994.5,19970,0,0,0,L,1122011218,0,121.78,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454435123,96118.00
02/02/2016 12:45,2,1.742,ACTIVE,213.96,355.28,60.023,1454435103,"201051344000458","219011344069620",31.77,8.50,0,338.14,381.42,56.1,52.2,0.468,317803.7,317803.7,15356,0,0,0,L,1122011218,0,122.23,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454435124,96119.00
02/02/2016 12:45,2,1.754,ACTIVE,214.64,357.38,59.970,1454435103,"201051344000853","219011344069620",31.53,6.70,0,336.34,383.53,56.0,52.1,0.451,316107.2,316107.2,15053,0,0,0,L,1122011218,0,122.68,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454435126,96120.00
02/02/2016 12:45,2,1.701,ACTIVE,212.38,357.08,59.938,1454435103,"201051344000685","219011344069620",31.83,6.70,0,335.44,381.73,54.9,51.1,0.468,321967.5,321967.5,19853,0,0,0,L,1122011218,0,122.68,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454435126,96121.00
02/02/2016 12:45,2,1.715,ACTIVE,212.38,353.47,59.944,1454435103,"201051344000917","219011344069620",31.41,7.30,0,335.74,379.92,54.5,50.7,0.451,319699.4,319699.4,19827,0,0,0,L,1122011218,0,122.01,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454435127,96122.00
02/02/2016 12:45,2,1.693,ACTIVE,212.16,354.97,59.965,1454435103,"201051344001145","219011344069620",31.77,6.00,0,335.14,381.73,54.5,50.7,0.451,323667.8,323667.8,19772,0,0,0,L,1122011218,0,122.01,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454435128,96123.00
02/02/2016 12:45,2,1.725,ACTIVE,212.61,352.57,59.996,1454435103,"201051344000651","219011344069620",31.39,7.00,0,335.44,378.12,54.8,51.0,0.438,316377.2,316377.2,20002,0,0,0,L,1122011218,0,122.68,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454435129,96124.00
02/02/2016 12:45,2,1.568,ACTIVE,211.48,347.46,59.970,1454435103,"274151322000088","219011344069620",30.71,9.70,0,334.54,364.59,48.8,45.1,0.318,573718.5,573718.5,8899,0,0,0,L,1151911521,0,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454435130,96125.00
02/02/2016 12:45,2,1.072,ACTIVE,212.61,446.05,59.965,1454435103,"274151322000068","219011344069620",41.94,12.70,0,336.94,471.30,45.5,41.9,0.292,479930.5,479930.5,9538,0,0,0,L,1151911521,0,121.33,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454435131,96126.00
02/02/2016 12:45,2,1.695,ACTIVE,211.93,352.27,59.928,1454435103,"201051344001135","219011344069620",31.43,7.30,0,335.44,380.22,54.0,50.2,0.442,312752.5,312752.5,19996,0,0,0,L,1122011218,0,122.01,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454435132,96127.00
02/02/2016 12:45,2,1.764,ACTIVE,213.29,355.58,59.981,1454435103,"201051344000594","219011344069620",31.67,5.50,0,337.54,382.03,56.6,52.7,0.442,318732.6,318732.6,15403,0,0,0,L,1122011218,0,121.78,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454435133,96128.00
02/02/2016 12:45,2,1.713,ACTIVE,212.38,351.67,59.981,1454435103,"201051344001203","219011344069620",31.49,7.30,0,336.34,380.22,54.6,50.8,0.455,319317.7,319317.7,19962,0,0,0,L,1122011218,0,122.68,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454435134,96129.00
02/02/2016 12:45,2,1.598,ACTIVE,211.93,356.78,59.959,1454435103,"274151322000054","219011344069620",30.77,10.30,0,333.93,365.49,49.8,46.2,0.331,586281.5,586281.5,8909,0,0,0,L,1151911521,0,121.55,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454435135,96130.00
02/02/2016 12:45,2,1.729,ACTIVE,213.96,354.97,59.959,1454435103,"201051344000867","219011344069620",31.61,7.30,0,336.34,379.92,55.3,51.5,0.438,307928.1,307928.1,15388,0,0,0,L,1122011218,0,122.46,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454435136,96131.00
02/02/2016 12:45,2,1.717,ACTIVE,212.38,357.98,59.975,1454435103,"201051344001093","219011344069620",31.95,7.00,0,335.44,380.82,55.6,51.7,0.433,318002.6,318002.6,19879,0,0,0,L,1122011218,0,122.23,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454435137,96132.00
02/02/2016 12:45,2,1.699,ACTIVE,213.96,356.48,59.991,1454435103,"201051344000900","219011344069620",31.51,7.00,0,336.64,382.63,54.3,50.5,0.438,323209.3,323209.3,15002,0,0,0,L,1122011218,0,122.46,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454435137,96133.00
02/02/2016 12:45,2,1.734,ACTIVE,214.19,356.18,59.959,1454435103,"201051344000648","219011344069620",31.61,6.70,0,337.84,382.63,55.5,51.7,0.442,316227.4,316227.4,15160,0,0,0,L,1122011218,0,122.01,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454435138,96134.00
02/02/2016 12:45,2,1.740,ACTIVE,213.96,355.88,59.965,1454435103,"201051344000569","219011344069620",31.45,7.00,0,337.84,381.73,55.5,51.6,0.446,324783.5,324783.5,14934,0,0,0,L,1122011218,0,121.78,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454435139,96135.00
02/02/2016 12:45,2,1.715,ACTIVE,214.19,355.88,59.907,1454435103,"201051344000983","219011344069620",31.71,7.30,0,337.54,382.33,55.1,51.3,0.455,317810.9,317810.9,15238,0,0,0,L,1122011218,0,122.23,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454435140,96136.00
02/02/2016 12:45,2,1.725,ACTIVE,214.19,355.88,59.965,1454435103,"201051344001158","219011344069620",31.45,5.50,0,336.94,383.23,54.9,51.1,0.451,312803.6,312803.6,15415,0,0,0,L,1122011218,0,122.23,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454435141,96137.00
02/02/2016 12:45,2,1.750,ACTIVE,214.41,356.78,59.944,1454435103,"201051344000576","219011344069620",31.27,7.00,0,337.24,383.53,55.4,51.6,0.442,317715.2,317715.2,15032,0,0,0,L,1122011218,0,122.46,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454435142,96138.00
02/02/2016 12:45,2,1.592,ACTIVE,211.93,345.36,59.949,1454435103,"274151322000087","219011344069620",30.49,12.00,0,334.84,364.89,49.1,45.5,0.327,561281.1,561281.1,8943,0,0,0,L,1151911521,0,121.33,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454435143,96139.00
