ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/02/2016 13:00,2,1.375,ACTIVE,213.96,352.57,60.012,1454436004,"201051344000645","219011344069620",31.75,7.70,0,337.54,382.93,44.2,40.8,0.345,316979.8,316979.8,15123,0,0,0,L,1122011218,0,122.23,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454436005,96140.00
02/02/2016 13:00,2,1.270,ACTIVE,211.93,343.85,59.954,1454436004,"274151322000085","219011344069620",30.63,9.70,0,335.44,365.49,39.4,36.1,0.261,588851.8,588851.8,8939,0,0,0,L,1151911521,0,122.01,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454436006,96141.00
02/02/2016 13:00,2,1.387,ACTIVE,213.74,354.37,59.922,1454436004,"201051344000633","219011344069620",31.51,6.00,0,335.14,382.93,44.3,40.8,0.358,308676.1,308676.1,15420,0,0,0,L,1122011218,0,122.23,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454436007,96142.00
02/02/2016 13:00,2,1.391,ACTIVE,213.74,352.57,59.965,1454436004,"201051344000469","219011344069620",31.59,5.00,0,336.04,381.12,44.5,41.0,0.354,310185.1,310185.1,15369,0,0,0,L,1122011218,0,121.55,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454436008,96143.00
02/02/2016 13:00,2,1.336,ACTIVE,212.38,350.77,59.928,1454436004,"201051344000646","219011344069620",31.47,6.00,0,335.14,379.02,42.6,39.2,0.345,314424.8,314424.8,20001,0,0,0,L,1122011218,0,122.23,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454436009,96144.00
02/02/2016 13:00,2,1.301,ACTIVE,211.93,343.55,59.965,1454436004,"274151322000052","219011344069620",30.89,9.00,0,333.93,366.10,40.7,37.4,0.270,596458.4,596458.4,9133,0,0,0,L,1151911521,0,121.33,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454436009,96145.00
02/02/2016 13:00,2,1.373,ACTIVE,213.06,351.37,59.970,1454436004,"201051344000585","219011344069620",31.57,6.70,0,335.44,379.92,44.0,40.5,0.345,319402.9,319402.9,19993,0,0,0,L,1122011218,0,121.78,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454436010,96146.00
02/02/2016 13:00,2,1.340,ACTIVE,212.38,351.37,59.970,1454436004,"201051344001230","219011344069620",31.61,5.00,0,333.93,379.32,42.9,39.5,0.340,318724.3,318724.3,19843,0,0,0,L,1122011218,0,122.23,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454436011,96147.00
02/02/2016 13:00,2,1.338,ACTIVE,213.06,353.77,59.954,1454436004,"201051344000582","219011344069620",31.85,6.00,0,334.84,378.42,43.2,39.8,0.331,312563.1,312563.1,19965,0,0,0,L,1122011218,0,122.23,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454436012,96148.00
02/02/2016 13:00,2,1.355,ACTIVE,212.38,355.58,59.954,1454436004,"201051344000955","219011344069620",32.03,6.30,0,334.54,379.92,44.0,40.5,0.349,321961.0,321961.0,19962,0,0,0,L,1122011218,0,121.55,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454436013,96149.00
02/02/2016 13:00,2,0.832,ACTIVE,211.93,445.75,59.959,1454436004,"274151322000094","219011344069620",42.08,11.00,0,333.63,464.98,35.3,32.1,0.239,479780.2,479780.2,9381,0,0,0,L,1151911521,0,121.10,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454436014,96150.00
02/02/2016 13:00,2,1.408,ACTIVE,213.74,353.77,59.954,1454436004,"201051344000579","219011344069620",31.79,5.50,0,337.54,385.93,45.3,41.8,0.358,323331.4,323331.4,15384,0,0,0,L,1122011218,0,122.01,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454436015,96151.00
02/02/2016 13:00,2,1.383,ACTIVE,212.38,354.37,59.965,1454436004,"201051344000890","219011344069620",31.95,6.30,0,334.24,380.52,44.8,41.3,0.340,320170.1,320170.1,19909,0,0,0,L,1122011218,0,122.23,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454436016,96152.00
02/02/2016 13:00,2,1.373,ACTIVE,212.83,353.47,59.981,1454436004,"201051344000438","219011344069620",31.83,6.00,0,335.74,382.03,44.2,40.8,0.345,321922.0,321922.0,19973,0,0,0,L,1122011218,0,122.46,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454436017,96153.00
02/02/2016 13:00,2,1.385,ACTIVE,212.61,350.77,59.949,1454436004,"201051344000417","219011344069620",31.53,6.00,0,334.24,377.22,44.2,40.8,0.345,315971.8,315971.8,20075,0,0,0,L,1122011218,0,121.78,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454436018,96154.00
02/02/2016 13:00,2,1.289,ACTIVE,211.93,351.37,59.944,1454436004,"274151322000083","219011344069620",30.83,9.30,0,334.84,366.70,40.3,36.9,0.278,590786.2,590786.2,9126,0,0,0,L,1151911521,0,121.33,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454436019,96155.00
02/02/2016 13:00,2,1.361,ACTIVE,212.38,347.46,59.986,1454436004,"274151322000076","219011344069620",31.55,9.30,0,335.44,372.11,43.5,40.1,0.296,627603.5,627603.5,9176,0,0,0,L,1151911521,0,121.78,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454436020,96156.00
02/02/2016 13:00,2,1.395,ACTIVE,213.29,351.97,59.965,1454436004,"201051344000868","219011344069620",31.49,6.00,0,336.64,379.32,44.5,41.0,0.354,308519.7,308519.7,15155,0,0,0,L,1122011218,0,121.78,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454436020,96157.00
02/02/2016 13:00,2,1.344,ACTIVE,211.70,355.58,59.954,1454436004,"274151322000095","219011344069620",31.75,9.30,0,334.54,370.90,43.2,39.8,0.287,621208.2,621208.2,9014,0,0,0,L,1151911521,0,121.55,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454436021,96158.00
02/02/2016 13:00,2,1.393,ACTIVE,213.29,354.07,59.965,1454436004,"201051344000988","219011344069620",31.53,6.00,0,336.64,382.63,44.5,41.0,0.358,307604.0,307604.0,15396,0,0,0,L,1122011218,0,121.55,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454436022,96159.00
02/02/2016 13:00,2,1.387,ACTIVE,212.38,349.56,59.949,1454436004,"201051344001025","219011344069620",31.39,6.30,0,334.24,378.42,44.1,40.7,0.340,320004.2,320004.2,19971,0,0,0,L,1122011218,0,121.78,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454436023,96160.00
02/02/2016 13:00,2,1.406,ACTIVE,213.29,351.67,59.922,1454436004,"201051344000458","219011344069620",31.57,8.00,0,336.34,379.92,45.0,41.5,0.371,317813.6,317813.6,15357,0,0,0,L,1122011218,0,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454436024,96161.00
02/02/2016 13:00,2,1.402,ACTIVE,214.19,354.07,59.965,1454436004,"201051344000853","219011344069620",31.53,6.30,0,337.54,382.33,44.8,41.3,0.358,316117.1,316117.1,15054,0,0,0,L,1122011218,0,122.46,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454436025,96162.00
02/02/2016 13:00,2,1.367,ACTIVE,212.83,351.37,59.954,1454436004,"201051344000685","219011344069620",31.61,6.00,0,335.74,378.42,43.8,40.4,0.358,321977.2,321977.2,19854,0,0,0,L,1122011218,0,122.68,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454436026,96163.00
02/02/2016 13:00,2,1.359,ACTIVE,212.83,352.27,59.912,1454436004,"201051344000917","219011344069620",31.65,7.00,0,334.24,380.22,43.6,40.2,0.349,319709.0,319709.0,19828,0,0,0,L,1122011218,0,122.01,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454436027,96164.00
02/02/2016 13:00,2,1.350,ACTIVE,212.61,352.57,59.954,1454436004,"201051344001145","219011344069620",31.77,5.00,0,335.74,380.82,43.5,40.0,0.349,323677.4,323677.4,19773,0,0,0,L,1122011218,0,122.01,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454436028,96165.00
02/02/2016 13:00,2,1.383,ACTIVE,212.83,350.77,59.965,1454436004,"201051344000651","219011344069620",31.41,6.70,0,334.24,377.22,44.0,40.6,0.340,316386.9,316386.9,20003,0,0,0,L,1122011218,0,122.46,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454436029,96166.00
02/02/2016 13:00,2,1.238,ACTIVE,211.48,351.67,59.938,1454436004,"274151322000088","219011344069620",30.73,9.30,0,334.54,364.59,38.6,35.3,0.243,573726.9,573726.9,8900,0,0,0,L,1151911521,0,122.23,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454436030,96167.00
02/02/2016 13:00,2,0.875,ACTIVE,212.38,438.23,59.949,1454436004,"274151322000068","219011344069620",41.27,12.70,0,334.24,468.59,36.6,33.4,0.234,479938.5,479938.5,9539,0,0,0,L,1151911521,0,121.78,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454436031,96168.00
02/02/2016 13:00,2,1.367,ACTIVE,212.38,349.86,59.975,1454436004,"201051344001135","219011344069620",31.25,6.70,0,334.24,376.92,43.3,39.9,0.345,312762.1,312762.1,19997,0,0,0,L,1122011218,0,121.78,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454436032,96169.00
02/02/2016 13:00,2,1.422,ACTIVE,213.06,352.57,59.965,1454436004,"201051344000594","219011344069620",31.65,5.00,0,335.44,382.93,45.6,42.1,0.358,318742.6,318742.6,15404,0,0,0,L,1122011218,0,121.78,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454436033,96170.00
02/02/2016 13:00,2,1.371,ACTIVE,212.61,350.47,59.996,1454436004,"201051344001203","219011344069620",31.57,6.30,0,333.93,377.82,43.9,40.4,0.354,319327.3,319327.3,19963,0,0,0,L,1122011218,0,122.46,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454436034,96171.00
02/02/2016 13:00,2,1.281,ACTIVE,211.93,351.97,59.954,1454436004,"274151322000054","219011344069620",30.65,10.30,0,334.54,365.49,39.8,36.5,0.274,586290.1,586290.1,8910,0,0,0,L,1151911521,0,121.55,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454436035,96172.00
02/02/2016 13:00,2,1.404,ACTIVE,213.51,351.97,59.959,1454436004,"201051344000867","219011344069620",31.41,6.70,0,336.94,378.42,44.7,41.2,0.349,307937.9,307937.9,15389,0,0,0,L,1122011218,0,122.23,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454436036,96173.00
02/02/2016 13:00,2,1.396,ACTIVE,212.61,352.87,59.965,1454436004,"201051344001093","219011344069620",31.73,6.30,0,335.44,379.02,44.9,41.4,0.336,318012.4,318012.4,19880,0,0,0,L,1122011218,0,122.01,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454436037,96174.00
02/02/2016 13:00,2,1.342,ACTIVE,213.29,354.67,59.959,1454436004,"201051344000900","219011344069620",31.93,6.30,0,336.94,380.52,43.4,40.0,0.354,323218.7,323218.7,15003,0,0,0,L,1122011218,0,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454436038,96175.00
02/02/2016 13:00,2,1.412,ACTIVE,213.74,352.57,59.944,1454436004,"201051344000648","219011344069620",31.57,6.00,0,336.94,380.52,45.1,41.6,0.354,316237.2,316237.2,15161,0,0,0,L,1122011218,0,121.55,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454436038,96176.00
02/02/2016 13:00,2,1.410,ACTIVE,213.51,352.87,60.012,1454436004,"201051344000569","219011344069620",31.49,6.70,0,336.94,379.02,45.0,41.5,0.362,324793.3,324793.3,14935,0,0,0,L,1122011218,0,121.55,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454436040,96177.00
02/02/2016 13:00,2,1.391,ACTIVE,213.74,353.17,59.959,1454436004,"201051344000983","219011344069620",31.75,6.70,0,336.04,380.22,44.7,41.2,0.367,317820.6,317820.6,15239,0,0,0,L,1122011218,0,122.01,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454436041,96178.00
02/02/2016 13:00,2,1.389,ACTIVE,213.74,352.87,59.975,1454436004,"201051344001158","219011344069620",31.49,5.00,0,337.84,380.52,44.3,40.8,0.358,312813.3,312813.3,15416,0,0,0,L,1122011218,0,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454436042,96179.00
02/02/2016 13:00,2,1.418,ACTIVE,213.96,354.37,59.965,1454436004,"201051344000576","219011344069620",31.35,6.70,0,336.94,382.33,45.0,41.5,0.349,317725.0,317725.0,15033,0,0,0,L,1122011218,0,122.23,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454436043,96180.00
02/02/2016 13:00,2,1.273,ACTIVE,211.93,343.85,59.917,1454436004,"274151322000087","219011344069620",30.77,11.30,0,334.24,364.29,39.7,36.4,0.252,561289.7,561289.7,8944,0,0,0,L,1151911521,0,121.78,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454436044,96181.00
02/02/2016 13:15,2,1.291,ACTIVE,214.19,351.07,59.991,1454436904,"201051344000645","219011344069620",31.67,7.30,0,337.24,380.52,41.5,38.1,0.318,316990.6,316990.6,15124,0,0,0,L,1122011218,0,122.46,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454436905,96182.00
02/02/2016 13:15,2,1.182,ACTIVE,212.38,350.17,59.938,1454436904,"274151322000085","219011344069620",30.79,9.30,0,335.44,364.29,36.8,33.6,0.243,588861.4,588861.4,8940,0,0,0,L,1151911521,0,122.23,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454436906,96183.00
02/02/2016 13:15,2,1.285,ACTIVE,214.19,354.37,59.959,1454436904,"201051344000633","219011344069620",31.85,5.50,0,336.04,383.53,41.5,38.1,0.336,308687.0,308687.0,15421,0,0,0,L,1122011218,0,122.68,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454436906,96184.00
02/02/2016 13:15,2,1.316,ACTIVE,213.96,351.97,59.981,1454436904,"201051344000469","219011344069620",31.27,4.50,0,336.64,380.22,41.7,38.3,0.327,310196.0,310196.0,15370,0,0,0,L,1122011218,0,122.01,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454436907,96185.00
02/02/2016 13:15,2,1.250,ACTIVE,212.38,350.77,59.986,1454436904,"201051344000646","219011344069620",31.53,5.50,0,334.24,377.82,39.9,36.6,0.323,314435.2,314435.2,20002,0,0,0,L,1122011218,0,122.01,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454436908,96186.00
02/02/2016 13:15,2,1.215,ACTIVE,211.93,346.86,60.002,1454436904,"274151322000052","219011344069620",30.85,9.00,0,333.93,365.19,38.0,34.7,0.252,596468.3,596468.3,9134,0,0,0,L,1151911521,0,121.33,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454436909,96187.00
02/02/2016 13:15,2,1.281,ACTIVE,212.83,351.07,59.991,1454436904,"201051344000585","219011344069620",31.63,6.30,0,334.84,378.72,41.1,37.7,0.323,319413.7,319413.7,19994,0,0,0,L,1122011218,0,121.78,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454436910,96188.00
02/02/2016 13:15,2,1.256,ACTIVE,212.38,350.17,59.991,1454436904,"201051344001230","219011344069620",31.53,5.00,0,334.54,377.82,40.1,36.8,0.309,318734.9,318734.9,19844,0,0,0,L,1122011218,0,122.01,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454436911,96189.00
02/02/2016 13:15,2,1.271,ACTIVE,213.06,349.86,59.996,1454436904,"201051344000582","219011344069620",31.33,5.50,0,336.34,376.92,40.4,37.1,0.309,312573.7,312573.7,19966,0,0,0,L,1122011218,0,122.23,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454436912,96190.00
02/02/2016 13:15,2,1.270,ACTIVE,211.93,354.07,59.981,1454436904,"201051344000955","219011344069620",32.03,6.30,0,336.34,380.52,41.2,37.8,0.323,321971.7,321971.7,19963,0,0,0,L,1122011218,0,121.33,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454436913,96191.00
02/02/2016 13:15,2,0.764,ACTIVE,212.38,448.45,59.986,1454436904,"274151322000094","219011344069620",42.24,11.00,0,335.74,470.09,32.8,29.8,0.221,479788.8,479788.8,9382,0,0,0,L,1151911521,0,121.33,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454436914,96192.00
02/02/2016 13:15,2,1.295,ACTIVE,213.74,356.18,59.996,1454436904,"201051344000579","219011344069620",32.16,5.00,0,337.84,383.83,42.2,38.9,0.323,323342.5,323342.5,15385,0,0,0,L,1122011218,0,122.23,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454436915,96193.00
02/02/2016 13:15,2,1.307,ACTIVE,212.38,349.26,59.986,1454436904,"201051344000890","219011344069620",31.51,6.00,0,336.94,380.52,41.7,38.3,0.314,320181.0,320181.0,19910,0,0,0,L,1122011218,0,122.01,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454436916,96194.00
02/02/2016 13:15,2,1.277,ACTIVE,212.61,353.17,59.986,1454436904,"201051344000438","219011344069620",31.87,6.00,0,337.84,381.12,41.3,37.9,0.323,321932.8,321932.8,19974,0,0,0,L,1122011218,0,122.23,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454436917,96195.00
02/02/2016 13:15,2,1.301,ACTIVE,212.83,348.96,59.986,1454436904,"201051344000417","219011344069620",31.21,6.30,0,335.44,376.92,41.2,37.8,0.327,315982.5,315982.5,20076,0,0,0,L,1122011218,0,122.01,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454436918,96196.00
02/02/2016 13:15,2,1.191,ACTIVE,212.16,351.37,59.986,1454436904,"274151322000083","219011344069620",30.79,9.00,0,334.84,365.19,37.2,33.9,0.252,590795.9,590795.9,9127,0,0,0,L,1151911521,0,121.55,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454436919,96197.00
02/02/2016 13:15,2,1.260,ACTIVE,212.83,346.86,59.991,1454436904,"274151322000076","219011344069620",31.51,9.30,0,337.54,372.11,40.2,36.9,0.278,627614.1,627614.1,9177,0,0,0,L,1151911521,0,121.55,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454436919,96198.00
02/02/2016 13:15,2,1.301,ACTIVE,213.29,351.07,59.991,1454436904,"201051344000868","219011344069620",31.21,5.50,0,335.74,379.32,41.2,37.8,0.318,308530.5,308530.5,15156,0,0,0,L,1122011218,0,121.78,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454436920,96199.00
02/02/2016 13:15,2,1.258,ACTIVE,211.93,346.86,59.986,1454436904,"274151322000095","219011344069620",31.15,8.50,0,336.04,371.21,39.7,36.4,0.265,621218.8,621218.8,9015,0,0,0,L,1151911521,0,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454436921,96200.00
02/02/2016 13:15,2,1.287,ACTIVE,213.51,353.47,59.965,1454436904,"201051344000988","219011344069620",31.49,6.00,0,335.44,381.12,41.1,37.7,0.331,307614.8,307614.8,15397,0,0,0,L,1122011218,0,121.78,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454436922,96201.00
02/02/2016 13:15,2,1.275,ACTIVE,212.38,349.26,60.018,1454436904,"201051344001025","219011344069620",31.47,6.00,0,335.44,378.42,40.7,37.3,0.318,320014.9,320014.9,19972,0,0,0,L,1122011218,0,121.55,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454436923,96202.00
02/02/2016 13:15,2,1.287,ACTIVE,213.51,352.27,59.986,1454436904,"201051344000458","219011344069620",31.79,7.70,0,337.54,380.82,41.5,38.1,0.336,317824.5,317824.5,15358,0,0,0,L,1122011218,0,122.23,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454436924,96203.00
02/02/2016 13:15,2,1.293,ACTIVE,214.19,353.17,59.986,1454436904,"201051344000853","219011344069620",31.47,6.00,0,338.14,381.12,41.2,37.9,0.323,316127.9,316127.9,15055,0,0,0,L,1122011218,0,122.68,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454436925,96204.00
02/02/2016 13:15,2,1.248,ACTIVE,212.61,353.47,59.991,1454436904,"201051344000685","219011344069620",31.91,5.50,0,334.84,379.32,40.4,37.1,0.331,321987.8,321987.8,19855,0,0,0,L,1122011218,0,122.68,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454436926,96205.00
02/02/2016 13:15,2,1.250,ACTIVE,212.83,350.17,59.996,1454436904,"201051344000917","219011344069620",31.59,6.70,0,334.54,378.12,40.0,36.7,0.314,319719.6,319719.6,19829,0,0,0,L,1122011218,0,121.78,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454436927,96206.00
02/02/2016 13:15,2,1.252,ACTIVE,212.61,349.86,60.018,1454436904,"201051344001145","219011344069620",31.51,5.00,0,337.54,379.92,40.0,36.6,0.323,323687.9,323687.9,19774,0,0,0,L,1122011218,0,121.78,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454436928,96207.00
02/02/2016 13:15,2,1.266,ACTIVE,212.83,349.26,59.981,1454436904,"201051344000651","219011344069620",31.61,6.30,0,335.44,378.72,40.6,37.2,0.314,316397.6,316397.6,20004,0,0,0,L,1122011218,0,122.46,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454436929,96208.00
02/02/2016 13:15,2,1.146,ACTIVE,211.93,349.56,59.991,1454436904,"274151322000088","219011344069620",30.34,9.30,0,335.74,363.39,35.2,32.0,0.234,573736.2,573736.2,8901,0,0,0,L,1151911521,0,122.01,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454436930,96209.00
02/02/2016 13:15,2,0.811,ACTIVE,212.83,431.92,59.981,1454436904,"274151322000068","219011344069620",40.87,12.30,0,337.54,472.80,33.8,30.7,0.212,479947.2,479947.2,9540,0,0,0,L,1151911521,0,121.78,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454436931,96210.00
02/02/2016 13:15,2,1.270,ACTIVE,212.38,348.66,59.981,1454436904,"201051344001135","219011344069620",30.79,6.70,0,333.03,378.42,39.6,36.3,0.318,312772.5,312772.5,19998,0,0,0,L,1122011218,0,121.78,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454436932,96211.00
02/02/2016 13:15,2,1.316,ACTIVE,213.06,351.07,59.938,1454436904,"201051344000594","219011344069620",31.33,4.50,0,336.64,381.73,41.8,38.4,0.327,318753.7,318753.7,15405,0,0,0,L,1122011218,0,122.01,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454436933,96212.00
02/02/2016 13:15,2,1.254,ACTIVE,212.61,349.86,59.981,1454436904,"201051344001203","219011344069620",31.55,6.30,0,336.04,381.73,40.1,36.8,0.314,319337.9,319337.9,19964,0,0,0,L,1122011218,0,122.46,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454436933,96213.00
02/02/2016 13:15,2,1.172,ACTIVE,212.16,344.76,59.981,1454436904,"274151322000054","219011344069620",30.57,10.00,0,334.54,365.19,36.3,33.1,0.234,586299.7,586299.7,8911,0,0,0,L,1151911521,0,121.55,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454436934,96214.00
02/02/2016 13:15,2,1.275,ACTIVE,213.74,350.17,59.991,1454436904,"201051344000867","219011344069620",31.59,6.70,0,336.64,379.62,40.8,37.4,0.314,307948.7,307948.7,15390,0,0,0,L,1122011218,0,122.46,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454436935,96215.00
02/02/2016 13:15,2,1.303,ACTIVE,212.61,349.26,59.986,1454436904,"201051344001093","219011344069620",31.23,6.30,0,336.64,379.32,41.3,37.9,0.309,318023.3,318023.3,19881,0,0,0,L,1122011218,0,122.01,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454436936,96216.00
02/02/2016 13:15,2,1.242,ACTIVE,213.51,351.37,60.039,1454436904,"201051344000900","219011344069620",31.31,6.30,0,338.74,378.42,39.4,36.1,0.318,323229.2,323229.2,15004,0,0,0,L,1122011218,0,122.23,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454436937,96217.00
02/02/2016 13:15,2,1.293,ACTIVE,213.74,351.07,60.018,1454436904,"201051344000648","219011344069620",31.37,5.50,0,337.84,380.22,41.1,37.7,0.318,316248.1,316248.1,15162,0,0,0,L,1122011218,0,121.78,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454436938,96218.00
02/02/2016 13:15,2,1.289,ACTIVE,213.74,351.37,59.933,1454436904,"201051344000569","219011344069620",31.39,6.30,0,337.24,379.92,41.0,37.7,0.327,324804.1,324804.1,14936,0,0,0,L,1122011218,0,121.78,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454436939,96219.00
02/02/2016 13:15,2,1.268,ACTIVE,213.74,351.97,59.986,1454436904,"201051344000983","219011344069620",31.59,6.70,0,336.94,379.92,40.6,37.3,0.323,317831.4,317831.4,15240,0,0,0,L,1122011218,0,122.23,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454436940,96220.00
02/02/2016 13:15,2,1.264,ACTIVE,213.96,351.37,59.986,1454436904,"201051344001158","219011344069620",31.49,4.50,0,336.34,379.62,40.3,37.0,0.323,312823.9,312823.9,15417,0,0,0,L,1122011218,0,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454436941,96221.00
02/02/2016 13:15,2,1.293,ACTIVE,214.19,352.57,59.996,1454436904,"201051344000576","219011344069620",31.31,6.30,0,337.84,380.52,41.0,37.7,0.318,317735.9,317735.9,15034,0,0,0,L,1122011218,0,122.46,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454436942,96222.00
02/02/2016 13:15,2,1.156,ACTIVE,212.16,344.76,59.954,1454436904,"274151322000087","219011344069620",30.57,11.30,0,334.84,363.69,35.9,32.7,0.239,561299.2,561299.2,8945,0,0,0,L,1151911521,0,121.55,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454436943,96223.00
02/02/2016 13:30,2,1.117,ACTIVE,213.96,349.86,59.981,1454437803,"201051344000645","219011344069620",31.41,7.00,0,337.54,371.21,35.6,32.4,0.265,316999.6,316999.6,15125,0,0,0,L,1122011218,0,122.23,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454437804,96224.00
02/02/2016 13:30,2,1.018,ACTIVE,211.93,342.05,59.975,1454437803,"274151322000085","219011344069620",30.55,9.00,0,334.84,358.28,31.5,28.5,0.208,588869.4,588869.4,8941,0,0,0,L,1151911521,0,122.23,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454437805,96225.00
02/02/2016 13:30,2,1.125,ACTIVE,213.96,351.07,59.981,1454437803,"201051344000633","219011344069620",31.39,5.00,0,336.64,372.71,35.8,32.6,0.283,308696.0,308696.0,15422,0,0,0,L,1122011218,0,122.23,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454437806,96226.00
02/02/2016 13:30,2,1.121,ACTIVE,213.51,350.17,59.991,1454437803,"201051344000469","219011344069620",31.71,4.00,0,336.34,371.81,36.1,32.9,0.278,310205.1,310205.1,15371,0,0,0,L,1122011218,0,121.55,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454437807,96227.00
02/02/2016 13:30,2,1.090,ACTIVE,212.16,346.86,59.981,1454437803,"201051344000646","219011344069620",31.15,5.00,0,333.33,371.21,34.4,31.3,0.270,314443.8,314443.8,20003,0,0,0,L,1122011218,0,122.01,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454437808,96228.00
02/02/2016 13:30,2,1.029,ACTIVE,211.70,345.06,59.933,1454437803,"274151322000052","219011344069620",31.09,8.00,0,333.63,358.58,32.5,29.4,0.217,596476.5,596476.5,9135,0,0,0,L,1151911521,0,121.33,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454437809,96229.00
02/02/2016 13:30,2,1.111,ACTIVE,212.83,348.06,60.007,1454437803,"201051344000585","219011344069620",31.37,6.00,0,335.44,369.70,35.3,32.2,0.265,319422.6,319422.6,19995,0,0,0,L,1122011218,0,121.55,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454437810,96230.00
02/02/2016 13:30,2,1.088,ACTIVE,212.38,346.86,59.986,1454437803,"201051344001230","219011344069620",31.31,4.50,0,334.54,368.50,34.5,31.4,0.256,318743.5,318743.5,19845,0,0,0,L,1122011218,0,122.01,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454437810,96231.00
02/02/2016 13:30,2,1.098,ACTIVE,213.06,348.06,59.975,1454437803,"201051344000582","219011344069620",31.37,5.00,0,335.44,369.10,34.9,31.7,0.261,312582.4,312582.4,19967,0,0,0,L,1122011218,0,122.23,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454437811,96232.00
02/02/2016 13:30,2,1.117,ACTIVE,212.16,348.06,59.949,1454437803,"201051344000955","219011344069620",31.49,6.00,0,333.93,372.71,35.6,32.5,0.274,321980.7,321980.7,19964,0,0,0,L,1122011218,0,121.33,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454437812,96233.00
02/02/2016 13:30,2,0.693,ACTIVE,211.93,428.61,59.975,1454437803,"274151322000094","219011344069620",40.28,10.70,0,333.03,459.87,28.2,25.3,0.186,479795.9,479795.9,9383,0,0,0,L,1151911521,0,121.33,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454437813,96234.00
02/02/2016 13:30,2,1.123,ACTIVE,213.51,353.77,60.002,1454437803,"201051344000579","219011344069620",32.10,4.50,0,338.14,375.41,36.5,33.3,0.278,323351.7,323351.7,15386,0,0,0,L,1122011218,0,121.78,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454437814,96235.00
02/02/2016 13:30,2,1.113,ACTIVE,212.38,352.57,59.981,1454437803,"201051344000890","219011344069620",31.97,6.00,0,334.24,371.21,36.1,32.9,0.265,320190.1,320190.1,19911,0,0,0,L,1122011218,0,122.01,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454437815,96236.00
02/02/2016 13:30,2,1.109,ACTIVE,212.61,349.56,59.970,1454437803,"201051344000438","219011344069620",31.71,5.50,0,336.04,373.61,35.7,32.5,0.270,321941.8,321941.8,19975,0,0,0,L,1122011218,0,122.23,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454437816,96237.00
02/02/2016 13:30,2,1.127,ACTIVE,212.61,347.46,59.981,1454437803,"201051344000417","219011344069620",31.33,5.50,0,334.24,369.70,35.8,32.6,0.274,315991.5,315991.5,20077,0,0,0,L,1122011218,0,121.78,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454437817,96238.00
02/02/2016 13:30,2,1.014,ACTIVE,212.16,342.65,59.981,1454437803,"274151322000083","219011344069620",30.95,8.00,0,335.14,358.58,31.8,28.7,0.212,590803.9,590803.9,9128,0,0,0,L,1151911521,0,121.55,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454437818,96239.00
02/02/2016 13:30,2,1.086,ACTIVE,212.61,343.85,59.981,1454437803,"274151322000076","219011344069620",31.25,8.50,0,336.04,366.10,34.4,31.3,0.234,627622.8,627622.8,9178,0,0,0,L,1151911521,0,121.55,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454437819,96240.00
02/02/2016 13:30,2,1.117,ACTIVE,213.29,348.66,60.012,1454437803,"201051344000868","219011344069620",31.33,5.00,0,336.34,370.00,35.5,32.3,0.274,308539.5,308539.5,15157,0,0,0,L,1122011218,0,121.78,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454437820,96241.00
02/02/2016 13:30,2,1.078,ACTIVE,211.70,344.15,59.981,1454437803,"274151322000095","219011344069620",30.97,8.00,0,333.93,362.49,33.9,30.8,0.221,621227.3,621227.3,9016,0,0,0,L,1151911521,0,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454437821,96242.00
02/02/2016 13:30,2,1.119,ACTIVE,213.29,350.77,59.975,1454437803,"201051344000988","219011344069620",31.13,5.00,0,335.74,371.51,35.4,32.2,0.278,307623.7,307623.7,15398,0,0,0,L,1122011218,0,121.55,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454437822,96243.00
02/02/2016 13:30,2,1.115,ACTIVE,212.61,346.26,59.970,1454437803,"201051344001025","219011344069620",31.03,5.50,0,333.93,370.60,35.1,31.9,0.270,320023.7,320023.7,19973,0,0,0,L,1122011218,0,121.78,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454437823,96244.00
02/02/2016 13:30,2,1.131,ACTIVE,213.29,348.06,59.986,1454437803,"201051344000458","219011344069620",31.27,7.30,0,337.54,370.30,35.9,32.7,0.278,317833.5,317833.5,15359,0,0,0,L,1122011218,0,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454437824,96245.00
02/02/2016 13:30,2,1.125,ACTIVE,214.19,350.47,59.975,1454437803,"201051344000853","219011344069620",31.17,5.50,0,338.44,372.11,35.5,32.4,0.274,316136.9,316136.9,15056,0,0,0,L,1122011218,0,122.46,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454437825,96246.00
02/02/2016 13:30,2,1.107,ACTIVE,212.83,348.36,59.933,1454437803,"201051344000685","219011344069620",30.99,5.50,0,336.04,370.60,34.8,31.6,0.283,321996.6,321996.6,19856,0,0,0,L,1122011218,0,122.68,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454437826,96247.00
02/02/2016 13:30,2,1.100,ACTIVE,212.61,347.76,59.975,1454437803,"201051344000917","219011344069620",30.87,6.70,0,334.84,370.30,34.4,31.3,0.274,319728.3,319728.3,19830,0,0,0,L,1122011218,0,122.01,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454437827,96248.00
02/02/2016 13:30,2,1.078,ACTIVE,212.61,347.76,59.975,1454437803,"201051344001145","219011344069620",31.51,4.50,0,336.04,371.81,34.5,31.3,0.270,323696.6,323696.6,19775,0,0,0,L,1122011218,0,122.01,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454437828,96249.00
02/02/2016 13:30,2,1.092,ACTIVE,212.61,348.06,60.034,1454437803,"201051344000651","219011344069620",31.57,6.30,0,335.44,370.60,35.0,31.8,0.270,316406.4,316406.4,20005,0,0,0,L,1122011218,0,122.46,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454437829,96250.00
02/02/2016 13:30,2,0.980,ACTIVE,211.70,344.76,59.981,1454437803,"274151322000088","219011344069620",30.30,8.50,0,334.54,357.08,30.1,27.1,0.199,573743.8,573743.8,8902,0,0,0,L,1151911521,0,122.01,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454437829,96251.00
02/02/2016 13:30,2,0.701,ACTIVE,212.38,426.51,59.975,1454437803,"274151322000068","219011344069620",40.26,11.70,0,333.33,464.68,28.6,25.7,0.181,479954.3,479954.3,9541,0,0,0,L,1151911521,0,121.78,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454437830,96252.00
02/02/2016 13:30,2,1.084,ACTIVE,212.16,346.26,59.975,1454437803,"201051344001135","219011344069620",31.31,6.30,0,334.84,369.70,34.4,31.2,0.270,312781.2,312781.2,19999,0,0,0,L,1122011218,0,121.78,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454437831,96253.00
02/02/2016 13:30,2,1.113,ACTIVE,212.83,353.77,59.981,1454437803,"201051344000594","219011344069620",32.01,4.00,0,334.84,373.61,36.1,32.9,0.270,318762.8,318762.8,15406,0,0,0,L,1122011218,0,121.78,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454437832,96254.00
02/02/2016 13:30,2,1.094,ACTIVE,212.61,347.16,59.975,1454437803,"201051344001203","219011344069620",31.23,6.00,0,335.14,370.60,34.6,31.5,0.270,319346.7,319346.7,19965,0,0,0,L,1122011218,0,122.46,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454437833,96255.00
02/02/2016 13:30,2,1.010,ACTIVE,211.93,348.66,59.965,1454437803,"274151322000054","219011344069620",30.42,9.30,0,333.93,358.28,31.1,28.1,0.212,586307.5,586307.5,8912,0,0,0,L,1151911521,0,121.78,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454437834,96256.00
02/02/2016 13:30,2,1.107,ACTIVE,213.51,348.96,59.986,1454437803,"201051344000867","219011344069620",31.43,6.30,0,336.04,368.80,35.3,32.1,0.265,307957.6,307957.6,15391,0,0,0,L,1122011218,0,122.01,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454437835,96257.00
02/02/2016 13:30,2,1.139,ACTIVE,212.61,347.16,59.975,1454437803,"201051344001093","219011344069620",31.09,6.00,0,333.63,370.90,35.9,32.7,0.265,318032.3,318032.3,19882,0,0,0,L,1122011218,0,122.01,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454437836,96258.00
02/02/2016 13:30,2,1.068,ACTIVE,213.29,349.26,59.970,1454437803,"201051344000900","219011344069620",31.19,6.00,0,336.94,369.40,33.8,30.7,0.274,323237.7,323237.7,15005,0,0,0,L,1122011218,0,122.01,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454437837,96259.00
02/02/2016 13:30,2,1.117,ACTIVE,213.51,349.26,59.986,1454437803,"201051344000648","219011344069620",31.55,5.00,0,337.24,370.30,35.8,32.6,0.270,316257.1,316257.1,15163,0,0,0,L,1122011218,0,121.55,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454437838,96260.00
02/02/2016 13:30,2,1.117,ACTIVE,213.51,349.56,59.986,1454437803,"201051344000569","219011344069620",31.47,6.00,0,336.34,370.60,35.6,32.5,0.278,324813.1,324813.1,14937,0,0,0,L,1122011218,0,121.33,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454437839,96261.00
02/02/2016 13:30,2,1.100,ACTIVE,213.51,349.56,59.938,1454437803,"201051344000983","219011344069620",31.45,6.30,0,336.34,372.11,35.1,31.9,0.283,317840.2,317840.2,15241,0,0,0,L,1122011218,0,122.01,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454437839,96262.00
02/02/2016 13:30,2,1.092,ACTIVE,213.51,349.26,59.975,1454437803,"201051344001158","219011344069620",31.33,4.50,0,336.64,369.40,34.7,31.6,0.274,312832.7,312832.7,15418,0,0,0,L,1122011218,0,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454437840,96263.00
02/02/2016 13:30,2,1.119,ACTIVE,213.96,350.77,59.986,1454437803,"201051344000576","219011344069620",31.33,6.00,0,337.24,371.81,35.5,32.4,0.274,317744.8,317744.8,15035,0,0,0,L,1122011218,0,122.23,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454437841,96264.00
02/02/2016 13:30,2,1.002,ACTIVE,211.93,345.96,60.012,1454437803,"274151322000087","219011344069620",30.42,10.70,0,333.93,357.38,30.9,27.9,0.199,561306.9,561306.9,8946,0,0,0,L,1151911521,0,121.78,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454437842,96265.00
02/02/2016 13:45,2,1.104,ACTIVE,213.29,349.26,59.981,1454438703,"201051344000645","219011344069620",31.61,7.00,0,336.94,365.80,35.4,32.2,0.261,317007.3,317007.3,15126,0,0,0,L,1122011218,0,122.01,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454438704,96266.00
02/02/2016 13:45,2,1.014,ACTIVE,211.70,346.56,59.965,1454438703,"274151322000085","219011344069620",30.59,8.00,0,335.14,354.97,31.4,28.4,0.203,588876.1,588876.1,8942,0,0,0,L,1151911521,0,121.78,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454438705,96267.00
02/02/2016 13:45,2,1.115,ACTIVE,213.51,350.77,59.986,1454438703,"201051344000633","219011344069620",31.43,4.50,0,336.34,366.70,35.5,32.4,0.278,308703.8,308703.8,15423,0,0,0,L,1122011218,0,122.23,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454438706,96268.00
02/02/2016 13:45,2,1.090,ACTIVE,213.29,354.97,59.996,1454438703,"201051344000469","219011344069620",32.24,3.70,0,334.84,369.70,35.6,32.5,0.274,310212.9,310212.9,15372,0,0,0,L,1122011218,0,121.33,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454438707,96269.00
02/02/2016 13:45,2,1.059,ACTIVE,211.48,351.67,59.981,1454438703,"201051344000646","219011344069620",31.87,4.50,0,333.03,366.40,34.2,31.1,0.270,314451.3,314451.3,20004,0,0,0,L,1122011218,0,121.78,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454438708,96270.00
02/02/2016 13:45,2,1.037,ACTIVE,211.03,347.16,59.986,1454438703,"274151322000052","219011344069620",30.89,7.70,0,334.54,355.58,32.5,29.4,0.203,596483.5,596483.5,9136,0,0,0,L,1151911521,0,120.65,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454438709,96271.00
02/02/2016 13:45,2,1.090,ACTIVE,211.93,350.77,59.986,1454438703,"201051344000585","219011344069620",31.83,6.00,0,334.24,366.40,35.2,32.0,0.265,319430.2,319430.2,19996,0,0,0,L,1122011218,0,121.33,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454438710,96272.00
02/02/2016 13:45,2,1.072,ACTIVE,211.48,348.06,60.007,1454438703,"201051344001230","219011344069620",31.51,4.50,0,332.73,366.40,34.2,31.1,0.265,318751.0,318751.0,19846,0,0,0,L,1122011218,0,121.55,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454438711,96273.00
02/02/2016 13:45,2,1.088,ACTIVE,212.38,348.36,59.991,1454438703,"201051344000582","219011344069620",31.49,4.50,0,334.84,365.19,34.7,31.6,0.261,312590.0,312590.0,19968,0,0,0,L,1122011218,0,121.78,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454438712,96274.00
02/02/2016 13:45,2,1.105,ACTIVE,211.48,350.77,59.991,1454438703,"201051344000955","219011344069620",31.81,5.50,0,333.03,369.10,35.6,32.5,0.270,321988.5,321988.5,19965,0,0,0,L,1122011218,0,121.10,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454438713,96275.00
02/02/2016 13:45,2,0.682,ACTIVE,211.25,433.42,59.986,1454438703,"274151322000094","219011344069620",40.95,10.00,0,333.63,451.46,28.4,25.5,0.194,479801.9,479801.9,9384,0,0,0,L,1151911521,0,120.88,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454438714,96276.00
02/02/2016 13:45,2,1.115,ACTIVE,213.06,355.58,59.986,1454438703,"201051344000579","219011344069620",32.24,4.50,0,336.04,371.51,36.5,33.3,0.274,323359.7,323359.7,15387,0,0,0,L,1122011218,0,121.55,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454438715,96277.00
02/02/2016 13:45,2,1.131,ACTIVE,211.48,348.06,59.975,1454438703,"201051344000890","219011344069620",31.55,5.00,0,333.33,368.20,36.2,33.0,0.270,320198.0,320198.0,19912,0,0,0,L,1122011218,0,121.78,120.42,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454438716,96278.00
02/02/2016 13:45,2,1.113,ACTIVE,211.93,348.66,59.981,1454438703,"201051344000438","219011344069620",31.59,5.00,0,333.93,370.30,35.7,32.5,0.274,321949.6,321949.6,19976,0,0,0,L,1122011218,0,121.78,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454438717,96279.00
02/02/2016 13:45,2,1.137,ACTIVE,211.70,346.56,59.975,1454438703,"201051344000417","219011344069620",31.11,5.00,0,333.63,364.29,35.9,32.7,0.278,315999.3,315999.3,20078,0,0,0,L,1122011218,0,121.33,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454438717,96280.00
02/02/2016 13:45,2,1.012,ACTIVE,211.70,348.66,60.012,1454438703,"274151322000083","219011344069620",31.17,7.70,0,334.84,355.58,32.0,28.9,0.221,590810.8,590810.8,9129,0,0,0,L,1151911521,0,121.10,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454438718,96281.00
02/02/2016 13:45,2,1.084,ACTIVE,212.16,345.66,59.975,1454438703,"274151322000076","219011344069620",31.49,8.00,0,336.04,359.78,34.6,31.5,0.234,627630.2,627630.2,9179,0,0,0,L,1151911521,0,121.10,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454438719,96282.00
02/02/2016 13:45,2,1.133,ACTIVE,213.06,348.66,59.981,1454438703,"201051344000868","219011344069620",30.99,5.00,0,334.84,365.19,35.6,32.5,0.270,308547.2,308547.2,15158,0,0,0,L,1122011218,0,121.55,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454438720,96283.00
02/02/2016 13:45,2,1.080,ACTIVE,211.48,342.35,59.965,1454438703,"274151322000095","219011344069620",31.25,7.70,0,334.84,358.58,34.1,31.0,0.230,621234.7,621234.7,9017,0,0,0,L,1151911521,0,121.33,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454438721,96284.00
