ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/02/2016 13:45,2,1.129,ACTIVE,213.06,350.47,59.981,1454438703,"201051344000988","219011344069620",31.07,5.00,0,335.44,367.00,35.5,32.4,0.283,307631.4,307631.4,15399,0,0,0,L,1122011218,0,121.55,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454438722,96285.00
02/02/2016 13:45,2,1.105,ACTIVE,211.70,348.66,59.975,1454438703,"201051344001025","219011344069620",31.63,5.00,0,333.03,367.30,35.5,32.3,0.274,320031.4,320031.4,19974,0,0,0,L,1122011218,0,121.33,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454438723,96286.00
02/02/2016 13:45,2,1.135,ACTIVE,213.06,348.66,59.981,1454438703,"201051344000458","219011344069620",31.33,6.70,0,336.04,366.10,36.0,32.8,0.283,317841.3,317841.3,15360,0,0,0,L,1122011218,0,121.78,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454438724,96287.00
02/02/2016 13:45,2,1.137,ACTIVE,213.74,350.47,59.970,1454438703,"201051344000853","219011344069620",31.15,5.00,0,337.54,367.30,35.9,32.7,0.278,316144.7,316144.7,15057,0,0,0,L,1122011218,0,122.23,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454438725,96288.00
02/02/2016 13:45,2,1.100,ACTIVE,211.93,348.66,59.970,1454438703,"201051344000685","219011344069620",31.51,4.50,0,333.93,366.70,35.1,32.0,0.283,322004.2,322004.2,19857,0,0,0,L,1122011218,0,122.46,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454438726,96289.00
02/02/2016 13:45,2,1.072,ACTIVE,211.93,351.97,59.975,1454438703,"201051344000917","219011344069620",31.93,6.00,0,333.93,367.90,34.7,31.6,0.265,319735.8,319735.8,19831,0,0,0,L,1122011218,0,121.55,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454438727,96290.00
02/02/2016 13:45,2,1.080,ACTIVE,211.93,348.66,59.954,1454438703,"201051344001145","219011344069620",31.63,4.00,0,333.33,366.40,34.6,31.5,0.270,323704.1,323704.1,19776,0,0,0,L,1122011218,0,121.78,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454438728,96291.00
02/02/2016 13:45,2,1.105,ACTIVE,212.16,347.76,59.975,1454438703,"201051344000651","219011344069620",31.51,5.50,0,334.84,364.89,35.4,32.2,0.274,316414.0,316414.0,20006,0,0,0,L,1122011218,0,122.23,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454438729,96292.00
02/02/2016 13:45,2,0.994,ACTIVE,211.25,342.95,59.970,1454438703,"274151322000088","219011344069620",30.36,8.00,0,334.24,354.07,30.6,27.6,0.199,573750.3,573750.3,8903,0,0,0,L,1151911521,0,121.33,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454438729,96293.00
02/02/2016 13:45,2,0.693,ACTIVE,212.38,441.84,59.970,1454438703,"274151322000068","219011344069620",41.37,11.00,0,333.33,460.47,29.3,26.3,0.181,479960.5,479960.5,9542,0,0,0,L,1151911521,0,121.33,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454438730,96294.00
02/02/2016 13:45,2,1.098,ACTIVE,211.70,346.56,59.981,1454438703,"201051344001135","219011344069620",31.35,6.00,0,333.63,366.70,34.9,31.7,0.270,312788.7,312788.7,20000,0,0,0,L,1122011218,0,121.55,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454438731,96295.00
02/02/2016 13:45,2,1.150,ACTIVE,212.61,348.66,59.986,1454438703,"201051344000594","219011344069620",31.43,4.00,0,334.54,368.80,36.7,33.5,0.274,318770.7,318770.7,15407,0,0,0,L,1122011218,0,121.55,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454438732,96296.00
02/02/2016 13:45,2,1.105,ACTIVE,212.16,346.26,59.981,1454438703,"201051344001203","219011344069620",31.31,6.00,0,334.84,366.70,35.1,32.0,0.278,319354.2,319354.2,19966,0,0,0,L,1122011218,0,122.23,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454438733,96297.00
02/02/2016 13:45,2,1.023,ACTIVE,211.48,348.36,59.975,1454438703,"274151322000054","219011344069620",30.51,8.50,0,333.93,354.67,31.6,28.6,0.203,586314.3,586314.3,8913,0,0,0,L,1151911521,0,121.33,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454438734,96298.00
02/02/2016 13:45,2,1.121,ACTIVE,213.51,348.96,59.986,1454438703,"201051344000867","219011344069620",31.49,6.00,0,335.74,365.19,35.8,32.6,0.274,307965.3,307965.3,15392,0,0,0,L,1122011218,0,122.23,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454438735,96299.00
02/02/2016 13:45,2,1.121,ACTIVE,211.93,352.87,59.975,1454438703,"201051344001093","219011344069620",31.97,6.00,0,333.03,366.40,36.3,33.1,0.270,318040.2,318040.2,19883,0,0,0,L,1122011218,0,121.78,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454438736,96300.00
02/02/2016 13:45,2,1.080,ACTIVE,213.29,349.26,59.991,1454438703,"201051344000900","219011344069620",31.43,5.50,0,335.44,366.40,34.4,31.3,0.274,323245.1,323245.1,15006,0,0,0,L,1122011218,0,122.01,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454438737,96301.00
02/02/2016 13:45,2,1.131,ACTIVE,213.51,350.17,60.007,1454438703,"201051344000648","219011344069620",31.71,4.50,0,336.64,367.60,36.3,33.1,0.274,316264.9,316264.9,15164,0,0,0,L,1122011218,0,121.55,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454438738,96302.00
02/02/2016 13:45,2,1.141,ACTIVE,213.29,349.56,59.949,1454438703,"201051344000569","219011344069620",31.27,5.50,0,336.64,365.80,36.2,33.0,0.274,324820.9,324820.9,14938,0,0,0,L,1122011218,0,121.55,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454438739,96303.00
02/02/2016 13:45,2,1.121,ACTIVE,213.29,349.26,59.986,1454438703,"201051344000983","219011344069620",31.43,6.00,0,336.04,367.30,35.8,32.6,0.287,317847.9,317847.9,15242,0,0,0,L,1122011218,0,122.01,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454438740,96304.00
02/02/2016 13:45,2,1.123,ACTIVE,213.29,349.56,59.986,1454438703,"201051344001158","219011344069620",31.01,4.00,0,335.44,366.40,35.3,32.1,0.283,312840.3,312840.3,15419,0,0,0,L,1122011218,0,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454438740,96305.00
02/02/2016 13:45,2,1.133,ACTIVE,213.74,350.77,59.986,1454438703,"201051344000576","219011344069620",31.59,6.00,0,335.74,366.10,36.3,33.1,0.278,317752.6,317752.6,15036,0,0,0,L,1122011218,0,122.23,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454438741,96306.00
02/02/2016 13:45,2,1.016,ACTIVE,211.70,343.55,59.975,1454438703,"274151322000087","219011344069620",30.71,10.30,0,334.24,354.37,31.6,28.6,0.203,561313.6,561313.6,8947,0,0,0,L,1151911521,0,121.33,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454438742,96307.00
02/02/2016 14:00,2,1.082,ACTIVE,213.74,349.26,59.991,1454439603,"201051344000645","219011344069620",31.49,6.70,0,336.04,366.70,34.5,31.4,0.261,317015.6,317015.6,15127,0,0,0,L,1122011218,0,122.01,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454439604,96308.00
02/02/2016 14:00,2,0.982,ACTIVE,211.48,348.06,59.981,1454439603,"274151322000085","219011344069620",30.61,8.00,0,334.54,356.78,30.4,27.4,0.208,588883.5,588883.5,8943,0,0,0,L,1151911521,0,121.78,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454439605,96309.00
02/02/2016 14:00,2,1.088,ACTIVE,213.96,351.07,59.986,1454439603,"201051344000633","219011344069620",31.49,4.50,0,336.34,371.51,34.8,31.6,0.270,308712.1,308712.1,15424,0,0,0,L,1122011218,0,122.23,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454439606,96310.00
02/02/2016 14:00,2,1.084,ACTIVE,213.74,350.17,59.991,1454439603,"201051344000469","219011344069620",31.75,3.70,0,336.64,370.90,34.9,31.8,0.278,310221.4,310221.4,15373,0,0,0,L,1122011218,0,121.33,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454439607,96311.00
02/02/2016 14:00,2,1.039,ACTIVE,212.16,349.26,59.965,1454439603,"201051344000646","219011344069620",31.63,4.50,0,333.33,368.50,33.4,30.3,0.265,314459.4,314459.4,20005,0,0,0,L,1122011218,0,122.23,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454439608,96312.00
02/02/2016 14:00,2,0.998,ACTIVE,211.48,347.16,59.981,1454439603,"274151322000052","219011344069620",31.03,7.30,0,333.63,357.38,31.4,28.4,0.208,596491.2,596491.2,9137,0,0,0,L,1151911521,0,121.33,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454439609,96313.00
02/02/2016 14:00,2,1.076,ACTIVE,212.61,348.36,60.023,1454439603,"201051344000585","219011344069620",31.49,5.50,0,334.84,369.10,34.4,31.2,0.265,319438.5,319438.5,19997,0,0,0,L,1122011218,0,121.78,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454439610,96314.00
02/02/2016 14:00,2,1.051,ACTIVE,212.38,346.26,60.007,1454439603,"201051344001230","219011344069620",31.27,4.00,0,333.93,368.20,33.3,30.2,0.256,318759.1,318759.1,19847,0,0,0,L,1122011218,0,122.23,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454439611,96315.00
02/02/2016 14:00,2,1.059,ACTIVE,213.06,348.06,59.986,1454439603,"201051344000582","219011344069620",31.43,4.50,0,333.93,367.60,33.8,30.7,0.247,312598.2,312598.2,19969,0,0,0,L,1122011218,0,122.23,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454439612,96316.00
02/02/2016 14:00,2,1.064,ACTIVE,212.16,352.27,59.996,1454439603,"201051344000955","219011344069620",31.99,5.00,0,332.73,370.60,34.5,31.4,0.265,321996.9,321996.9,19966,0,0,0,L,1122011218,0,121.55,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454439613,96317.00
02/02/2016 14:00,2,0.662,ACTIVE,211.70,428.01,59.949,1454439603,"274151322000094","219011344069620",40.47,9.70,0,333.03,454.16,27.2,24.4,0.177,479808.5,479808.5,9385,0,0,0,L,1151911521,0,121.33,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454439614,96318.00
02/02/2016 14:00,2,1.102,ACTIVE,213.51,350.17,59.981,1454439603,"201051344000579","219011344069620",31.79,4.50,0,337.54,373.31,35.5,32.3,0.261,323368.3,323368.3,15388,0,0,0,L,1122011218,0,121.78,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454439615,96319.00
02/02/2016 14:00,2,1.092,ACTIVE,212.38,348.36,59.991,1454439603,"201051344000890","219011344069620",31.63,5.50,0,333.33,369.70,35.0,31.9,0.261,320206.5,320206.5,19913,0,0,0,L,1122011218,0,122.01,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454439616,96320.00
02/02/2016 14:00,2,1.064,ACTIVE,212.61,351.37,60.023,1454439603,"201051344000438","219011344069620",31.95,5.00,0,334.54,373.01,34.4,31.3,0.261,321957.9,321957.9,19977,0,0,0,L,1122011218,0,122.23,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454439616,96321.00
02/02/2016 14:00,2,1.074,ACTIVE,212.83,350.77,59.970,1454439603,"201051344000417","219011344069620",31.79,5.00,0,331.83,367.00,34.6,31.5,0.265,316007.7,316007.7,20079,0,0,0,L,1122011218,0,121.78,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454439617,96322.00
02/02/2016 14:00,2,0.986,ACTIVE,211.70,342.35,59.991,1454439603,"274151322000083","219011344069620",30.63,7.30,0,334.54,356.78,30.6,27.6,0.208,590818.2,590818.2,9130,0,0,0,L,1151911521,0,121.55,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454439618,96323.00
02/02/2016 14:00,2,1.043,ACTIVE,212.16,343.25,59.975,1454439603,"274151322000076","219011344069620",31.33,7.70,0,335.74,363.09,33.1,30.1,0.230,627638.3,627638.3,9180,0,0,0,L,1151911521,0,121.55,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454439619,96324.00
02/02/2016 14:00,2,1.076,ACTIVE,213.29,348.36,59.975,1454439603,"201051344000868","219011344069620",31.51,4.50,0,335.14,367.30,34.3,31.2,0.256,308555.6,308555.6,15159,0,0,0,L,1122011218,0,121.55,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454439620,96325.00
02/02/2016 14:00,2,1.035,ACTIVE,211.93,342.95,59.970,1454439603,"274151322000095","219011344069620",31.07,7.70,0,334.24,362.49,32.6,29.5,0.208,621242.7,621242.7,9018,0,0,0,L,1151911521,0,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454439621,96326.00
02/02/2016 14:00,2,1.068,ACTIVE,213.51,350.47,59.965,1454439603,"201051344000988","219011344069620",31.49,4.50,0,336.64,368.50,34.1,31.0,0.261,307639.7,307639.7,15400,0,0,0,L,1122011218,0,121.55,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454439622,96327.00
02/02/2016 14:00,2,1.074,ACTIVE,212.61,345.96,59.970,1454439603,"201051344001025","219011344069620",31.29,5.00,0,333.93,370.00,34.1,31.0,0.252,320039.7,320039.7,19975,0,0,0,L,1122011218,0,121.78,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454439623,96328.00
02/02/2016 14:00,2,1.094,ACTIVE,213.51,348.06,59.965,1454439603,"201051344000458","219011344069620",31.27,6.70,0,336.94,370.60,34.7,31.6,0.274,317849.8,317849.8,15361,0,0,0,L,1122011218,0,122.01,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454439624,96329.00
02/02/2016 14:00,2,1.072,ACTIVE,213.96,349.86,59.954,1454439603,"201051344000853","219011344069620",31.63,5.00,0,336.94,370.00,34.4,31.2,0.261,316153.1,316153.1,15058,0,0,0,L,1122011218,0,122.23,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454439625,96330.00
02/02/2016 14:00,2,1.064,ACTIVE,212.61,347.76,59.965,1454439603,"201051344000685","219011344069620",31.21,4.50,0,334.84,369.70,33.7,30.6,0.270,322012.4,322012.4,19858,0,0,0,L,1122011218,0,122.68,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454439626,96331.00
02/02/2016 14:00,2,1.047,ACTIVE,212.61,347.76,60.007,1454439603,"201051344000917","219011344069620",31.41,5.50,0,334.54,368.80,33.3,30.2,0.247,319743.9,319743.9,19832,0,0,0,L,1122011218,0,122.01,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454439627,96332.00
02/02/2016 14:00,2,1.031,ACTIVE,212.61,348.36,59.959,1454439603,"201051344001145","219011344069620",31.59,4.00,0,335.14,369.10,33.0,29.9,0.256,323712.2,323712.2,19777,0,0,0,L,1122011218,0,122.01,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454439628,96333.00
02/02/2016 14:00,2,1.062,ACTIVE,212.61,347.46,59.965,1454439603,"201051344000651","219011344069620",31.31,5.00,0,335.14,367.90,33.7,30.6,0.256,316422.2,316422.2,20007,0,0,0,L,1122011218,0,122.46,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454439629,96334.00
02/02/2016 14:00,2,0.947,ACTIVE,211.48,342.95,59.970,1454439603,"274151322000088","219011344069620",30.06,7.70,0,334.24,356.18,28.8,25.9,0.186,573757.4,573757.4,8904,0,0,0,L,1151911521,0,122.01,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454439630,96335.00
02/02/2016 14:00,2,0.654,ACTIVE,212.38,437.93,59.959,1454439603,"274151322000068","219011344069620",41.49,10.70,0,333.33,461.08,27.6,24.7,0.177,479967.2,479967.2,9543,0,0,0,L,1151911521,0,122.01,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454439631,96336.00
02/02/2016 14:00,2,1.039,ACTIVE,212.38,345.96,59.970,1454439603,"201051344001135","219011344069620",31.39,5.50,0,333.93,368.50,33.0,30.0,0.252,312796.8,312796.8,20001,0,0,0,L,1122011218,0,122.01,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454439632,96337.00
02/02/2016 14:00,2,1.086,ACTIVE,213.06,350.77,59.970,1454439603,"201051344000594","219011344069620",31.75,4.00,0,334.24,371.51,34.9,31.8,0.261,318779.3,318779.3,15408,0,0,0,L,1122011218,0,121.55,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454439633,96338.00
02/02/2016 14:00,2,1.041,ACTIVE,212.83,347.46,59.954,1454439603,"201051344001203","219011344069620",31.53,5.50,0,334.54,370.60,33.3,30.2,0.261,319362.4,319362.4,19967,0,0,0,L,1122011218,0,122.68,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454439634,96339.00
02/02/2016 14:00,2,0.959,ACTIVE,211.93,342.65,59.970,1454439603,"274151322000054","219011344069620",30.69,8.50,0,333.63,357.08,29.8,26.9,0.194,586321.6,586321.6,8914,0,0,0,L,1151911521,0,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454439635,96340.00
02/02/2016 14:00,2,1.061,ACTIVE,213.51,348.36,59.970,1454439603,"201051344000867","219011344069620",31.53,6.00,0,335.74,368.50,33.9,30.8,0.256,307973.6,307973.6,15393,0,0,0,L,1122011218,0,122.01,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454439636,96341.00
02/02/2016 14:00,2,1.080,ACTIVE,212.61,347.76,59.986,1454439603,"201051344001093","219011344069620",31.53,5.50,0,334.24,369.70,34.6,31.4,0.247,318048.7,318048.7,19884,0,0,0,L,1122011218,0,122.01,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454439637,96342.00
02/02/2016 14:00,2,1.021,ACTIVE,213.29,348.96,59.986,1454439603,"201051344000900","219011344069620",31.27,5.50,0,335.74,368.50,32.4,29.4,0.256,323253.1,323253.1,15007,0,0,0,L,1122011218,0,122.01,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454439638,96343.00
02/02/2016 14:00,2,1.070,ACTIVE,213.74,348.96,59.959,1454439603,"201051344000648","219011344069620",31.69,4.50,0,337.84,370.00,34.4,31.3,0.256,316273.3,316273.3,15165,0,0,0,L,1122011218,0,121.55,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454439638,96344.00
02/02/2016 14:00,2,1.062,ACTIVE,213.51,350.17,59.965,1454439603,"201051344000569","219011344069620",31.77,5.50,0,336.34,370.00,34.2,31.1,0.261,324829.3,324829.3,14939,0,0,0,L,1122011218,0,121.33,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454439639,96345.00
02/02/2016 14:00,2,1.055,ACTIVE,213.51,348.96,59.944,1454439603,"201051344000983","219011344069620",31.57,5.50,0,336.34,370.90,33.8,30.7,0.265,317856.2,317856.2,15243,0,0,0,L,1122011218,0,122.01,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454439640,96346.00
02/02/2016 14:00,2,1.041,ACTIVE,213.74,348.36,59.933,1454439603,"201051344001158","219011344069620",31.55,3.70,0,336.34,368.20,33.3,30.2,0.261,312848.5,312848.5,15420,0,0,0,L,1122011218,0,121.78,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454439641,96347.00
02/02/2016 14:00,2,1.066,ACTIVE,213.96,349.56,59.965,1454439603,"201051344000576","219011344069620",31.57,5.50,0,336.94,369.40,34.2,31.1,0.256,317761.0,317761.0,15037,0,0,0,L,1122011218,0,122.01,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454439642,96348.00
02/02/2016 14:00,2,0.953,ACTIVE,211.70,341.45,59.970,1454439603,"274151322000087","219011344069620",30.49,9.70,0,335.74,353.77,29.4,26.5,0.190,561320.9,561320.9,8949,0,0,0,L,1151911521,1,121.55,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454439644,96349.00
02/02/2016 14:15,2,1.186,ACTIVE,213.96,349.86,59.959,1454440503,"201051344000645","219011344069620",31.29,6.30,0,336.34,365.80,37.6,34.4,0.287,317023.3,317023.3,15128,0,0,0,L,1122011218,0,122.46,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454440504,96350.00
02/02/2016 14:15,2,1.074,ACTIVE,212.16,350.17,59.991,1454440503,"274151322000085","219011344069620",30.65,7.70,0,335.74,355.88,33.4,30.3,0.221,588890.2,588890.2,8944,0,0,0,L,1151911521,0,122.01,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454440505,96351.00
02/02/2016 14:15,2,1.178,ACTIVE,213.96,351.97,59.986,1454440503,"201051344000633","219011344069620",31.63,4.00,0,336.04,369.70,37.8,34.5,0.301,308719.9,308719.9,15425,0,0,0,L,1122011218,0,122.46,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454440506,96352.00
02/02/2016 14:15,2,1.180,ACTIVE,213.74,351.97,59.986,1454440503,"201051344000469","219011344069620",31.87,3.30,0,336.34,371.51,38.1,34.8,0.301,310229.1,310229.1,15374,0,0,0,L,1122011218,0,121.55,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454440507,96353.00
02/02/2016 14:15,2,1.135,ACTIVE,212.38,349.26,59.938,1454440503,"201051344000646","219011344069620",31.57,4.00,0,333.63,367.30,36.3,33.1,0.287,314466.7,314466.7,20006,0,0,0,L,1122011218,0,122.23,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454440508,96354.00
02/02/2016 14:15,2,1.102,ACTIVE,211.93,349.86,59.981,1454440503,"274151322000052","219011344069620",30.69,7.00,0,334.24,357.68,34.3,31.2,0.225,596498.1,596498.1,9138,0,0,0,L,1151911521,0,121.10,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454440509,96355.00
02/02/2016 14:15,2,1.162,ACTIVE,212.83,350.77,59.928,1454440503,"201051344000585","219011344069620",31.73,5.00,0,334.54,368.20,37.4,34.1,0.287,319446.2,319446.2,19998,0,0,0,L,1122011218,0,121.78,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454440510,96356.00
02/02/2016 14:15,2,1.148,ACTIVE,212.38,347.76,59.996,1454440503,"201051344001230","219011344069620",31.41,4.00,0,333.33,367.60,36.6,33.4,0.287,318766.5,318766.5,19848,0,0,0,L,1122011218,0,122.01,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454440511,96357.00
02/02/2016 14:15,2,1.148,ACTIVE,212.83,350.77,59.981,1454440503,"201051344000582","219011344069620",31.65,4.50,0,334.84,367.60,36.9,33.7,0.283,312605.7,312605.7,19970,0,0,0,L,1122011218,0,122.01,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454440512,96358.00
02/02/2016 14:15,2,1.178,ACTIVE,211.93,348.66,59.975,1454440503,"201051344000955","219011344069620",31.51,5.00,0,333.33,369.40,37.6,34.4,0.292,322004.6,322004.6,19967,0,0,0,L,1122011218,0,121.33,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454440513,96359.00
02/02/2016 14:15,2,0.729,ACTIVE,211.70,428.01,59.981,1454440503,"274151322000094","219011344069620",40.39,9.30,0,333.63,453.56,29.9,27.0,0.199,479814.4,479814.4,9386,0,0,0,L,1151911521,0,121.33,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454440514,96360.00
02/02/2016 14:15,2,1.184,ACTIVE,213.74,354.37,59.981,1454440503,"201051344000579","219011344069620",32.12,4.00,0,336.64,373.01,38.6,35.3,0.292,323376.2,323376.2,15389,0,0,0,L,1122011218,0,121.78,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454440514,96361.00
02/02/2016 14:15,2,1.186,ACTIVE,212.16,350.77,59.986,1454440503,"201051344000890","219011344069620",31.73,5.00,0,333.63,369.40,38.1,34.9,0.283,320214.3,320214.3,19914,0,0,0,L,1122011218,0,122.01,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454440515,96362.00
02/02/2016 14:15,2,1.162,ACTIVE,212.61,351.37,59.975,1454440503,"201051344000438","219011344069620",31.81,4.50,0,334.54,372.11,37.5,34.3,0.287,321965.6,321965.6,19978,0,0,0,L,1122011218,0,122.23,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454440516,96363.00
02/02/2016 14:15,2,1.166,ACTIVE,212.61,351.07,59.954,1454440503,"201051344000417","219011344069620",31.83,4.50,0,334.54,366.70,37.6,34.4,0.287,316015.5,316015.5,20080,0,0,0,L,1122011218,0,121.78,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454440517,96364.00
02/02/2016 14:15,2,1.072,ACTIVE,212.16,344.45,59.986,1454440503,"274151322000083","219011344069620",30.91,7.30,0,335.44,356.18,33.6,30.5,0.239,590825.0,590825.0,9131,0,0,0,L,1151911521,0,121.33,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454440518,96365.00
02/02/2016 14:15,2,1.137,ACTIVE,212.61,344.45,59.986,1454440503,"274151322000076","219011344069620",31.51,7.70,0,336.04,362.79,36.3,33.1,0.247,627645.7,627645.7,9181,0,0,0,L,1151911521,0,121.78,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454440519,96366.00
02/02/2016 14:15,2,1.180,ACTIVE,213.51,349.26,59.981,1454440503,"201051344000868","219011344069620",31.39,3.70,0,335.14,366.10,37.5,34.3,0.283,308563.2,308563.2,15160,0,0,0,L,1122011218,0,121.78,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454440520,96367.00
02/02/2016 14:15,2,1.129,ACTIVE,211.70,351.07,59.981,1454440503,"274151322000095","219011344069620",31.41,7.30,0,335.14,362.49,35.9,32.7,0.243,621250.0,621250.0,9019,0,0,0,L,1151911521,0,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454440521,96368.00
02/02/2016 14:15,2,1.184,ACTIVE,213.51,350.77,59.975,1454440503,"201051344000988","219011344069620",31.19,4.50,0,334.54,368.50,37.4,34.2,0.301,307647.4,307647.4,15401,0,0,0,L,1122011218,0,121.78,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454440522,96369.00
02/02/2016 14:15,2,1.174,ACTIVE,212.38,347.16,59.981,1454440503,"201051344001025","219011344069620",31.31,4.50,0,333.63,368.20,37.2,34.0,0.283,320047.4,320047.4,19976,0,0,0,L,1122011218,0,121.78,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454440523,96370.00
02/02/2016 14:15,2,1.193,ACTIVE,213.74,349.86,59.970,1454440503,"201051344000458","219011344069620",31.33,6.70,0,336.04,369.10,37.8,34.6,0.305,317857.6,317857.6,15362,0,0,0,L,1122011218,0,122.23,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454440524,96371.00
02/02/2016 14:15,2,1.189,ACTIVE,214.41,351.07,59.975,1454440503,"201051344000853","219011344069620",31.27,4.50,0,337.24,368.80,37.7,34.4,0.292,316160.8,316160.8,15059,0,0,0,L,1122011218,0,122.68,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454440525,96372.00
02/02/2016 14:15,2,1.119,ACTIVE,212.61,355.28,59.970,1454440503,"201051344000685","219011344069620",32.28,4.50,0,334.24,368.80,36.7,33.5,0.296,322020.0,322020.0,19859,0,0,0,L,1122011218,0,122.68,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454440526,96373.00
02/02/2016 14:15,2,1.146,ACTIVE,212.83,348.96,59.975,1454440503,"201051344000917","219011344069620",31.51,6.00,0,333.33,370.30,36.6,33.4,0.283,319751.4,319751.4,19833,0,0,0,L,1122011218,0,122.01,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454440527,96374.00
02/02/2016 14:15,2,1.135,ACTIVE,212.61,349.56,59.970,1454440503,"201051344001145","219011344069620",31.69,3.70,0,335.44,369.40,36.4,33.2,0.283,323719.6,323719.6,19778,0,0,0,L,1122011218,0,122.01,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454440527,96375.00
02/02/2016 14:15,2,1.162,ACTIVE,212.83,348.06,59.965,1454440503,"201051344000651","219011344069620",31.43,4.50,0,334.84,368.20,37.1,33.9,0.278,316429.8,316429.8,20008,0,0,0,L,1122011218,0,122.46,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454440528,96376.00
02/02/2016 14:15,2,1.033,ACTIVE,211.48,347.76,60.007,1454440503,"274151322000088","219011344069620",30.43,7.30,0,331.83,355.28,31.8,28.8,0.199,573763.8,573763.8,8905,0,0,0,L,1151911521,0,122.01,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454440529,96377.00
02/02/2016 14:15,2,0.729,ACTIVE,212.61,438.23,59.959,1454440503,"274151322000068","219011344069620",41.13,10.30,0,334.24,461.08,30.6,27.6,0.194,479973.3,479973.3,9544,0,0,0,L,1151911521,0,121.78,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454440530,96378.00
02/02/2016 14:15,2,1.129,ACTIVE,212.16,349.56,59.959,1454440503,"201051344001135","219011344069620",31.65,5.00,0,333.63,368.20,36.2,33.0,0.283,312804.2,312804.2,20002,0,0,0,L,1122011218,0,121.78,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454440531,96379.00
02/02/2016 14:15,2,1.186,ACTIVE,213.06,351.97,59.975,1454440503,"201051344000594","219011344069620",31.85,3.70,0,334.84,371.51,38.2,35.0,0.287,318787.2,318787.2,15409,0,0,0,L,1122011218,0,121.78,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454440532,96380.00
02/02/2016 14:15,2,1.150,ACTIVE,212.61,347.16,59.970,1454440503,"201051344001203","219011344069620",31.41,5.00,0,335.14,369.10,36.6,33.4,0.292,319369.9,319369.9,19968,0,0,0,L,1122011218,0,122.46,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454440533,96381.00
02/02/2016 14:15,2,1.062,ACTIVE,211.93,341.75,59.996,1454440503,"274151322000054","219011344069620",30.51,8.00,0,334.84,355.88,32.9,29.8,0.212,586328.3,586328.3,8915,0,0,0,L,1151911521,0,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454440534,96382.00
02/02/2016 14:15,2,1.172,ACTIVE,213.74,348.06,59.975,1454440503,"201051344000867","219011344069620",31.37,5.50,0,335.44,369.40,37.3,34.1,0.287,307981.2,307981.2,15394,0,0,0,L,1122011218,0,122.23,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454440535,96383.00
02/02/2016 14:15,2,1.186,ACTIVE,212.61,349.86,59.922,1454440503,"201051344001093","219011344069620",31.61,5.00,0,333.63,368.80,38.0,34.7,0.278,318056.5,318056.5,19885,0,0,0,L,1122011218,0,122.01,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454440537,96384.00
02/02/2016 14:15,2,1.119,ACTIVE,213.51,349.56,59.986,1454440503,"201051344000900","219011344069620",31.55,5.00,0,336.34,368.20,35.8,32.6,0.283,323260.4,323260.4,15008,0,0,0,L,1122011218,0,122.01,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454440537,96385.00
02/02/2016 14:15,2,1.158,ACTIVE,213.74,352.27,59.975,1454440503,"201051344000648","219011344069620",31.99,4.00,0,336.94,369.10,37.6,34.3,0.287,316281.1,316281.1,15166,0,0,0,L,1122011218,0,121.78,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454440538,96386.00
02/02/2016 14:15,2,1.176,ACTIVE,213.74,350.17,59.970,1454440503,"201051344000569","219011344069620",31.55,5.00,0,335.44,368.80,37.6,34.4,0.292,324837.1,324837.1,14940,0,0,0,L,1122011218,0,121.55,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454440539,96387.00
02/02/2016 14:15,2,1.166,ACTIVE,213.74,349.26,59.975,1454440503,"201051344000983","219011344069620",31.47,5.00,0,336.64,370.30,37.2,34.0,0.301,317863.8,317863.8,15244,0,0,0,L,1122011218,0,122.01,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454440540,96388.00
02/02/2016 14:15,2,1.154,ACTIVE,213.74,349.56,59.965,1454440503,"201051344001158","219011344069620",31.41,3.70,0,336.34,367.00,36.7,33.5,0.296,312856.0,312856.0,15421,0,0,0,L,1122011218,0,121.78,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454440541,96389.00
02/02/2016 14:15,2,1.191,ACTIVE,214.19,351.37,59.975,1454440503,"201051344000576","219011344069620",31.17,5.00,0,336.34,368.20,37.7,34.4,0.287,317768.8,317768.8,15038,0,0,0,L,1122011218,0,122.23,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454440542,96390.00
02/02/2016 14:15,2,1.059,ACTIVE,211.93,344.76,59.981,1454440503,"274151322000087","219011344069620",30.51,9.30,0,335.14,355.58,32.7,29.6,0.203,561327.5,561327.5,8950,0,0,0,L,1151911521,0,121.55,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454440543,96391.00
02/02/2016 14:30,2,0.936,ACTIVE,213.74,347.46,60.007,1454441403,"201051344000645","219011344069620",31.15,6.30,0,336.64,367.30,29.6,26.6,0.212,317031.2,317031.2,15129,0,0,0,L,1122011218,0,122.01,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454441404,96392.00
02/02/2016 14:30,2,0.842,ACTIVE,211.93,345.36,59.981,1454441403,"274151322000085","219011344069620",30.26,7.30,0,334.24,355.58,25.7,22.9,0.159,588897.1,588897.1,8945,0,0,0,L,1151911521,0,122.01,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454441405,96393.00
02/02/2016 14:30,2,0.922,ACTIVE,213.74,349.26,59.954,1454441403,"201051344000633","219011344069620",31.71,4.50,0,334.84,370.00,29.7,26.7,0.221,308727.8,308727.8,15426,0,0,0,L,1122011218,0,122.23,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454441406,96394.00
02/02/2016 14:30,2,0.947,ACTIVE,213.29,347.76,59.975,1454441403,"201051344000469","219011344069620",31.35,3.30,0,336.04,371.21,30.1,27.1,0.221,310237.2,310237.2,15375,0,0,0,L,1122011218,0,121.33,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454441407,96395.00
02/02/2016 14:30,2,0.906,ACTIVE,212.16,345.66,59.938,1454441403,"201051344000646","219011344069620",31.15,4.00,0,333.63,369.10,28.6,25.7,0.212,314474.3,314474.3,20007,0,0,0,L,1122011218,0,122.23,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454441408,96396.00
02/02/2016 14:30,2,0.855,ACTIVE,211.48,346.86,59.996,1454441403,"274151322000052","219011344069620",30.81,7.00,0,333.63,356.48,26.7,23.8,0.172,596505.2,596505.2,9139,0,0,0,L,1151911521,0,121.10,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454441409,96397.00
02/02/2016 14:30,2,0.916,ACTIVE,212.61,348.06,59.975,1454441403,"201051344000585","219011344069620",31.61,5.00,0,334.54,368.50,29.4,26.5,0.217,319454.0,319454.0,19999,0,0,0,L,1122011218,0,121.55,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454441409,96398.00
02/02/2016 14:30,2,0.898,ACTIVE,212.16,345.66,59.986,1454441403,"201051344001230","219011344069620",31.41,4.00,0,333.03,370.00,28.6,25.7,0.212,318774.1,318774.1,19849,0,0,0,L,1122011218,0,122.01,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454441410,96399.00
02/02/2016 14:30,2,0.916,ACTIVE,212.83,345.96,59.959,1454441403,"201051344000582","219011344069620",31.29,4.50,0,334.54,367.60,29.1,26.1,0.212,312613.4,312613.4,19971,0,0,0,L,1122011218,0,122.01,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454441411,96400.00
02/02/2016 14:30,2,0.930,ACTIVE,211.93,348.66,59.986,1454441403,"201051344000955","219011344069620",31.63,5.00,0,332.43,368.80,29.8,26.9,0.225,322012.5,322012.5,19968,0,0,0,L,1122011218,0,121.33,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454441412,96401.00
02/02/2016 14:30,2,0.555,ACTIVE,211.48,434.02,59.970,1454441403,"274151322000094","219011344069620",40.87,9.30,0,332.13,456.87,22.9,20.2,0.146,479820.6,479820.6,9387,0,0,0,L,1151911521,0,121.10,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454441413,96402.00
02/02/2016 14:30,2,0.961,ACTIVE,213.29,346.86,59.975,1454441403,"201051344000579","219011344069620",31.43,4.00,0,336.94,372.11,30.6,27.6,0.221,323384.3,323384.3,15390,0,0,0,L,1122011218,0,121.78,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454441414,96403.00
02/02/2016 14:30,2,0.939,ACTIVE,212.16,347.76,59.981,1454441403,"201051344000890","219011344069620",31.65,5.00,0,333.93,369.70,30.1,27.2,0.212,320222.4,320222.4,19915,0,0,0,L,1122011218,0,122.01,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454441415,96404.00
02/02/2016 14:30,2,0.930,ACTIVE,212.61,346.86,59.991,1454441403,"201051344000438","219011344069620",31.55,4.00,0,335.14,371.51,29.8,26.8,0.217,321973.5,321973.5,19979,0,0,0,L,1122011218,0,122.23,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454441416,96405.00
02/02/2016 14:30,2,0.941,ACTIVE,212.61,347.16,59.970,1454441403,"201051344000417","219011344069620",31.59,4.50,0,334.54,368.50,30.1,27.2,0.212,316023.4,316023.4,20081,0,0,0,L,1122011218,0,121.78,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454441417,96406.00
02/02/2016 14:30,2,0.840,ACTIVE,211.70,345.66,59.986,1454441403,"274151322000083","219011344069620",30.49,7.00,0,334.24,356.18,25.9,23.1,0.168,590832.0,590832.0,9132,0,0,0,L,1151911521,0,121.33,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454441418,96407.00
02/02/2016 14:30,2,0.889,ACTIVE,212.38,347.46,59.975,1454441403,"274151322000076","219011344069620",31.25,7.30,0,335.14,362.79,28.1,25.2,0.194,627653.3,627653.3,9182,0,0,0,L,1151911521,0,121.78,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454441418,96408.00
02/02/2016 14:30,2,0.936,ACTIVE,213.06,345.96,59.975,1454441403,"201051344000868","219011344069620",31.03,4.00,0,335.14,368.20,29.4,26.5,0.217,308571.1,308571.1,15161,0,0,0,L,1122011218,0,121.55,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454441420,96409.00
02/02/2016 14:30,2,0.881,ACTIVE,211.48,345.66,59.970,1454441403,"274151322000095","219011344069620",30.99,7.00,0,332.13,361.59,27.6,24.7,0.181,621257.4,621257.4,9020,0,0,0,L,1151911521,0,122.01,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454441420,96410.00
02/02/2016 14:30,2,0.926,ACTIVE,213.06,348.06,59.981,1454441403,"201051344000988","219011344069620",31.25,4.50,0,335.14,367.30,29.4,26.4,0.225,307655.2,307655.2,15402,0,0,0,L,1122011218,0,121.33,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454441421,96411.00
02/02/2016 14:30,2,0.920,ACTIVE,212.16,345.06,59.981,1454441403,"201051344001025","219011344069620",31.37,4.50,0,333.93,367.60,29.3,26.4,0.212,320055.1,320055.1,19977,0,0,0,L,1122011218,0,121.55,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454441422,96412.00
02/02/2016 14:30,2,0.941,ACTIVE,213.06,345.96,59.981,1454441403,"201051344000458","219011344069620",31.37,6.30,0,335.74,368.50,30.0,27.0,0.225,317865.5,317865.5,15363,0,0,0,L,1122011218,0,121.78,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454441423,96413.00
02/02/2016 14:30,2,0.926,ACTIVE,213.96,348.06,59.965,1454441403,"201051344000853","219011344069620",31.45,4.50,0,337.54,368.20,29.6,26.6,0.221,316168.7,316168.7,15060,0,0,0,L,1122011218,0,122.23,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454441424,96414.00
02/02/2016 14:30,2,0.912,ACTIVE,212.83,346.56,60.018,1454441403,"201051344000685","219011344069620",31.43,4.50,0,336.04,370.00,29.1,26.1,0.225,322027.7,322027.7,19860,0,0,0,L,1122011218,0,122.68,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454441425,96415.00
02/02/2016 14:30,2,0.908,ACTIVE,212.61,346.56,60.012,1454441403,"201051344000917","219011344069620",31.29,5.50,0,333.93,369.40,28.8,25.9,0.208,319759.1,319759.1,19834,0,0,0,L,1122011218,0,121.78,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454441426,96416.00
02/02/2016 14:30,2,0.898,ACTIVE,212.61,346.56,59.991,1454441403,"201051344001145","219011344069620",31.27,3.70,0,335.44,368.50,28.5,25.6,0.217,323727.2,323727.2,19779,0,0,0,L,1122011218,0,122.01,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454441427,96417.00
02/02/2016 14:30,2,0.924,ACTIVE,212.61,345.96,59.975,1454441403,"201051344000651","219011344069620",31.11,4.50,0,334.24,368.80,29.1,26.2,0.217,316437.6,316437.6,20009,0,0,0,L,1122011218,0,122.46,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454441428,96418.00
02/02/2016 14:30,2,0.807,ACTIVE,211.25,340.85,59.970,1454441403,"274151322000088","219011344069620",30.08,7.30,0,330.33,354.97,24.6,21.8,0.155,573770.4,573770.4,8906,0,0,0,L,1151911521,0,122.01,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454441429,96419.00
02/02/2016 14:30,2,0.578,ACTIVE,212.38,429.82,59.981,1454441403,"274151322000068","219011344069620",40.26,10.00,0,333.03,461.08,23.5,20.8,0.141,479979.5,479979.5,9545,0,0,0,L,1151911521,0,122.01,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454441430,96420.00
02/02/2016 14:30,2,0.906,ACTIVE,212.16,344.45,59.965,1454441403,"201051344001135","219011344069620",31.11,5.00,0,334.54,367.60,28.6,25.7,0.208,312811.8,312811.8,20003,0,0,0,L,1122011218,0,121.78,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454441431,96421.00
02/02/2016 14:30,2,0.951,ACTIVE,212.83,346.56,59.975,1454441403,"201051344000594","219011344069620",31.35,3.70,0,335.14,372.11,30.2,27.3,0.217,318795.2,318795.2,15410,0,0,0,L,1122011218,0,121.55,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454441432,96422.00
02/02/2016 14:30,2,0.914,ACTIVE,212.61,344.76,59.975,1454441403,"201051344001203","219011344069620",31.13,5.00,0,335.14,368.80,28.9,25.9,0.221,319377.6,319377.6,19969,0,0,0,L,1122011218,0,122.46,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454441433,96423.00
02/02/2016 14:30,2,0.828,ACTIVE,211.48,340.55,59.965,1454441403,"274151322000054","219011344069620",30.40,7.70,0,331.83,355.58,25.5,22.7,0.168,586335.0,586335.0,8916,0,0,0,L,1151911521,0,121.55,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454441434,96424.00
02/02/2016 14:30,2,0.922,ACTIVE,213.29,345.66,59.975,1454441403,"201051344000867","219011344069620",31.37,5.50,0,334.84,368.20,29.3,26.4,0.212,307989.1,307989.1,15395,0,0,0,L,1122011218,0,121.78,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454441435,96425.00
02/02/2016 14:30,2,0.943,ACTIVE,212.61,346.56,59.986,1454441403,"201051344001093","219011344069620",31.41,5.50,0,333.93,368.80,30.1,27.1,0.212,318064.5,318064.5,19886,0,0,0,L,1122011218,0,122.01,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454441436,96426.00
02/02/2016 14:30,2,0.877,ACTIVE,213.06,346.86,59.975,1454441403,"201051344000900","219011344069620",31.25,5.00,0,336.34,368.80,27.8,24.9,0.217,323267.8,323267.8,15009,0,0,0,L,1122011218,0,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454441437,96427.00
02/02/2016 14:30,2,0.945,ACTIVE,213.29,346.86,59.970,1454441403,"201051344000648","219011344069620",31.25,4.00,0,336.94,369.70,29.9,27.0,0.212,316289.1,316289.1,15167,0,0,0,L,1122011218,0,121.33,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454441438,96428.00
02/02/2016 14:30,2,0.938,ACTIVE,213.29,346.56,59.970,1454441403,"201051344000569","219011344069620",31.41,4.50,0,336.34,369.40,29.9,26.9,0.225,324845.0,324845.0,14941,0,0,0,L,1122011218,0,121.33,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454441439,96429.00
