ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/02/2016 14:30,2,0.912,ACTIVE,213.29,348.06,59.975,1454441403,"201051344000983","219011344069620",31.67,5.00,0,335.74,369.70,29.3,26.3,0.225,317871.6,317871.6,15245,0,0,0,L,1122011218,0,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454441439,96430.00
02/02/2016 14:30,2,0.910,ACTIVE,213.51,345.96,59.986,1454441403,"201051344001158","219011344069620",31.17,3.70,0,336.64,367.90,28.8,25.9,0.221,312863.7,312863.7,15422,0,0,0,L,1122011218,0,121.55,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454441440,96431.00
02/02/2016 14:30,2,0.930,ACTIVE,213.74,348.36,59.975,1454441403,"201051344000576","219011344069620",31.53,5.00,0,336.94,369.10,29.7,26.8,0.212,317776.7,317776.7,15039,0,0,0,L,1122011218,0,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454441441,96432.00
02/02/2016 14:30,2,0.836,ACTIVE,211.48,345.36,59.938,1454441403,"274151322000087","219011344069620",30.02,9.00,0,333.33,355.58,25.4,22.6,0.155,561334.3,561334.3,8951,0,0,0,L,1151911521,0,121.78,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454441442,96433.00
02/02/2016 14:45,2,0.766,ACTIVE,213.51,345.36,59.991,1454442303,"201051344000645","219011344069620",30.85,6.00,0,336.34,361.89,23.9,21.2,0.164,317037.2,317037.2,15130,0,0,0,L,1122011218,0,122.23,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454442305,96434.00
02/02/2016 14:45,2,0.664,ACTIVE,212.38,343.85,59.965,1454442303,"274151322000085","219011344069620",30.16,7.00,0,331.53,351.97,20.3,17.7,0.124,588902.2,588902.2,8946,0,0,0,L,1151911521,0,122.46,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454442305,96435.00
02/02/2016 14:45,2,0.762,ACTIVE,213.74,346.86,59.996,1454442303,"201051344000633","219011344069620",31.29,4.00,0,336.04,364.89,24.1,21.4,0.177,308733.8,308733.8,15427,0,0,0,L,1122011218,0,122.46,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454442306,96436.00
02/02/2016 14:45,2,0.734,ACTIVE,213.29,353.47,59.986,1454442303,"201051344000469","219011344069620",32.34,3.30,0,334.84,364.89,24.1,21.3,0.168,310243.2,310243.2,15376,0,0,0,L,1122011218,0,121.55,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454442307,96437.00
02/02/2016 14:45,2,0.740,ACTIVE,212.38,343.85,60.018,1454442303,"201051344000646","219011344069620",30.85,3.70,0,333.63,362.49,23.2,20.5,0.172,314480.1,314480.1,20008,0,0,0,L,1122011218,0,122.23,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454442308,96438.00
02/02/2016 14:45,2,0.688,ACTIVE,211.93,343.55,59.986,1454442303,"274151322000052","219011344069620",30.38,6.70,0,331.23,352.27,21.2,18.5,0.128,596510.5,596510.5,9140,0,0,0,L,1151911521,0,121.10,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454442309,96439.00
02/02/2016 14:45,2,0.746,ACTIVE,212.83,345.36,59.996,1454442303,"201051344000585","219011344069620",31.53,4.50,0,333.93,362.19,23.8,21.1,0.168,319459.9,319459.9,20000,0,0,0,L,1122011218,0,121.78,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454442310,96440.00
02/02/2016 14:45,2,0.717,ACTIVE,212.38,344.76,59.965,1454442303,"201051344001230","219011344069620",31.49,3.70,0,333.33,363.39,22.9,20.2,0.159,318779.8,318779.8,19850,0,0,0,L,1122011218,0,122.01,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454442311,96441.00
02/02/2016 14:45,2,0.752,ACTIVE,213.29,345.06,59.996,1454442303,"201051344000582","219011344069620",30.87,4.00,0,334.54,361.29,23.6,20.8,0.159,312619.3,312619.3,19972,0,0,0,L,1122011218,0,122.23,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454442312,96442.00
02/02/2016 14:45,2,0.768,ACTIVE,212.16,343.55,59.991,1454442303,"201051344000955","219011344069620",31.37,4.00,0,332.73,363.39,24.4,21.6,0.168,322018.5,322018.5,19969,0,0,0,L,1122011218,0,121.55,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454442313,96443.00
02/02/2016 14:45,2,0.412,ACTIVE,211.93,441.24,59.981,1454442303,"274151322000094","219011344069620",41.93,9.00,0,336.34,453.86,17.6,15.1,0.106,479825.0,479825.0,9388,0,0,0,L,1151911521,0,121.33,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454442314,96444.00
02/02/2016 14:45,2,0.764,ACTIVE,213.29,350.47,59.991,1454442303,"201051344000579","219011344069620",32.07,4.00,0,334.54,370.00,24.9,22.1,0.164,323390.5,323390.5,15391,0,0,0,L,1122011218,0,121.78,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454442315,96445.00
02/02/2016 14:45,2,0.783,ACTIVE,212.38,342.95,59.996,1454442303,"201051344000890","219011344069620",31.01,4.50,0,333.63,363.09,24.6,21.9,0.164,320228.4,320228.4,19916,0,0,0,L,1122011218,0,122.23,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454442316,96446.00
02/02/2016 14:45,2,0.764,ACTIVE,212.83,343.85,59.949,1454442303,"201051344000438","219011344069620",31.23,4.00,0,334.24,368.20,24.2,21.5,0.164,321979.5,321979.5,19980,0,0,0,L,1122011218,0,122.23,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454442317,96447.00
02/02/2016 14:45,2,0.791,ACTIVE,212.83,343.55,59.986,1454442303,"201051344000417","219011344069620",30.97,4.50,0,333.93,361.29,24.8,22.0,0.164,316029.6,316029.6,20082,0,0,0,L,1122011218,0,122.01,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454442318,96448.00
02/02/2016 14:45,2,0.668,ACTIVE,211.93,344.15,59.981,1454442303,"274151322000083","219011344069620",30.26,6.70,0,331.53,352.27,20.4,17.8,0.133,590837.1,590837.1,9133,0,0,0,L,1151911521,0,121.55,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454442318,96449.00
02/02/2016 14:45,2,0.703,ACTIVE,212.61,344.15,59.981,1454442303,"274151322000076","219011344069620",31.15,6.70,0,332.43,357.08,22.2,19.5,0.137,627658.8,627658.8,9183,0,0,0,L,1151911521,0,121.78,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454442320,96450.00
02/02/2016 14:45,2,0.760,ACTIVE,213.29,344.45,59.986,1454442303,"201051344000868","219011344069620",30.97,4.00,0,334.84,360.08,23.9,21.1,0.168,308577.0,308577.0,15162,0,0,0,L,1122011218,0,121.78,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454442321,96451.00
02/02/2016 14:45,2,0.701,ACTIVE,211.93,342.05,59.965,1454442303,"274151322000095","219011344069620",30.59,6.70,0,331.53,356.18,21.8,19.1,0.137,621262.8,621262.8,9021,0,0,0,L,1151911521,0,122.23,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454442321,96452.00
02/02/2016 14:45,2,0.750,ACTIVE,213.06,345.96,59.986,1454442303,"201051344000988","219011344069620",31.05,4.00,0,334.84,361.89,23.6,20.9,0.177,307661.0,307661.0,15403,0,0,0,L,1122011218,0,121.55,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454442322,96453.00
02/02/2016 14:45,2,0.729,ACTIVE,212.38,347.76,59.996,1454442303,"201051344001025","219011344069620",31.89,4.00,0,333.93,362.79,23.6,20.8,0.164,320061.0,320061.0,19978,0,0,0,L,1122011218,0,121.55,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454442323,96454.00
02/02/2016 14:45,2,0.771,ACTIVE,213.29,344.15,59.981,1454442303,"201051344000458","219011344069620",31.25,6.30,0,335.14,361.89,24.4,21.7,0.177,317871.6,317871.6,15364,0,0,0,L,1122011218,0,122.01,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454442324,96455.00
02/02/2016 14:45,2,0.766,ACTIVE,213.96,345.96,59.949,1454442303,"201051344000853","219011344069620",30.65,4.00,0,336.64,361.59,23.8,21.0,0.164,316174.6,316174.6,15061,0,0,0,L,1122011218,0,122.46,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454442326,96456.00
02/02/2016 14:45,2,0.756,ACTIVE,212.83,344.76,60.034,1454442303,"201051344000685","219011344069620",30.40,4.00,0,334.54,363.09,23.4,20.6,0.172,322033.5,322033.5,19861,0,0,0,L,1122011218,0,122.68,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454442327,96457.00
02/02/2016 14:45,2,0.740,ACTIVE,212.83,345.36,59.991,1454442303,"201051344000917","219011344069620",30.91,5.50,0,333.63,363.99,23.2,20.5,0.168,319764.8,319764.8,19835,0,0,0,L,1122011218,0,122.01,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454442327,96458.00
02/02/2016 14:45,2,0.721,ACTIVE,212.83,344.45,60.023,1454442303,"201051344001145","219011344069620",31.27,3.70,0,334.84,362.19,22.9,20.2,0.164,323732.9,323732.9,19780,0,0,0,L,1122011218,0,122.01,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454442328,96459.00
02/02/2016 14:45,2,0.754,ACTIVE,212.83,345.06,59.986,1454442303,"201051344000651","219011344069620",30.95,4.00,0,333.93,360.99,23.7,21.0,0.164,316443.4,316443.4,20010,0,0,0,L,1122011218,0,122.46,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454442329,96460.00
02/02/2016 14:45,2,0.631,ACTIVE,211.93,342.05,59.970,1454442303,"274151322000088","219011344069620",29.98,6.70,0,334.24,351.37,19.1,16.5,0.115,573775.1,573775.1,8907,0,0,0,L,1151911521,0,122.23,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454442330,96461.00
02/02/2016 14:45,2,0.447,ACTIVE,212.61,435.23,59.981,1454442303,"274151322000068","219011344069620",41.19,9.70,0,336.34,455.67,18.8,16.2,0.106,479984.1,479984.1,9546,0,0,0,L,1151911521,0,122.01,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454442331,96462.00
02/02/2016 14:45,2,0.734,ACTIVE,212.38,342.65,59.970,1454442303,"201051344001135","219011344069620",31.05,4.50,0,333.93,360.69,23.1,20.3,0.168,312817.5,312817.5,20004,0,0,0,L,1122011218,0,121.78,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454442332,96463.00
02/02/2016 14:45,2,0.777,ACTIVE,212.83,344.45,59.996,1454442303,"201051344000594","219011344069620",31.25,3.70,0,333.93,364.59,24.6,21.8,0.168,318801.3,318801.3,15411,0,0,0,L,1122011218,0,121.78,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454442333,96464.00
02/02/2016 14:45,2,0.744,ACTIVE,212.83,343.25,59.975,1454442303,"201051344001203","219011344069620",30.79,4.50,0,334.54,362.49,23.3,20.5,0.168,319383.4,319383.4,19970,0,0,0,L,1122011218,0,122.46,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454442334,96465.00
02/02/2016 14:45,2,0.654,ACTIVE,211.93,343.25,59.981,1454442303,"274151322000054","219011344069620",30.28,7.30,0,331.23,351.97,20.1,17.4,0.124,586340.0,586340.0,8917,0,0,0,L,1151911521,0,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454442335,96466.00
02/02/2016 14:45,2,0.748,ACTIVE,213.51,343.25,59.986,1454442303,"201051344000867","219011344069620",31.31,5.50,0,334.84,360.99,23.7,21.0,0.159,307994.9,307994.9,15396,0,0,0,L,1122011218,0,122.23,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454442336,96467.00
02/02/2016 14:45,2,0.779,ACTIVE,212.83,343.55,59.986,1454442303,"201051344001093","219011344069620",31.11,4.50,0,333.63,362.49,24.6,21.8,0.164,318070.5,318070.5,19887,0,0,0,L,1122011218,0,122.01,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454442337,96468.00
02/02/2016 14:45,2,0.697,ACTIVE,213.29,344.76,59.986,1454442303,"201051344000900","219011344069620",31.11,4.50,0,334.54,360.08,22.1,19.4,0.168,323273.3,323273.3,15010,0,0,0,L,1122011218,0,122.01,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454442338,96469.00
02/02/2016 14:45,2,0.768,ACTIVE,213.51,344.76,59.986,1454442303,"201051344000648","219011344069620",31.31,3.70,0,335.74,361.89,24.4,21.6,0.164,316295.1,316295.1,15168,0,0,0,L,1122011218,0,121.55,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454442339,96470.00
02/02/2016 14:45,2,0.768,ACTIVE,213.29,344.76,59.986,1454442303,"201051344000569","219011344069620",31.19,4.50,0,335.14,363.69,24.3,21.5,0.168,324851.0,324851.0,14942,0,0,0,L,1122011218,0,121.55,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454442339,96471.00
02/02/2016 14:45,2,0.750,ACTIVE,213.29,344.45,59.991,1454442303,"201051344000983","219011344069620",31.09,5.00,0,336.34,364.29,23.6,20.9,0.172,317877.5,317877.5,15246,0,0,0,L,1122011218,0,122.01,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454442340,96472.00
02/02/2016 14:45,2,0.732,ACTIVE,213.29,345.36,60.018,1454442303,"201051344001158","219011344069620",31.09,3.30,0,335.44,360.69,23.1,20.4,0.172,312869.4,312869.4,15423,0,0,0,L,1122011218,0,121.78,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454442341,96473.00
02/02/2016 14:45,2,0.762,ACTIVE,213.74,346.56,59.991,1454442303,"201051344000576","219011344069620",31.31,4.50,0,336.04,362.49,24.2,21.5,0.159,317782.7,317782.7,15040,0,0,0,L,1122011218,0,122.23,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454442342,96474.00
02/02/2016 14:45,2,0.662,ACTIVE,212.16,341.45,59.954,1454442303,"274151322000087","219011344069620",29.92,8.50,0,331.23,351.37,20.1,17.5,0.119,561339.3,561339.3,8952,0,0,0,L,1151911521,0,122.01,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454442343,96475.00
02/02/2016 15:00,2,0.684,ACTIVE,213.51,343.55,59.986,1454443203,"201051344000645","219011344069620",30.38,5.50,0,335.44,356.48,21.1,18.4,0.141,317042.1,317042.1,15131,0,0,0,L,1122011218,0,122.01,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454443204,96476.00
02/02/2016 15:00,2,0.576,ACTIVE,211.93,339.04,59.991,1454443203,"274151322000085","219011344069620",30.22,6.70,0,331.53,348.96,17.6,15.1,0.106,588906.2,588906.2,8947,0,0,0,L,1151911521,0,122.23,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454443205,96477.00
02/02/2016 15:00,2,0.674,ACTIVE,213.51,344.76,59.991,1454443203,"201051344000633","219011344069620",31.23,3.70,0,333.63,358.58,21.3,18.6,0.155,308738.7,308738.7,15428,0,0,0,L,1122011218,0,122.01,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454443206,96478.00
02/02/2016 15:00,2,0.643,ACTIVE,213.06,353.77,59.986,1454443203,"201051344000469","219011344069620",32.44,3.00,0,334.84,365.80,21.2,18.5,0.141,310248.2,310248.2,15377,0,0,0,L,1122011218,0,121.10,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454443207,96479.00
02/02/2016 15:00,2,0.652,ACTIVE,212.16,342.95,59.991,1454443203,"201051344000646","219011344069620",30.87,3.70,0,333.93,362.49,20.5,17.8,0.137,314484.8,314484.8,20009,0,0,0,L,1122011218,0,122.01,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454443208,96480.00
02/02/2016 15:00,2,0.594,ACTIVE,211.48,340.25,59.991,1454443203,"274151322000052","219011344069620",30.79,6.00,0,331.53,348.96,18.5,15.9,0.115,596514.7,596514.7,9141,0,0,0,L,1151911521,0,121.10,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454443209,96481.00
02/02/2016 15:00,2,0.664,ACTIVE,212.83,343.55,60.023,1454443203,"201051344000585","219011344069620",31.27,4.00,0,334.24,356.78,21.1,18.4,0.137,319464.8,319464.8,20001,0,0,0,L,1122011218,0,121.55,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454443210,96482.00
02/02/2016 15:00,2,0.639,ACTIVE,212.38,342.35,59.996,1454443203,"201051344001230","219011344069620",31.27,3.70,0,333.63,355.28,20.3,17.6,0.137,318784.5,318784.5,19851,0,0,0,L,1122011218,0,122.01,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454443211,96483.00
02/02/2016 15:00,2,0.674,ACTIVE,213.06,343.55,59.986,1454443203,"201051344000582","219011344069620",30.40,3.70,0,334.24,355.88,20.8,18.2,0.133,312624.1,312624.1,19973,0,0,0,L,1122011218,0,122.23,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454443212,96484.00
02/02/2016 15:00,2,0.691,ACTIVE,211.93,342.05,59.991,1454443203,"201051344000955","219011344069620",30.93,4.00,0,333.33,357.08,21.7,19.0,0.141,322023.5,322023.5,19970,0,0,0,L,1122011218,0,121.33,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454443213,96485.00
02/02/2016 15:00,2,0.381,ACTIVE,211.93,428.91,59.986,1454443203,"274151322000094","219011344069620",40.53,8.00,0,336.34,448.75,15.6,13.1,0.093,479828.5,479828.5,9389,0,0,0,L,1151911521,0,121.33,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454443214,96486.00
02/02/2016 15:00,2,0.664,ACTIVE,213.29,352.27,59.986,1454443203,"201051344000579","219011344069620",32.32,3.70,0,334.24,366.40,21.8,19.1,0.141,323395.6,323395.6,15392,0,0,0,L,1122011218,0,121.55,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454443215,96487.00
02/02/2016 15:00,2,0.678,ACTIVE,212.38,344.76,59.996,1454443203,"201051344000890","219011344069620",31.61,4.00,0,332.73,360.99,21.8,19.1,0.137,320233.5,320233.5,19917,0,0,0,L,1122011218,0,122.01,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454443216,96488.00
02/02/2016 15:00,2,0.680,ACTIVE,212.61,342.65,59.996,1454443203,"201051344000438","219011344069620",31.31,3.70,0,334.24,357.38,21.6,18.9,0.137,321984.5,321984.5,19981,0,0,0,L,1122011218,0,122.23,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454443216,96489.00
02/02/2016 15:00,2,0.709,ACTIVE,212.61,343.25,59.981,1454443203,"201051344000417","219011344069620",30.93,4.00,0,333.93,355.88,22.2,19.5,0.141,316034.7,316034.7,20083,0,0,0,L,1122011218,0,121.78,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454443217,96490.00
02/02/2016 15:00,2,0.580,ACTIVE,211.93,343.85,59.975,1454443203,"274151322000083","219011344069620",30.38,6.30,0,331.53,348.96,17.8,15.3,0.115,590841.1,590841.1,9134,0,0,0,L,1151911521,0,121.33,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454443218,96491.00
02/02/2016 15:00,2,0.619,ACTIVE,212.38,343.85,59.986,1454443203,"274151322000076","219011344069620",30.83,6.30,0,332.73,350.77,19.4,16.8,0.128,627663.3,627663.3,9184,0,0,0,L,1151911521,0,121.55,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454443219,96492.00
02/02/2016 15:00,2,0.676,ACTIVE,212.83,343.55,59.975,1454443203,"201051344000868","219011344069620",30.81,3.70,0,333.93,356.18,21.1,18.5,0.141,308581.9,308581.9,15163,0,0,0,L,1122011218,0,121.33,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454443220,96493.00
02/02/2016 15:00,2,0.607,ACTIVE,211.48,339.65,59.991,1454443203,"274151322000095","219011344069620",30.79,6.30,0,331.53,349.26,18.9,16.4,0.119,621267.2,621267.2,9022,0,0,0,L,1151911521,0,122.01,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454443221,96494.00
02/02/2016 15:00,2,0.666,ACTIVE,213.06,345.06,59.981,1454443203,"201051344000988","219011344069620",30.97,3.70,0,334.54,357.08,20.9,18.3,0.150,307665.9,307665.9,15404,0,0,0,L,1122011218,0,121.33,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454443222,96495.00
02/02/2016 15:00,2,0.678,ACTIVE,212.38,341.45,59.981,1454443203,"201051344001025","219011344069620",30.79,3.70,0,334.54,356.78,21.2,18.5,0.146,320065.9,320065.9,19979,0,0,0,L,1122011218,0,121.55,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454443223,96496.00
02/02/2016 15:00,2,0.699,ACTIVE,213.06,343.25,59.991,1454443203,"201051344000458","219011344069620",30.61,6.00,0,334.54,357.98,21.7,19.0,0.155,317876.6,317876.6,15365,0,0,0,L,1122011218,0,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454443224,96497.00
02/02/2016 15:00,2,0.684,ACTIVE,213.74,345.06,59.981,1454443203,"201051344000853","219011344069620",30.53,3.70,0,336.34,357.68,21.2,18.5,0.146,316179.5,316179.5,15062,0,0,0,L,1122011218,0,122.23,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454443225,96498.00
02/02/2016 15:00,2,0.656,ACTIVE,212.83,344.45,59.986,1454443203,"201051344000685","219011344069620",31.43,4.00,0,334.24,357.98,21.0,18.3,0.146,322038.3,322038.3,19862,0,0,0,L,1122011218,0,122.68,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454443226,96499.00
02/02/2016 15:00,2,0.660,ACTIVE,212.61,342.95,59.991,1454443203,"201051344000917","219011344069620",30.67,5.00,0,333.03,355.88,20.6,17.9,0.141,319769.6,319769.6,19836,0,0,0,L,1122011218,0,121.78,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454443227,96500.00
02/02/2016 15:00,2,0.645,ACTIVE,212.83,343.55,60.018,1454443203,"201051344001145","219011344069620",30.97,3.30,0,335.14,355.88,20.3,17.6,0.141,323737.5,323737.5,19781,0,0,0,L,1122011218,0,122.01,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454443228,96501.00
02/02/2016 15:00,2,0.676,ACTIVE,212.61,343.55,59.986,1454443203,"201051344000651","219011344069620",30.91,3.70,0,333.63,354.97,21.2,18.6,0.141,316448.3,316448.3,20011,0,0,0,L,1122011218,0,122.46,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454443229,96502.00
02/02/2016 15:00,2,0.555,ACTIVE,211.48,340.25,59.965,1454443203,"274151322000088","219011344069620",29.80,6.30,0,334.54,348.06,16.8,14.2,0.088,573778.8,573778.8,8908,0,0,0,L,1151911521,0,122.23,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454443230,96503.00
02/02/2016 15:00,2,0.400,ACTIVE,212.61,426.81,59.996,1454443203,"274151322000068","219011344069620",40.51,9.30,0,336.04,454.46,16.6,14.1,0.088,479987.7,479987.7,9547,0,0,0,L,1151911521,0,122.01,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454443230,96504.00
02/02/2016 15:00,2,0.650,ACTIVE,212.16,341.75,59.986,1454443203,"201051344001135","219011344069620",31.03,4.00,0,333.03,355.28,20.4,17.8,0.141,312822.2,312822.2,20005,0,0,0,L,1122011218,0,121.78,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454443231,96505.00
02/02/2016 15:00,2,0.693,ACTIVE,212.61,342.95,59.981,1454443203,"201051344000594","219011344069620",31.11,3.30,0,333.33,360.69,21.9,19.2,0.150,318806.3,318806.3,15412,0,0,0,L,1122011218,0,121.33,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454443232,96506.00
02/02/2016 15:00,2,0.648,ACTIVE,212.38,342.65,59.986,1454443203,"201051344001203","219011344069620",31.43,4.50,0,333.93,358.88,20.7,18.1,0.141,319388.1,319388.1,19971,0,0,0,L,1122011218,0,122.46,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454443233,96507.00
02/02/2016 15:00,2,0.582,ACTIVE,211.70,339.95,59.996,1454443203,"274151322000054","219011344069620",29.88,6.70,0,330.63,348.66,17.6,15.1,0.102,586344.0,586344.0,8918,0,0,0,L,1151911521,0,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454443234,96508.00
02/02/2016 15:00,2,0.682,ACTIVE,213.29,343.25,59.991,1454443203,"201051344000867","219011344069620",30.43,5.00,0,334.24,356.48,21.0,18.4,0.146,307999.7,307999.7,15397,0,0,0,L,1122011218,0,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454443235,96509.00
02/02/2016 15:00,2,0.703,ACTIVE,212.61,343.25,59.986,1454443203,"201051344001093","219011344069620",31.05,4.50,0,333.93,357.38,22.1,19.5,0.141,318075.6,318075.6,19888,0,0,0,L,1122011218,0,122.01,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454443236,96510.00
02/02/2016 15:00,2,0.625,ACTIVE,213.06,344.15,59.981,1454443203,"201051344000900","219011344069620",30.51,4.00,0,334.84,356.78,19.4,16.8,0.141,323277.7,323277.7,15011,0,0,0,L,1122011218,0,121.78,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454443237,96511.00
02/02/2016 15:00,2,0.697,ACTIVE,213.29,344.15,59.959,1454443203,"201051344000648","219011344069620",30.97,3.70,0,335.44,356.18,21.9,19.2,0.141,316300.1,316300.1,15169,0,0,0,L,1122011218,0,121.33,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454443238,96512.00
02/02/2016 15:00,2,0.693,ACTIVE,213.29,343.85,59.986,1454443203,"201051344000569","219011344069620",30.91,4.00,0,335.44,359.18,21.8,19.1,0.146,324855.9,324855.9,14943,0,0,0,L,1122011218,0,121.33,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454443239,96513.00
02/02/2016 15:00,2,0.676,ACTIVE,213.06,343.25,59.981,1454443203,"201051344000983","219011344069620",30.73,4.50,0,334.84,358.28,21.1,18.4,0.150,317882.3,317882.3,15247,0,0,0,L,1122011218,0,121.78,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454443240,96514.00
02/02/2016 15:00,2,0.666,ACTIVE,213.29,343.85,59.986,1454443203,"201051344001158","219011344069620",30.59,3.00,0,335.14,355.88,20.6,18.0,0.150,312874.1,312874.1,15424,0,0,0,L,1122011218,0,121.55,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454443241,96515.00
02/02/2016 15:00,2,0.697,ACTIVE,213.51,345.36,59.996,1454443203,"201051344000576","219011344069620",30.67,4.50,0,335.14,357.98,21.7,19.0,0.141,317787.6,317787.6,15041,0,0,0,L,1122011218,0,121.78,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454443241,96516.00
02/02/2016 15:00,2,0.596,ACTIVE,211.70,341.15,59.981,1454443203,"274151322000087","219011344069620",29.44,8.00,0,330.93,348.36,17.8,15.2,0.102,561343.2,561343.2,8953,0,0,0,L,1151911521,0,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454443242,96517.00
02/02/2016 15:15,2,0.678,ACTIVE,213.51,344.15,59.970,1454444103,"201051344000645","219011344069620",31.07,5.50,0,335.14,353.47,21.4,18.7,0.141,317046.6,317046.6,15132,0,0,0,L,1122011218,0,122.01,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454444104,96518.00
02/02/2016 15:15,2,0.584,ACTIVE,211.93,341.45,59.959,1454444103,"274151322000085","219011344069620",30.20,6.30,0,334.84,347.46,17.9,15.4,0.106,588909.9,588909.9,8948,0,0,0,L,1151911521,0,122.23,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454444106,96519.00
02/02/2016 15:15,2,0.678,ACTIVE,213.74,345.66,59.959,1454444103,"201051344000633","219011344069620",31.29,3.70,0,333.93,357.08,21.5,18.9,0.141,308743.3,308743.3,15429,0,0,0,L,1122011218,0,122.23,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454444107,96520.00
02/02/2016 15:15,2,0.697,ACTIVE,213.29,344.45,59.959,1454444103,"201051344000469","219011344069620",31.05,3.00,0,333.63,365.19,21.9,19.3,0.150,310252.9,310252.9,15378,0,0,0,L,1122011218,0,121.33,122.46,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454444107,96521.00
02/02/2016 15:15,2,0.662,ACTIVE,212.61,342.95,59.970,1454444103,"201051344000646","219011344069620",30.93,3.30,0,332.73,358.28,20.8,18.1,0.141,314489.2,314489.2,20010,0,0,0,L,1122011218,0,122.23,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454444108,96522.00
02/02/2016 15:15,2,0.600,ACTIVE,211.70,341.15,59.922,1454444103,"274151322000052","219011344069620",30.77,5.50,0,334.54,347.76,18.7,16.1,0.115,596518.7,596518.7,9142,0,0,0,L,1151911521,0,121.33,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454444109,96523.00
02/02/2016 15:15,2,0.682,ACTIVE,212.83,343.85,59.965,1454444103,"201051344000585","219011344069620",30.71,4.00,0,333.33,354.67,21.2,18.6,0.141,319469.3,319469.3,20002,0,0,0,L,1122011218,0,121.78,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454444110,96524.00
02/02/2016 15:15,2,0.652,ACTIVE,212.61,342.35,59.959,1454444103,"201051344001230","219011344069620",31.03,3.70,0,331.23,354.67,20.5,17.9,0.137,318788.8,318788.8,19852,0,0,0,L,1122011218,0,122.23,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454444111,96525.00
02/02/2016 15:15,2,0.678,ACTIVE,213.29,343.55,59.975,1454444103,"201051344000582","219011344069620",30.63,3.70,0,333.63,357.68,21.1,18.4,0.137,312628.6,312628.6,19974,0,0,0,L,1122011218,0,122.23,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454444112,96526.00
02/02/2016 15:15,2,0.693,ACTIVE,212.38,342.35,59.965,1454444103,"201051344000955","219011344069620",31.25,3.70,0,332.13,355.58,21.9,19.2,0.146,322028.2,322028.2,19971,0,0,0,L,1122011218,0,121.55,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454444113,96527.00
02/02/2016 15:15,2,0.387,ACTIVE,211.93,427.71,59.954,1454444103,"274151322000094","219011344069620",40.61,7.70,0,336.34,451.46,15.9,13.4,0.093,479831.7,479831.7,9390,0,0,0,L,1151911521,0,121.55,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454444114,96528.00
02/02/2016 15:15,2,0.680,ACTIVE,213.06,350.47,59.917,1454444103,"201051344000579","219011344069620",32.18,3.70,0,334.84,365.19,22.2,19.5,0.141,323400.3,323400.3,15393,0,0,0,L,1122011218,0,121.55,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454444115,96529.00
02/02/2016 15:15,2,0.711,ACTIVE,212.61,342.35,59.965,1454444103,"201051344000890","219011344069620",30.57,4.00,0,334.54,357.98,22.0,19.3,0.146,320238.2,320238.2,19918,0,0,0,L,1122011218,0,122.23,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454444116,96530.00
02/02/2016 15:15,2,0.680,ACTIVE,212.83,344.76,59.996,1454444103,"201051344000438","219011344069620",31.59,3.30,0,333.93,358.58,21.8,19.1,0.137,321989.1,321989.1,19982,0,0,0,L,1122011218,0,122.23,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454444116,96531.00
02/02/2016 15:15,2,0.705,ACTIVE,212.83,343.55,59.970,1454444103,"201051344000417","219011344069620",31.31,3.70,0,332.73,354.67,22.4,19.7,0.137,316039.5,316039.5,20084,0,0,0,L,1122011218,0,122.01,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454444117,96532.00
02/02/2016 15:15,2,0.586,ACTIVE,212.16,344.15,59.981,1454444103,"274151322000083","219011344069620",30.40,6.00,0,334.84,347.46,18.1,15.5,0.115,590844.9,590844.9,9135,0,0,0,L,1151911521,0,121.78,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454444118,96533.00
02/02/2016 15:15,2,0.627,ACTIVE,212.16,341.15,59.970,1454444103,"274151322000076","219011344069620",30.85,6.00,0,336.04,350.17,19.6,17.0,0.119,627667.4,627667.4,9185,0,0,0,L,1151911521,0,121.55,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454444119,96534.00
02/02/2016 15:15,2,0.680,ACTIVE,213.06,343.85,59.975,1454444103,"201051344000868","219011344069620",30.89,3.70,0,333.93,353.77,21.3,18.6,0.146,308586.4,308586.4,15164,0,0,0,L,1122011218,0,121.55,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454444120,96535.00
02/02/2016 15:15,2,0.619,ACTIVE,212.16,343.25,59.981,1454444103,"274151322000095","219011344069620",30.49,6.00,0,334.84,347.76,19.1,16.6,0.119,621271.2,621271.2,9023,0,0,0,L,1151911521,0,122.01,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454444121,96536.00
02/02/2016 15:15,2,0.670,ACTIVE,213.06,345.06,59.981,1454444103,"201051344000988","219011344069620",31.07,3.70,0,334.54,355.58,21.1,18.4,0.146,307670.3,307670.3,15405,0,0,0,L,1122011218,0,121.55,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454444122,96537.00
02/02/2016 15:15,2,0.672,ACTIVE,212.38,342.65,59.975,1454444103,"201051344001025","219011344069620",31.35,3.30,0,333.33,355.88,21.4,18.7,0.141,320070.4,320070.4,19980,0,0,0,L,1122011218,0,121.55,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454444123,96538.00
02/02/2016 15:15,2,0.703,ACTIVE,213.06,343.55,59.981,1454444103,"201051344000458","219011344069620",30.75,5.50,0,334.54,354.37,21.9,19.2,0.155,317881.3,317881.3,15366,0,0,0,L,1122011218,0,122.01,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454444124,96539.00
02/02/2016 15:15,2,0.686,ACTIVE,213.74,345.36,59.981,1454444103,"201051344000853","219011344069620",30.63,3.70,0,336.64,355.28,21.3,18.6,0.146,316184.0,316184.0,15063,0,0,0,L,1122011218,0,122.23,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454444125,96540.00
02/02/2016 15:15,2,0.676,ACTIVE,212.83,343.55,59.933,1454444103,"201051344000685","219011344069620",30.99,3.70,0,333.33,354.37,21.2,18.5,0.146,322042.8,322042.8,19863,0,0,0,L,1122011218,0,122.68,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454444126,96541.00
02/02/2016 15:15,2,0.662,ACTIVE,212.83,343.85,59.975,1454444103,"201051344000917","219011344069620",30.91,5.00,0,332.73,353.17,20.8,18.2,0.141,319773.9,319773.9,19837,0,0,0,L,1122011218,0,122.01,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454444127,96542.00
02/02/2016 15:15,2,0.648,ACTIVE,212.83,343.25,60.023,1454444103,"201051344001145","219011344069620",31.21,3.30,0,334.24,353.47,20.6,17.9,0.141,323741.8,323741.8,19782,0,0,0,L,1122011218,0,122.01,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454444128,96543.00
02/02/2016 15:15,2,0.684,ACTIVE,212.83,343.55,59.986,1454444103,"201051344000651","219011344069620",30.89,3.70,0,334.54,352.87,21.4,18.7,0.141,316452.8,316452.8,20012,0,0,0,L,1122011218,0,122.46,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454444129,96544.00
02/02/2016 15:15,2,0.564,ACTIVE,211.70,339.34,59.970,1454444103,"274151322000088","219011344069620",29.58,6.00,0,334.24,346.86,17.0,14.5,0.102,573782.3,573782.3,8909,0,0,0,L,1151911521,0,122.23,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454444129,96545.00
02/02/2016 15:15,2,0.406,ACTIVE,213.06,424.71,59.970,1454444103,"274151322000068","219011344069620",40.02,9.00,0,337.24,452.66,16.5,14.0,0.084,479991.0,479991.0,9548,0,0,0,L,1151911521,0,122.23,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454444130,96546.00
02/02/2016 15:15,2,0.664,ACTIVE,212.38,342.05,59.975,1454444103,"201051344001135","219011344069620",30.71,3.70,0,333.33,355.88,20.7,18.0,0.141,312826.5,312826.5,20006,0,0,0,L,1122011218,0,121.78,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454444131,96547.00
02/02/2016 15:15,2,0.670,ACTIVE,212.83,342.35,59.970,1454444103,"201051344001203","219011344069620",30.77,4.50,0,334.84,358.88,20.9,18.3,0.146,319392.5,319392.5,19972,0,0,0,L,1122011218,0,122.46,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454444133,96548.00
02/02/2016 15:15,2,0.590,ACTIVE,211.93,342.05,59.944,1454444103,"274151322000054","219011344069620",29.78,6.70,0,334.54,347.46,17.8,15.3,0.115,586347.6,586347.6,8919,0,0,0,L,1151911521,0,122.01,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454444134,96549.00
02/02/2016 15:15,2,0.686,ACTIVE,213.51,343.55,59.981,1454444103,"201051344000867","219011344069620",30.61,5.00,0,334.24,354.37,21.3,18.6,0.141,308004.3,308004.3,15398,0,0,0,L,1122011218,0,122.23,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454444135,96550.00
02/02/2016 15:15,2,0.713,ACTIVE,212.83,343.85,59.991,1454444103,"201051344001093","219011344069620",30.79,4.50,0,333.63,355.28,22.2,19.6,0.141,318080.3,318080.3,19889,0,0,0,L,1122011218,0,122.01,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454444136,96551.00
02/02/2016 15:15,2,0.631,ACTIVE,213.06,344.15,60.018,1454444103,"201051344000900","219011344069620",30.71,4.00,0,334.24,353.77,19.6,17.0,0.150,323281.8,323281.8,15012,0,0,0,L,1122011218,0,122.01,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454444137,96552.00
02/02/2016 15:15,2,0.695,ACTIVE,213.29,343.85,59.986,1454444103,"201051344000648","219011344069620",31.29,3.70,0,334.84,354.37,22.1,19.4,0.146,316304.8,316304.8,15170,0,0,0,L,1122011218,0,121.55,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454444138,96553.00
02/02/2016 15:15,2,0.691,ACTIVE,213.29,343.85,59.954,1454444103,"201051344000569","219011344069620",31.29,4.00,0,334.54,357.08,21.9,19.3,0.150,324860.6,324860.6,14944,0,0,0,L,1122011218,0,121.33,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454444139,96554.00
02/02/2016 15:15,2,0.672,ACTIVE,213.29,344.15,59.986,1454444103,"201051344000983","219011344069620",31.13,4.00,0,334.24,355.28,21.2,18.6,0.150,317886.8,317886.8,15248,0,0,0,L,1122011218,0,121.78,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454444140,96555.00
02/02/2016 15:15,2,0.652,ACTIVE,213.29,344.45,60.007,1454444103,"201051344001158","219011344069620",31.35,3.00,0,334.54,353.77,20.7,18.1,0.150,312878.5,312878.5,15425,0,0,0,L,1122011218,0,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454444141,96556.00
02/02/2016 15:15,2,0.691,ACTIVE,213.51,345.36,59.986,1454444103,"201051344000576","219011344069620",31.21,4.00,0,335.44,355.58,21.9,19.2,0.141,317792.3,317792.3,15042,0,0,0,L,1122011218,0,122.01,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454444142,96557.00
02/02/2016 15:15,2,0.590,ACTIVE,212.16,342.65,59.981,1454444103,"274151322000087","219011344069620",29.98,7.70,0,334.54,347.46,17.9,15.3,0.102,561346.9,561346.9,8954,0,0,0,L,1151911521,0,121.78,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454444143,96558.00
02/02/2016 15:15,2,0.689,ACTIVE,212.83,345.66,59.996,1454444103,"201051344000594","219011344069620",31.59,3.30,0,332.73,363.09,22.1,19.4,0.141,318811.1,318811.1,15413,0,0,0,L,1122011218,1,121.55,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454444144,96559.00
02/02/2016 15:30,2,0.541,ACTIVE,213.29,342.65,59.970,1454445003,"201051344000645","219011344069620",30.45,5.00,0,335.74,354.67,16.7,14.2,0.102,317050.6,317050.6,15133,0,0,0,L,1122011218,0,122.01,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454445005,96560.00
02/02/2016 15:30,2,0.443,ACTIVE,212.16,340.85,59.965,1454445003,"274151322000085","219011344069620",29.66,6.00,0,335.14,348.06,13.4,11.0,0.075,588913.1,588913.1,8949,0,0,0,L,1151911521,0,122.46,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454445006,96561.00
02/02/2016 15:30,2,0.555,ACTIVE,213.74,344.76,59.970,1454445003,"201051344000633","219011344069620",30.16,3.30,0,334.54,357.68,17.0,14.5,0.102,308747.3,308747.3,15430,0,0,0,L,1122011218,0,122.23,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454445006,96562.00
02/02/2016 15:30,2,0.564,ACTIVE,213.29,342.95,59.991,1454445003,"201051344000469","219011344069620",30.61,2.50,0,333.93,362.79,17.6,15.1,0.106,310257.1,310257.1,15379,0,0,0,L,1122011218,0,121.33,122.46,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454445007,96563.00
02/02/2016 15:30,2,0.527,ACTIVE,212.16,341.45,59.965,1454445003,"201051344000646","219011344069620",30.53,3.00,0,332.73,354.37,16.4,13.9,0.102,314493.1,314493.1,20011,0,0,0,L,1122011218,0,122.23,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454445008,96564.00
02/02/2016 15:30,2,0.473,ACTIVE,211.48,341.75,59.959,1454445003,"274151322000052","219011344069620",29.76,5.50,0,334.24,348.36,14.2,11.8,0.080,596522.1,596522.1,9143,0,0,0,L,1151911521,0,121.33,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454445009,96565.00
02/02/2016 15:30,2,0.535,ACTIVE,212.61,342.35,59.981,1454445003,"201051344000585","219011344069620",30.93,3.70,0,334.24,355.58,16.8,14.3,0.102,319473.3,319473.3,20003,0,0,0,L,1122011218,0,121.55,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454445010,96566.00
02/02/2016 15:30,2,0.504,ACTIVE,212.38,341.75,59.975,1454445003,"201051344001230","219011344069620",31.41,3.70,0,332.73,352.57,16.1,13.6,0.097,318792.7,318792.7,19853,0,0,0,L,1122011218,0,122.23,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454445011,96567.00
02/02/2016 15:30,2,0.547,ACTIVE,213.06,342.35,59.986,1454445003,"201051344000582","219011344069620",30.06,3.30,0,333.63,354.37,16.7,14.2,0.102,312632.5,312632.5,19975,0,0,0,L,1122011218,0,122.23,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454445012,96568.00
02/02/2016 15:30,2,0.562,ACTIVE,212.16,341.15,59.986,1454445003,"201051344000955","219011344069620",30.89,3.30,0,332.73,354.67,17.6,15.1,0.110,322032.3,322032.3,19972,0,0,0,L,1122011218,0,121.55,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454445013,96569.00
02/02/2016 15:30,2,0.287,ACTIVE,211.93,422.90,59.981,1454445003,"274151322000094","219011344069620",40.14,7.30,0,336.04,442.74,11.7,9.4,0.057,479834.4,479834.4,9391,0,0,0,L,1151911521,0,121.33,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454445014,96570.00
02/02/2016 15:30,2,0.574,ACTIVE,213.29,342.35,59.975,1454445003,"201051344000579","219011344069620",30.75,3.30,0,335.14,363.39,17.9,15.4,0.110,323404.6,323404.6,15394,0,0,0,L,1122011218,0,121.78,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454445015,96571.00
02/02/2016 15:30,2,0.564,ACTIVE,212.38,340.25,59.981,1454445003,"201051344000890","219011344069620",30.73,3.70,0,333.33,357.98,17.6,15.0,0.102,320242.3,320242.3,19919,0,0,0,L,1122011218,0,122.01,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454445016,96572.00
02/02/2016 15:30,2,0.547,ACTIVE,212.38,341.75,59.991,1454445003,"201051344000438","219011344069620",31.39,3.00,0,333.93,357.38,17.4,14.9,0.097,321993.2,321993.2,19983,0,0,0,L,1122011218,0,122.23,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454445016,96573.00
02/02/2016 15:30,2,0.582,ACTIVE,212.61,341.45,59.975,1454445003,"201051344000417","219011344069620",30.93,3.70,0,333.63,354.97,18.2,15.7,0.102,316043.7,316043.7,20085,0,0,0,L,1122011218,0,121.78,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454445017,96574.00
