ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/02/2016 15:30,2,0.455,ACTIVE,212.16,341.15,59.970,1454445003,"274151322000083","219011344069620",29.58,6.00,0,334.84,348.36,13.7,11.3,0.084,590848.1,590848.1,9136,0,0,0,L,1151911521,0,121.78,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454445018,96575.00
02/02/2016 15:30,2,0.471,ACTIVE,212.61,342.35,59.986,1454445003,"274151322000076","219011344069620",30.99,5.50,0,333.63,349.26,14.8,12.3,0.084,627670.9,627670.9,9186,0,0,0,L,1151911521,0,122.01,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454445019,96576.00
02/02/2016 15:30,2,0.549,ACTIVE,212.83,342.05,60.018,1454445003,"201051344000868","219011344069620",30.24,3.30,0,334.54,354.07,16.8,14.3,0.102,308590.3,308590.3,15165,0,0,0,L,1122011218,0,121.55,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454445020,96577.00
02/02/2016 15:30,2,0.471,ACTIVE,211.93,339.04,59.981,1454445003,"274151322000095","219011344069620",30.28,5.50,0,334.84,348.66,14.5,12.0,0.088,621274.6,621274.6,9024,0,0,0,L,1151911521,0,122.01,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454445021,96578.00
02/02/2016 15:30,2,0.539,ACTIVE,213.06,343.85,59.975,1454445003,"201051344000988","219011344069620",30.28,3.30,0,334.24,355.88,16.5,14.0,0.110,307674.2,307674.2,15406,0,0,0,L,1122011218,0,121.33,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454445022,96579.00
02/02/2016 15:30,2,0.539,ACTIVE,212.16,340.55,60.007,1454445003,"201051344001025","219011344069620",31.01,3.00,0,333.63,353.47,16.9,14.4,0.102,320074.4,320074.4,19981,0,0,0,L,1122011218,0,121.55,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454445023,96580.00
02/02/2016 15:30,2,0.568,ACTIVE,213.06,341.75,59.981,1454445003,"201051344000458","219011344069620",30.24,5.50,0,334.84,354.37,17.5,14.9,0.110,317885.4,317885.4,15367,0,0,0,L,1122011218,0,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454445024,96581.00
02/02/2016 15:30,2,0.551,ACTIVE,213.74,343.55,59.975,1454445003,"201051344000853","219011344069620",30.43,3.30,0,336.04,355.88,17.0,14.5,0.106,316188.0,316188.0,15064,0,0,0,L,1122011218,0,122.23,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454445025,96582.00
02/02/2016 15:30,2,0.549,ACTIVE,212.61,342.05,59.975,1454445003,"201051344000685","219011344069620",30.32,3.30,0,333.63,356.18,16.9,14.4,0.110,322046.8,322046.8,19864,0,0,0,L,1122011218,0,122.46,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454445026,96583.00
02/02/2016 15:30,2,0.545,ACTIVE,212.61,342.65,59.986,1454445003,"201051344000917","219011344069620",29.54,4.50,0,333.33,356.48,16.3,13.8,0.102,319777.8,319777.8,19838,0,0,0,L,1122011218,0,122.01,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454445027,96584.00
02/02/2016 15:30,2,0.512,ACTIVE,212.61,341.45,59.975,1454445003,"201051344001145","219011344069620",31.01,3.00,0,334.54,356.18,16.1,13.6,0.106,323745.6,323745.6,19783,0,0,0,L,1122011218,0,122.01,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454445028,96585.00
02/02/2016 15:30,2,0.559,ACTIVE,212.61,342.05,59.975,1454445003,"201051344000651","219011344069620",30.28,3.00,0,333.63,353.17,17.2,14.7,0.102,316456.8,316456.8,20013,0,0,0,L,1122011218,0,122.46,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454445029,96586.00
02/02/2016 15:30,2,0.432,ACTIVE,211.48,341.45,59.975,1454445003,"274151322000088","219011344069620",29.08,5.50,0,334.24,347.16,12.7,10.3,0.075,573785.2,573785.2,8910,0,0,0,L,1151911521,0,122.23,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454445030,96587.00
02/02/2016 15:30,2,0.309,ACTIVE,212.61,426.21,59.981,1454445003,"274151322000068","219011344069620",40.39,8.00,0,337.24,450.26,12.5,10.2,0.066,479993.9,479993.9,9549,0,0,0,L,1151911521,0,122.23,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454445031,96588.00
02/02/2016 15:30,2,0.521,ACTIVE,212.16,340.25,59.991,1454445003,"201051344001135","219011344069620",30.95,3.70,0,333.93,352.57,16.4,13.9,0.102,312830.3,312830.3,20007,0,0,0,L,1122011218,0,121.78,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454445032,96589.00
02/02/2016 15:30,2,0.570,ACTIVE,212.83,342.65,59.996,1454445003,"201051344000594","219011344069620",30.67,3.30,0,333.93,359.78,17.8,15.2,0.102,318815.1,318815.1,15414,0,0,0,L,1122011218,0,121.55,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454445033,96590.00
02/02/2016 15:30,2,0.549,ACTIVE,212.38,340.85,59.959,1454445003,"201051344001203","219011344069620",29.84,4.00,0,333.63,357.98,16.6,14.1,0.102,319396.4,319396.4,19973,0,0,0,L,1122011218,0,122.46,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454445034,96591.00
02/02/2016 15:30,2,0.447,ACTIVE,211.93,341.45,59.981,1454445003,"274151322000054","219011344069620",30.04,6.30,0,334.54,348.06,13.6,11.2,0.075,586350.8,586350.8,8920,0,0,0,L,1151911521,0,122.01,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454445035,96592.00
02/02/2016 15:30,2,0.547,ACTIVE,213.29,341.75,59.975,1454445003,"201051344000867","219011344069620",30.42,4.50,0,334.84,353.77,16.9,14.4,0.106,308008.2,308008.2,15399,0,0,0,L,1122011218,0,122.01,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454445036,96593.00
02/02/2016 15:30,2,0.582,ACTIVE,212.38,341.75,59.981,1454445003,"201051344001093","219011344069620",30.49,4.50,0,333.93,357.08,18.0,15.4,0.102,318084.5,318084.5,19890,0,0,0,L,1122011218,0,122.01,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454445037,96594.00
02/02/2016 15:30,2,0.490,ACTIVE,213.06,342.65,59.986,1454445003,"201051344000900","219011344069620",30.42,3.70,0,334.24,354.67,15.2,12.7,0.106,323285.3,323285.3,15013,0,0,0,L,1122011218,0,121.78,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454445038,96595.00
02/02/2016 15:30,2,0.566,ACTIVE,213.29,342.05,59.975,1454445003,"201051344000648","219011344069620",31.01,3.30,0,335.44,354.97,17.8,15.3,0.106,316308.9,316308.9,15171,0,0,0,L,1122011218,0,121.33,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454445038,96596.00
02/02/2016 15:30,2,0.570,ACTIVE,213.29,343.25,59.944,1454445003,"201051344000569","219011344069620",30.30,3.70,0,334.24,355.58,17.5,14.9,0.106,324864.7,324864.7,14945,0,0,0,L,1122011218,0,121.33,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454445039,96597.00
02/02/2016 15:30,2,0.549,ACTIVE,213.06,342.35,59.981,1454445003,"201051344000983","219011344069620",30.28,3.70,0,334.54,354.37,16.9,14.4,0.110,317890.7,317890.7,15249,0,0,0,L,1122011218,0,121.78,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454445040,96598.00
02/02/2016 15:30,2,0.533,ACTIVE,213.29,342.35,59.986,1454445003,"201051344001158","219011344069620",30.49,2.50,0,335.44,354.37,16.5,14.0,0.110,312882.3,312882.3,15426,0,0,0,L,1122011218,0,121.55,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454445041,96599.00
02/02/2016 15:30,2,0.570,ACTIVE,213.51,343.25,59.949,1454445003,"201051344000576","219011344069620",30.69,3.70,0,335.14,355.58,17.7,15.2,0.102,317796.3,317796.3,15043,0,0,0,L,1122011218,0,121.78,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454445042,96600.00
02/02/2016 15:30,2,0.459,ACTIVE,211.93,340.55,59.981,1454445003,"274151322000087","219011344069620",29.54,7.00,0,334.84,348.06,13.8,11.4,0.075,561350.0,561350.0,8955,0,0,0,L,1151911521,0,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454445043,96601.00
02/02/2016 15:45,2,0.406,ACTIVE,213.51,341.15,59.965,1454445903,"201051344000645","219011344069620",29.90,4.50,0,335.14,351.67,12.3,10.0,0.062,317054.0,317054.0,15134,0,0,0,L,1122011218,0,122.01,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454445904,96602.00
02/02/2016 15:45,2,0.309,ACTIVE,211.70,337.54,59.949,1454445903,"274151322000085","219011344069620",29.08,5.50,0,335.14,345.96,9.1,6.9,0.040,588915.7,588915.7,8950,0,0,0,L,1151911521,0,122.23,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454445905,96603.00
02/02/2016 15:45,2,0.414,ACTIVE,213.51,342.95,59.965,1454445903,"201051344000633","219011344069620",30.08,3.30,0,334.84,355.88,12.6,10.3,0.062,308750.8,308750.8,15431,0,0,0,L,1122011218,0,122.01,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454445906,96604.00
02/02/2016 15:45,2,0.430,ACTIVE,213.06,341.15,59.965,1454445903,"201051344000469","219011344069620",29.44,2.50,0,334.24,350.77,12.9,10.5,0.066,310260.7,310260.7,15380,0,0,0,L,1122011218,0,121.10,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454445907,96605.00
02/02/2016 15:45,2,0.404,ACTIVE,212.16,339.34,59.965,1454445903,"201051344000646","219011344069620",29.04,3.00,0,333.33,354.97,11.9,9.6,0.057,314496.4,314496.4,20012,0,0,0,L,1122011218,0,122.01,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454445908,96606.00
02/02/2016 15:45,2,0.334,ACTIVE,211.48,339.34,59.959,1454445903,"274151322000052","219011344069620",29.10,5.00,0,334.54,345.66,9.8,7.6,0.053,596524.9,596524.9,9144,0,0,0,L,1151911521,0,121.10,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454445909,96607.00
02/02/2016 15:45,2,0.402,ACTIVE,212.61,340.55,59.965,1454445903,"201051344000585","219011344069620",29.78,3.30,0,333.93,349.86,12.2,9.9,0.062,319476.7,319476.7,20004,0,0,0,L,1122011218,0,121.55,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454445910,96608.00
02/02/2016 15:45,2,0.381,ACTIVE,212.38,338.74,59.944,1454445903,"201051344001230","219011344069620",30.04,3.30,0,333.33,351.07,11.6,9.3,0.062,318795.9,318795.9,19854,0,0,0,L,1122011218,0,122.23,120.88,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454445911,96609.00
02/02/2016 15:45,2,0.408,ACTIVE,213.06,340.55,60.002,1454445903,"201051344000582","219011344069620",29.66,3.30,0,333.93,350.47,12.3,10.0,0.062,312635.8,312635.8,19976,0,0,0,L,1122011218,0,122.23,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454445911,96610.00
02/02/2016 15:45,2,0.441,ACTIVE,212.16,338.74,59.959,1454445903,"201051344000955","219011344069620",28.27,3.30,0,332.43,350.17,12.7,10.3,0.062,322036.0,322036.0,19973,0,0,0,L,1122011218,0,121.55,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454445912,96611.00
02/02/2016 15:45,2,0.195,ACTIVE,211.70,397.66,59.954,1454445903,"274151322000094","219011344069620",37.39,7.00,0,336.34,433.72,7.5,5.3,0.035,479836.6,479836.6,9392,0,0,0,L,1151911521,0,121.33,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454445913,96612.00
02/02/2016 15:45,2,0.430,ACTIVE,213.06,340.55,59.986,1454445903,"201051344000579","219011344069620",30.36,3.30,0,335.14,357.08,13.2,10.8,0.062,323408.2,323408.2,15395,0,0,0,L,1122011218,0,121.55,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454445914,96613.00
02/02/2016 15:45,2,0.418,ACTIVE,212.16,338.44,59.965,1454445903,"201051344000890","219011344069620",30.49,3.70,0,332.43,354.67,12.9,10.6,0.062,320245.9,320245.9,19920,0,0,0,L,1122011218,0,122.01,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454445915,96614.00
02/02/2016 15:45,2,0.408,ACTIVE,212.38,339.65,59.965,1454445903,"201051344000438","219011344069620",30.81,3.00,0,333.93,352.27,12.8,10.4,0.053,321996.8,321996.8,19984,0,0,0,L,1122011218,0,122.23,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454445916,96615.00
02/02/2016 15:45,2,0.455,ACTIVE,212.61,339.95,59.933,1454445903,"201051344000417","219011344069620",29.28,3.30,0,333.03,351.97,13.6,11.2,0.062,316047.5,316047.5,20086,0,0,0,L,1122011218,0,121.78,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454445917,96616.00
02/02/2016 15:45,2,0.303,ACTIVE,211.70,339.95,59.928,1454445903,"274151322000083","219011344069620",29.28,5.50,0,335.14,345.96,9.0,6.8,0.053,590850.7,590850.7,9137,0,0,0,L,1151911521,0,121.55,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454445918,96617.00
02/02/2016 15:45,2,0.316,ACTIVE,212.38,339.65,59.949,1454445903,"274151322000076","219011344069620",30.53,5.00,0,336.04,346.56,9.8,7.5,0.057,627673.8,627673.8,9187,0,0,0,L,1151911521,0,122.01,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454445919,96618.00
02/02/2016 15:45,2,0.402,ACTIVE,213.06,340.55,59.965,1454445903,"201051344000868","219011344069620",29.32,3.30,0,333.63,353.47,12.0,9.7,0.062,308593.7,308593.7,15166,0,0,0,L,1122011218,0,121.55,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454445920,96619.00
02/02/2016 15:45,2,0.316,ACTIVE,211.93,339.04,59.986,1454445903,"274151322000095","219011344069620",29.28,5.00,0,334.54,346.26,9.4,7.1,0.049,621277.4,621277.4,9025,0,0,0,L,1151911521,0,122.01,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454445921,96620.00
02/02/2016 15:45,2,0.375,ACTIVE,212.83,341.45,59.959,1454445903,"201051344000988","219011344069620",30.63,3.30,0,334.24,353.17,11.7,9.3,0.062,307677.6,307677.6,15407,0,0,0,L,1122011218,0,121.33,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454445922,96621.00
02/02/2016 15:45,2,0.389,ACTIVE,212.16,338.44,59.965,1454445903,"201051344001025","219011344069620",30.61,3.00,0,333.03,350.47,12.1,9.7,0.062,320077.8,320077.8,19982,0,0,0,L,1122011218,0,121.55,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454445923,96622.00
02/02/2016 15:45,2,0.426,ACTIVE,212.83,339.65,59.949,1454445903,"201051344000458","219011344069620",29.36,5.00,0,333.93,350.77,12.7,10.3,0.066,317889.0,317889.0,15368,0,0,0,L,1122011218,0,121.55,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454445924,96623.00
02/02/2016 15:45,2,0.389,ACTIVE,213.51,341.45,59.959,1454445903,"201051344000853","219011344069620",30.38,3.00,0,335.14,355.88,12.0,9.7,0.057,316191.4,316191.4,15065,0,0,0,L,1122011218,0,122.01,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454445925,96624.00
02/02/2016 15:45,2,0.398,ACTIVE,212.83,340.85,59.954,1454445903,"201051344000685","219011344069620",29.64,3.30,0,333.33,350.77,12.0,9.7,0.062,322050.2,322050.2,19865,0,0,0,L,1122011218,0,122.68,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454445926,96625.00
02/02/2016 15:45,2,0.381,ACTIVE,212.61,340.55,59.954,1454445903,"201051344000917","219011344069620",29.72,4.00,0,333.33,352.27,11.5,9.2,0.057,319781.1,319781.1,19839,0,0,0,L,1122011218,0,121.78,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454445927,96626.00
02/02/2016 15:45,2,0.354,ACTIVE,212.61,339.95,59.965,1454445903,"201051344001145","219011344069620",30.83,3.00,0,333.93,350.77,11.1,8.8,0.057,323748.8,323748.8,19784,0,0,0,L,1122011218,0,122.01,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454445928,96627.00
02/02/2016 15:45,2,0.406,ACTIVE,212.61,339.95,59.954,1454445903,"201051344000651","219011344069620",29.66,2.50,0,334.24,354.37,12.2,9.9,0.062,316460.3,316460.3,20014,0,0,0,L,1122011218,0,122.46,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454445929,96628.00
02/02/2016 15:45,2,0.287,ACTIVE,211.25,336.94,59.949,1454445903,"274151322000088","219011344069620",27.75,5.00,0,333.93,345.06,8.1,5.9,0.040,573787.6,573787.6,8911,0,0,0,L,1151911521,0,122.23,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454445930,96629.00
02/02/2016 15:45,2,0.209,ACTIVE,212.16,400.96,59.954,1454445903,"274151322000068","219011344069620",37.67,7.70,0,337.24,438.53,8.0,5.8,0.044,479996.2,479996.2,9550,0,0,0,L,1151911521,0,122.01,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454445931,96630.00
02/02/2016 15:45,2,0.371,ACTIVE,212.16,338.44,59.954,1454445903,"201051344001135","219011344069620",30.45,3.30,0,332.73,352.57,11.5,9.1,0.057,312833.6,312833.6,20008,0,0,0,L,1122011218,0,121.78,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454445932,96631.00
02/02/2016 15:45,2,0.416,ACTIVE,212.61,340.55,59.954,1454445903,"201051344000594","219011344069620",29.62,3.00,0,333.63,354.07,12.5,10.1,0.062,318818.7,318818.7,15415,0,0,0,L,1122011218,0,121.33,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454445933,96632.00
02/02/2016 15:45,2,0.381,ACTIVE,212.61,339.04,59.970,1454445903,"201051344001203","219011344069620",30.20,3.70,0,333.93,352.27,11.7,9.3,0.062,319399.7,319399.7,19974,0,0,0,L,1122011218,0,122.46,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454445934,96633.00
02/02/2016 15:45,2,0.291,ACTIVE,211.48,339.04,59.954,1454445903,"274151322000054","219011344069620",29.28,6.00,0,334.24,345.96,8.7,6.4,0.044,586353.3,586353.3,8921,0,0,0,L,1151911521,0,121.78,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454445935,96634.00
02/02/2016 15:45,2,0.391,ACTIVE,213.29,339.95,59.986,1454445903,"201051344000867","219011344069620",29.78,4.00,0,334.24,350.77,11.8,9.5,0.057,308011.5,308011.5,15400,0,0,0,L,1122011218,0,122.01,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454445935,96635.00
02/02/2016 15:45,2,0.438,ACTIVE,212.38,339.34,59.949,1454445903,"201051344001093","219011344069620",29.28,4.00,0,333.63,351.67,13.0,10.7,0.062,318088.1,318088.1,19891,0,0,0,L,1122011218,0,122.01,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454445936,96636.00
02/02/2016 15:45,2,0.316,ACTIVE,212.83,340.25,60.007,1454445903,"201051344000900","219011344069620",30.55,3.30,0,334.54,353.47,9.8,7.5,0.053,323288.2,323288.2,15014,0,0,0,L,1122011218,0,121.78,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454445937,96637.00
02/02/2016 15:45,2,0.426,ACTIVE,213.06,340.55,59.959,1454445903,"201051344000648","219011344069620",28.43,3.00,0,335.44,351.97,12.3,9.9,0.062,316312.4,316312.4,15172,0,0,0,L,1122011218,0,121.33,122.46,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454445938,96638.00
02/02/2016 15:45,2,0.412,ACTIVE,213.06,340.25,59.944,1454445903,"201051344000569","219011344069620",29.40,3.30,0,334.84,351.67,12.3,9.9,0.062,324868.1,324868.1,14946,0,0,0,L,1122011218,0,121.33,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454445939,96639.00
02/02/2016 15:45,2,0.387,ACTIVE,212.83,339.95,59.959,1454445903,"201051344000983","219011344069620",29.80,3.70,0,335.14,351.37,11.7,9.4,0.062,317894.0,317894.0,15250,0,0,0,L,1122011218,0,121.55,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454445940,96640.00
02/02/2016 15:45,2,0.375,ACTIVE,213.06,340.85,59.965,1454445903,"201051344001158","219011344069620",29.64,2.00,0,334.54,351.37,11.3,9.0,0.066,312885.5,312885.5,15427,0,0,0,L,1122011218,0,121.33,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454445941,96641.00
02/02/2016 15:45,2,0.412,ACTIVE,213.51,341.75,59.954,1454445903,"201051344000576","219011344069620",29.70,3.70,0,334.84,352.87,12.4,10.1,0.062,317799.8,317799.8,15044,0,0,0,L,1122011218,0,121.78,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454445942,96642.00
02/02/2016 15:45,2,0.301,ACTIVE,211.70,337.24,59.959,1454445903,"274151322000087","219011344069620",28.71,7.00,0,334.54,345.66,8.7,6.5,0.040,561352.6,561352.6,8956,0,0,0,L,1151911521,0,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454445943,96643.00
02/02/2016 16:00,2,0.418,ACTIVE,212.61,340.25,59.996,1454446803,"201051344000645","219011344069620",29.82,4.50,0,334.54,348.06,12.6,10.3,0.066,317056.3,317056.3,15135,0,0,0,L,1122011218,0,121.55,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454446804,96644.00
02/02/2016 16:00,2,0.320,ACTIVE,211.03,337.54,59.981,1454446803,"274151322000085","219011344069620",28.96,5.50,0,325.52,342.05,9.5,7.2,0.044,588917.3,588917.3,8951,0,0,0,L,1151911521,0,122.01,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454446805,96645.00
02/02/2016 16:00,2,0.424,ACTIVE,212.61,342.35,59.996,1454446803,"201051344000633","219011344069620",30.14,3.00,0,334.84,350.17,13.0,10.6,0.071,308753.2,308753.2,15432,0,0,0,L,1122011218,0,121.55,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454446806,96646.00
02/02/2016 16:00,2,0.451,ACTIVE,212.16,340.55,59.986,1454446803,"201051344000469","219011344069620",28.96,2.00,0,333.33,347.46,13.3,10.9,0.066,310263.2,310263.2,15381,0,0,0,L,1122011218,0,120.65,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454446807,96647.00
02/02/2016 16:00,2,0.416,ACTIVE,211.70,339.65,59.996,1454446803,"201051344000646","219011344069620",29.16,2.50,0,331.23,346.56,12.3,10.0,0.062,314498.7,314498.7,20013,0,0,0,L,1122011218,0,121.78,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454446808,96648.00
02/02/2016 16:00,2,0.342,ACTIVE,210.80,339.04,59.944,1454446803,"274151322000052","219011344069620",29.56,4.50,0,326.42,343.25,10.2,8.0,0.049,596526.6,596526.6,9145,0,0,0,L,1151911521,0,121.10,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454446809,96649.00
02/02/2016 16:00,2,0.418,ACTIVE,212.16,340.55,59.996,1454446803,"201051344000585","219011344069620",29.64,3.00,0,332.43,346.26,12.6,10.3,0.066,319479.0,319479.0,20005,0,0,0,L,1122011218,0,121.10,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454446810,96650.00
02/02/2016 16:00,2,0.404,ACTIVE,211.93,339.04,60.002,1454446803,"201051344001230","219011344069620",29.18,3.30,0,331.53,345.66,12.0,9.6,0.057,318798.1,318798.1,19855,0,0,0,L,1122011218,0,121.78,120.88,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454446811,96651.00
02/02/2016 16:00,2,0.424,ACTIVE,212.61,340.25,59.965,1454446803,"201051344000582","219011344069620",29.60,3.00,0,333.63,345.96,12.7,10.4,0.066,312638.2,312638.2,19977,0,0,0,L,1122011218,0,121.78,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454446812,96652.00
02/02/2016 16:00,2,0.441,ACTIVE,211.70,339.04,60.002,1454446803,"201051344000955","219011344069620",29.78,3.00,0,331.53,345.66,13.4,11.0,0.066,322038.5,322038.5,19974,0,0,0,L,1122011218,0,121.10,121.10,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454446813,96653.00
02/02/2016 16:00,2,0.203,ACTIVE,211.03,405.47,59.991,1454446803,"274151322000094","219011344069620",38.17,6.30,0,335.14,409.38,7.9,5.7,0.040,479837.8,479837.8,9393,0,0,0,L,1151911521,0,121.10,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454446814,96654.00
02/02/2016 16:00,2,0.455,ACTIVE,212.38,339.95,59.986,1454446803,"201051344000579","219011344069620",29.34,3.00,0,333.93,347.76,13.6,11.2,0.062,323410.8,323410.8,15396,0,0,0,L,1122011218,0,121.10,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454446814,96655.00
02/02/2016 16:00,2,0.443,ACTIVE,211.70,338.74,60.007,1454446803,"201051344000890","219011344069620",29.82,3.30,0,332.13,346.56,13.4,11.0,0.066,320248.5,320248.5,19921,0,0,0,L,1122011218,0,121.78,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454446815,96656.00
02/02/2016 16:00,2,0.438,ACTIVE,212.16,339.65,59.991,1454446803,"201051344000438","219011344069620",29.84,2.50,0,332.73,348.06,13.3,10.9,0.066,321999.3,321999.3,19985,0,0,0,L,1122011218,0,121.78,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454446816,96657.00
02/02/2016 16:00,2,0.471,ACTIVE,212.38,340.25,59.986,1454446803,"201051344000417","219011344069620",29.32,3.00,0,332.43,347.16,14.0,11.6,0.062,316050.2,316050.2,20087,0,0,0,L,1122011218,0,121.55,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454446818,96658.00
02/02/2016 16:00,2,0.316,ACTIVE,211.03,339.95,59.986,1454446803,"274151322000083","219011344069620",29.50,5.00,0,325.52,342.65,9.5,7.2,0.049,590852.3,590852.3,9138,0,0,0,L,1151911521,0,121.33,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454446818,96659.00
02/02/2016 16:00,2,0.336,ACTIVE,211.93,337.84,60.007,1454446803,"274151322000076","219011344069620",30.14,4.50,0,327.32,343.25,10.3,8.0,0.057,627675.6,627675.6,9188,0,0,0,L,1151911521,0,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454446819,96660.00
02/02/2016 16:00,2,0.404,ACTIVE,212.16,339.65,59.996,1454446803,"201051344000868","219011344069620",30.18,3.30,0,333.63,346.56,12.4,10.0,0.066,308596.0,308596.0,15167,0,0,0,L,1122011218,0,121.10,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454446820,96661.00
02/02/2016 16:00,2,0.328,ACTIVE,211.03,338.44,59.959,1454446803,"274151322000095","219011344069620",29.86,4.50,0,326.72,342.05,9.9,7.7,0.053,621279.1,621279.1,9026,0,0,0,L,1151911521,0,121.78,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454446821,96662.00
02/02/2016 16:00,2,0.385,ACTIVE,212.16,342.05,60.002,1454446803,"201051344000988","219011344069620",30.89,3.00,0,333.03,348.96,12.1,9.7,0.071,307679.8,307679.8,15408,0,0,0,L,1122011218,0,120.88,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454446822,96663.00
02/02/2016 16:00,2,0.418,ACTIVE,211.93,338.44,60.023,1454446803,"201051344001025","219011344069620",29.88,2.50,0,332.73,346.26,12.7,10.3,0.062,320080.1,320080.1,19983,0,0,0,L,1122011218,0,121.33,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454446823,96664.00
02/02/2016 16:00,2,0.445,ACTIVE,212.16,339.34,59.996,1454446803,"201051344000458","219011344069620",29.48,4.50,0,333.63,346.86,13.3,10.9,0.075,317891.5,317891.5,15369,0,0,0,L,1122011218,0,121.10,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454446824,96665.00
02/02/2016 16:00,2,0.408,ACTIVE,212.83,342.05,59.991,1454446803,"201051344000853","219011344069620",30.45,3.00,0,335.14,347.76,12.7,10.3,0.066,316193.8,316193.8,15066,0,0,0,L,1122011218,0,121.78,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454446825,96666.00
02/02/2016 16:00,2,0.424,ACTIVE,212.38,340.55,59.991,1454446803,"201051344000685","219011344069620",29.56,2.50,0,333.63,347.16,12.7,10.3,0.066,322052.5,322052.5,19866,0,0,0,L,1122011218,0,122.23,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454446826,96667.00
02/02/2016 16:00,2,0.408,ACTIVE,212.16,339.95,59.996,1454446803,"201051344000917","219011344069620",29.34,4.00,0,332.13,346.26,12.2,9.8,0.071,319783.3,319783.3,19840,0,0,0,L,1122011218,0,121.55,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454446827,96668.00
02/02/2016 16:00,2,0.387,ACTIVE,212.16,339.65,59.996,1454446803,"201051344001145","219011344069620",30.12,2.50,0,334.54,347.16,11.8,9.5,0.071,323750.9,323750.9,19785,0,0,0,L,1122011218,0,121.55,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454446828,96669.00
02/02/2016 16:00,2,0.414,ACTIVE,211.93,339.65,59.996,1454446803,"201051344000651","219011344069620",30.42,2.50,0,332.43,346.56,12.8,10.4,0.066,316462.7,316462.7,20015,0,0,0,L,1122011218,0,122.01,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454446829,96670.00
02/02/2016 16:00,2,0.295,ACTIVE,210.57,336.64,59.986,1454446803,"274151322000088","219011344069620",28.86,5.00,0,325.22,342.35,8.6,6.4,0.040,573789.0,573789.0,8912,0,0,0,L,1151911521,0,121.55,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454446830,96671.00
02/02/2016 16:00,2,0.219,ACTIVE,211.70,413.29,59.991,1454446803,"274151322000068","219011344069620",38.96,7.00,0,335.74,417.19,8.6,6.4,0.035,479997.6,479997.6,9551,0,0,0,L,1151911521,0,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454446831,96672.00
02/02/2016 16:00,2,0.385,ACTIVE,211.70,338.74,59.991,1454446803,"201051344001135","219011344069620",30.73,3.00,0,331.83,344.76,12.0,9.7,0.062,312835.8,312835.8,20009,0,0,0,L,1122011218,0,121.33,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454446832,96673.00
02/02/2016 16:00,2,0.438,ACTIVE,211.93,339.65,59.996,1454446803,"201051344000594","219011344069620",29.86,3.00,0,333.33,346.86,13.2,10.8,0.071,318821.2,318821.2,15416,0,0,0,L,1122011218,0,120.88,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454446833,96674.00
02/02/2016 16:00,2,0.400,ACTIVE,211.93,338.74,59.986,1454446803,"201051344001203","219011344069620",30.42,3.30,0,333.03,347.46,12.4,10.1,0.062,319401.9,319401.9,19975,0,0,0,L,1122011218,0,122.01,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454446834,96675.00
02/02/2016 16:00,2,0.312,ACTIVE,211.03,338.44,60.002,1454446803,"274151322000054","219011344069620",29.52,5.50,0,326.42,342.05,9.3,7.1,0.053,586354.9,586354.9,8922,0,0,0,L,1151911521,0,121.55,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454446835,96676.00
02/02/2016 16:00,2,0.416,ACTIVE,212.38,339.34,59.991,1454446803,"201051344000867","219011344069620",29.62,4.00,0,333.93,347.16,12.5,10.2,0.066,308013.8,308013.8,15401,0,0,0,L,1122011218,0,121.55,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454446836,96677.00
02/02/2016 16:00,2,0.459,ACTIVE,211.93,339.65,59.986,1454446803,"201051344001093","219011344069620",29.24,3.70,0,331.53,345.36,13.6,11.2,0.057,318090.7,318090.7,19892,0,0,0,L,1122011218,0,121.55,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454446837,96678.00
02/02/2016 16:00,2,0.352,ACTIVE,212.16,341.15,59.991,1454446803,"201051344000900","219011344069620",29.64,3.30,0,333.33,346.86,10.6,8.3,0.066,323290.1,323290.1,15015,0,0,0,L,1122011218,0,121.33,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454446838,96679.00
02/02/2016 16:00,2,0.439,ACTIVE,212.61,340.85,59.996,1454446803,"201051344000648","219011344069620",29.98,3.00,0,334.54,347.46,13.3,11.0,0.071,316314.9,316314.9,15173,0,0,0,L,1122011218,0,120.88,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454446838,96680.00
02/02/2016 16:00,2,0.436,ACTIVE,212.16,340.55,59.959,1454446803,"201051344000569","219011344069620",29.68,3.30,0,333.93,346.56,13.1,10.7,0.066,324870.6,324870.6,14947,0,0,0,L,1122011218,0,120.88,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454446839,96681.00
02/02/2016 16:00,2,0.412,ACTIVE,212.38,339.95,59.986,1454446803,"201051344000983","219011344069620",29.80,3.30,0,333.33,346.86,12.5,10.1,0.071,317896.3,317896.3,15251,0,0,0,L,1122011218,0,121.10,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454446840,96682.00
02/02/2016 16:00,2,0.396,ACTIVE,212.61,340.85,60.012,1454446803,"201051344001158","219011344069620",30.14,2.00,0,333.63,347.46,12.1,9.8,0.066,312887.7,312887.7,15428,0,0,0,L,1122011218,0,121.10,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454446841,96683.00
02/02/2016 16:00,2,0.418,ACTIVE,212.83,342.05,59.986,1454446803,"201051344000576","219011344069620",30.87,3.30,0,334.54,348.06,13.1,10.7,0.066,317802.3,317802.3,15045,0,0,0,L,1122011218,0,121.55,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454446842,96684.00
02/02/2016 16:00,2,0.322,ACTIVE,211.25,338.44,59.986,1454446803,"274151322000087","219011344069620",28.82,7.00,0,326.12,343.55,9.5,7.2,0.049,561354.2,561354.2,8957,0,0,0,L,1151911521,0,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454446843,96685.00
02/02/2016 16:15,2,0.326,ACTIVE,213.06,340.55,59.954,1454447703,"201051344000645","219011344069620",29.60,4.00,0,333.93,347.76,9.8,7.6,0.040,317058.7,317058.7,15136,0,0,0,L,1122011218,0,122.01,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454447704,96686.00
02/02/2016 16:15,2,0.242,ACTIVE,211.93,339.04,59.986,1454447703,"274151322000085","219011344069620",27.51,4.50,0,335.14,343.25,6.8,4.6,0.031,588918.9,588918.9,8952,0,0,0,L,1151911521,0,122.23,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454447705,96687.00
02/02/2016 16:15,2,0.336,ACTIVE,213.51,342.65,59.986,1454447703,"201051344000633","219011344069620",29.70,2.50,0,333.93,349.26,10.2,7.9,0.040,308755.7,308755.7,15433,0,0,0,L,1122011218,0,122.23,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454447706,96688.00
02/02/2016 16:15,2,0.348,ACTIVE,213.06,341.45,59.981,1454447703,"201051344000469","219011344069620",30.00,1.50,0,333.03,347.76,10.7,8.4,0.044,310265.7,310265.7,15382,0,0,0,L,1122011218,0,121.33,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454447707,96689.00
02/02/2016 16:15,2,0.320,ACTIVE,212.16,339.04,59.991,1454447703,"201051344000646","219011344069620",29.22,2.50,0,332.13,345.66,9.5,7.3,0.035,314501.0,314501.0,20014,0,0,0,L,1122011218,0,122.01,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454447708,96690.00
02/02/2016 16:15,2,0.252,ACTIVE,211.48,339.95,59.954,1454447703,"274151322000052","219011344069620",29.24,4.00,0,333.93,343.55,7.5,5.3,0.022,596528.4,596528.4,9146,0,0,0,L,1151911521,0,121.10,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454447709,96691.00
02/02/2016 16:15,2,0.330,ACTIVE,212.61,339.65,60.007,1454447703,"201051344000585","219011344069620",29.04,3.00,0,333.03,346.56,9.7,7.5,0.040,319481.4,319481.4,20006,0,0,0,L,1122011218,0,121.55,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454447710,96692.00
02/02/2016 16:15,2,0.309,ACTIVE,212.38,338.14,60.002,1454447703,"201051344001230","219011344069620",29.84,3.00,0,331.53,345.06,9.3,7.1,0.040,318800.3,318800.3,19856,0,0,0,L,1122011218,0,122.01,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454447711,96693.00
02/02/2016 16:15,2,0.334,ACTIVE,212.83,339.65,59.981,1454447703,"201051344000582","219011344069620",29.18,2.50,0,333.63,346.26,9.9,7.6,0.040,312640.5,312640.5,19978,0,0,0,L,1122011218,0,122.01,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454447711,96694.00
02/02/2016 16:15,2,0.350,ACTIVE,211.93,338.14,59.981,1454447703,"201051344000955","219011344069620",30.14,2.50,0,332.13,345.96,10.7,8.4,0.040,322041.1,322041.1,19975,0,0,0,L,1122011218,0,121.33,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454447712,96695.00
02/02/2016 16:15,2,0.146,ACTIVE,211.93,339.04,59.944,1454447703,"274151322000094","219011344069620",31.25,5.50,0,336.34,419.30,4.6,2.5,0.027,479839.0,479839.0,9394,0,0,0,L,1151911521,0,121.33,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454447713,96696.00
02/02/2016 16:15,2,0.340,ACTIVE,212.83,340.55,60.002,1454447703,"201051344000579","219011344069620",30.89,3.00,0,334.54,347.76,10.7,8.4,0.044,323413.4,323413.4,15397,0,0,0,L,1122011218,0,121.55,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454447714,96697.00
02/02/2016 16:15,2,0.355,ACTIVE,212.38,337.84,59.981,1454447703,"201051344000890","219011344069620",29.40,3.00,0,331.83,345.96,10.6,8.3,0.040,320251.0,320251.0,19922,0,0,0,L,1122011218,0,122.01,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454447715,96698.00
02/02/2016 16:15,2,0.338,ACTIVE,212.38,339.04,59.975,1454447703,"201051344000438","219011344069620",30.51,2.00,0,333.03,347.76,10.5,8.2,0.040,322001.8,322001.8,19986,0,0,0,L,1122011218,0,122.23,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454447716,96699.00
02/02/2016 16:15,2,0.385,ACTIVE,212.61,338.74,59.970,1454447703,"201051344000417","219011344069620",28.88,3.00,0,332.13,348.06,11.3,9.0,0.044,316052.9,316052.9,20088,0,0,0,L,1122011218,0,121.78,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454447717,96700.00
02/02/2016 16:15,2,0.242,ACTIVE,212.16,338.44,59.981,1454447703,"274151322000083","219011344069620",27.67,4.50,0,334.24,343.25,6.8,4.6,0.027,590853.9,590853.9,9139,0,0,0,L,1151911521,0,121.78,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454447718,96701.00
02/02/2016 16:15,2,0.242,ACTIVE,212.61,340.55,59.970,1454447703,"274151322000076","219011344069620",29.84,4.50,0,335.14,344.15,7.3,5.1,0.035,627677.3,627677.3,9189,0,0,0,L,1151911521,0,121.78,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454447719,96702.00
02/02/2016 16:15,2,0.322,ACTIVE,212.83,340.25,59.986,1454447703,"201051344000868","219011344069620",29.42,3.00,0,332.43,347.16,9.6,7.4,0.040,308598.3,308598.3,15168,0,0,0,L,1122011218,0,121.55,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454447720,96703.00
02/02/2016 16:15,2,0.236,ACTIVE,212.16,339.65,59.975,1454447703,"274151322000095","219011344069620",29.16,4.00,0,334.54,342.95,7.0,4.8,0.035,621280.8,621280.8,9027,0,0,0,L,1151911521,0,122.23,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454447721,96704.00
02/02/2016 16:15,2,0.307,ACTIVE,212.61,341.75,60.018,1454447703,"201051344000988","219011344069620",29.74,2.50,0,332.73,349.26,9.3,7.0,0.044,307682.1,307682.1,15409,0,0,0,L,1122011218,0,121.33,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454447721,96705.00
02/02/2016 16:15,2,0.326,ACTIVE,212.38,337.84,60.028,1454447703,"201051344001025","219011344069620",29.38,2.00,0,332.73,345.96,9.8,7.5,0.040,320082.5,320082.5,19984,0,0,0,L,1122011218,0,121.55,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454447722,96706.00
02/02/2016 16:15,2,0.348,ACTIVE,212.83,340.25,59.986,1454447703,"201051344000458","219011344069620",29.44,4.00,0,333.63,347.16,10.4,8.2,0.044,317894.0,317894.0,15370,0,0,0,L,1122011218,0,121.78,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454447723,96707.00
02/02/2016 16:15,2,0.326,ACTIVE,213.74,342.05,60.028,1454447703,"201051344000853","219011344069620",29.88,2.50,0,334.84,348.96,9.9,7.6,0.035,316196.1,316196.1,15067,0,0,0,L,1122011218,0,122.23,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454447724,96708.00
02/02/2016 16:15,2,0.326,ACTIVE,212.61,339.95,59.965,1454447703,"201051344000685","219011344069620",29.48,2.50,0,332.73,348.06,9.8,7.5,0.044,322054.9,322054.9,19867,0,0,0,L,1122011218,0,122.68,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454447726,96709.00
02/02/2016 16:15,2,0.318,ACTIVE,212.83,339.95,59.991,1454447703,"201051344000917","219011344069620",29.12,3.70,0,332.13,346.26,9.4,7.2,0.040,319785.6,319785.6,19841,0,0,0,L,1122011218,0,121.78,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454447727,96710.00
02/02/2016 16:15,2,0.299,ACTIVE,212.83,339.65,59.975,1454447703,"201051344001145","219011344069620",29.42,2.50,0,333.33,346.56,8.9,6.7,0.040,323753.1,323753.1,19786,0,0,0,L,1122011218,0,122.01,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454447728,96711.00
02/02/2016 16:15,2,0.340,ACTIVE,212.61,339.65,59.981,1454447703,"201051344000651","219011344069620",29.10,1.50,0,333.03,345.66,10.1,7.8,0.035,316465.1,316465.1,20016,0,0,0,L,1122011218,0,122.23,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454447729,96712.00
02/02/2016 16:15,2,0.213,ACTIVE,211.70,339.65,59.986,1454447703,"274151322000088","219011344069620",27.71,4.50,0,333.93,342.95,6.0,3.9,0.022,573790.4,573790.4,8913,0,0,0,L,1151911521,0,122.46,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454447730,96713.00
02/02/2016 16:15,2,0.162,ACTIVE,212.83,341.75,59.986,1454447703,"274151322000068","219011344069620",31.67,6.30,0,336.94,425.91,5.2,3.1,0.018,479999.0,479999.0,9552,0,0,0,L,1151911521,0,122.01,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454447730,96714.00
02/02/2016 16:15,2,0.309,ACTIVE,212.16,337.54,59.986,1454447703,"201051344001135","219011344069620",29.38,2.50,0,332.73,345.36,9.2,7.0,0.040,312838.0,312838.0,20010,0,0,0,L,1122011218,0,121.78,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454447731,96715.00
02/02/2016 16:15,2,0.342,ACTIVE,212.61,340.25,60.002,1454447703,"201051344000594","219011344069620",29.54,2.50,0,332.43,346.86,10.3,8.0,0.044,318823.7,318823.7,15417,0,0,0,L,1122011218,0,121.55,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454447732,96716.00
02/02/2016 16:15,2,0.324,ACTIVE,212.61,338.74,59.986,1454447703,"201051344001203","219011344069620",28.88,3.00,0,333.33,346.86,9.6,7.3,0.049,319404.2,319404.2,19976,0,0,0,L,1122011218,0,122.46,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454447733,96717.00
02/02/2016 16:15,2,0.223,ACTIVE,211.70,339.65,59.981,1454447703,"274151322000054","219011344069620",28.80,5.00,0,333.93,343.25,6.5,4.4,0.027,586356.4,586356.4,8923,0,0,0,L,1151911521,0,122.01,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454447734,96718.00
02/02/2016 16:15,2,0.320,ACTIVE,213.29,339.95,59.981,1454447703,"201051344000867","219011344069620",29.36,3.70,0,333.03,347.16,9.6,7.3,0.040,308016.1,308016.1,15402,0,0,0,L,1122011218,0,122.01,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454447735,96719.00
