ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/02/2016 16:15,2,0.357,ACTIVE,212.61,339.34,59.986,1454447703,"201051344001093","219011344069620",30.18,3.70,0,333.33,346.86,10.9,8.6,0.035,318093.3,318093.3,19893,0,0,0,L,1122011218,0,122.01,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454447736,96720.00
02/02/2016 16:15,2,0.248,ACTIVE,213.06,341.45,59.986,1454447703,"201051344000900","219011344069620",29.94,3.00,0,333.33,347.46,7.6,5.4,0.040,323291.9,323291.9,15016,0,0,0,L,1122011218,0,122.01,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454447737,96721.00
02/02/2016 16:15,2,0.346,ACTIVE,213.29,341.15,60.007,1454447703,"201051344000648","219011344069620",29.20,2.50,0,334.24,347.76,10.3,8.0,0.040,316317.4,316317.4,15174,0,0,0,L,1122011218,0,121.33,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454447738,96722.00
02/02/2016 16:15,2,0.326,ACTIVE,213.06,340.55,59.986,1454447703,"201051344000569","219011344069620",30.49,3.00,0,334.84,348.36,10.2,7.9,0.040,324873.0,324873.0,14948,0,0,0,L,1122011218,0,121.33,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454447739,96723.00
02/02/2016 16:15,2,0.318,ACTIVE,213.06,340.25,59.991,1454447703,"201051344000983","219011344069620",29.40,3.00,0,333.63,347.16,9.5,7.3,0.040,317898.6,317898.6,15252,0,0,0,L,1122011218,0,121.78,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454447740,96724.00
02/02/2016 16:15,2,0.309,ACTIVE,213.06,340.55,59.981,1454447703,"201051344001158","219011344069620",29.44,1.50,0,333.93,347.76,9.3,7.0,0.044,312889.9,312889.9,15429,0,0,0,L,1122011218,0,121.55,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454447741,96725.00
02/02/2016 16:15,2,0.328,ACTIVE,213.51,342.05,59.975,1454447703,"201051344000576","219011344069620",30.71,3.30,0,334.84,349.56,10.2,8.0,0.035,317804.8,317804.8,15046,0,0,0,L,1122011218,0,122.01,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454447742,96726.00
02/02/2016 16:15,2,0.234,ACTIVE,212.16,339.04,59.986,1454447703,"274151322000087","219011344069620",28.37,6.70,0,334.54,343.25,6.7,4.6,0.018,561355.8,561355.8,8958,0,0,0,L,1151911521,0,121.78,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454447743,96727.00
02/02/2016 16:30,2,0.234,ACTIVE,213.06,339.65,59.949,1454448604,"201051344000645","219011344069620",28.59,3.70,0,335.74,347.16,6.8,4.7,0.018,317060.2,317060.2,15137,0,0,0,L,1122011218,0,121.78,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454448606,96728.00
02/02/2016 16:30,2,0.145,ACTIVE,211.70,337.84,59.970,1454448604,"274151322000085","219011344069620",27.81,4.50,0,335.14,342.35,4.1,2.0,0.009,588919.7,588919.7,8953,0,0,0,L,1151911521,0,122.23,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454448606,96729.00
02/02/2016 16:30,2,0.260,ACTIVE,213.06,341.45,60.002,1454448604,"201051344000633","219011344069620",27.79,2.50,0,334.84,348.66,7.4,5.2,0.018,308757.3,308757.3,15434,0,0,0,L,1122011218,0,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454448607,96730.00
02/02/2016 16:30,2,0.277,ACTIVE,212.61,338.74,59.965,1454448604,"201051344000469","219011344069620",28.77,1.50,0,334.24,346.26,8.1,5.9,0.018,310267.4,310267.4,15383,0,0,0,L,1122011218,0,120.88,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454448608,96731.00
02/02/2016 16:30,2,0.244,ACTIVE,212.16,338.44,59.965,1454448604,"201051344000646","219011344069620",27.81,2.00,0,331.83,344.15,6.9,4.7,0.013,314502.4,314502.4,20015,0,0,0,L,1122011218,0,122.01,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454448609,96732.00
02/02/2016 16:30,2,0.172,ACTIVE,211.25,336.94,59.959,1454448604,"274151322000052","219011344069620",27.12,4.00,0,333.93,342.95,4.7,2.6,0.009,596529.4,596529.4,9147,0,0,0,L,1151911521,0,120.88,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454448610,96733.00
02/02/2016 16:30,2,0.242,ACTIVE,212.38,338.44,59.922,1454448604,"201051344000585","219011344069620",28.47,3.00,0,333.03,345.06,7.0,4.8,0.009,319482.8,319482.8,20007,0,0,0,L,1122011218,0,121.33,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454448611,96734.00
02/02/2016 16:30,2,0.250,ACTIVE,211.93,337.24,59.970,1454448604,"201051344001230","219011344069620",26.04,3.00,0,331.23,343.55,6.6,4.4,0.009,318801.7,318801.7,19857,0,0,0,L,1122011218,0,121.78,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454448612,96735.00
02/02/2016 16:30,2,0.252,ACTIVE,212.61,338.14,59.944,1454448604,"201051344000582","219011344069620",28.53,2.50,0,333.03,345.36,7.3,5.1,0.013,312642.0,312642.0,19979,0,0,0,L,1122011218,0,122.01,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454448613,96736.00
02/02/2016 16:30,2,0.279,ACTIVE,211.93,337.24,60.002,1454448604,"201051344000955","219011344069620",28.19,2.50,0,331.23,344.45,8.0,5.7,0.009,322042.8,322042.8,19976,0,0,0,L,1122011218,0,121.33,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454448614,96737.00
02/02/2016 16:30,2,0.080,ACTIVE,211.48,337.24,59.954,1454448604,"274151322000094","219011344069620",29.60,4.50,0,335.74,342.05,2.5,0.4,0.004,479839.3,479839.3,9395,0,0,0,L,1151911521,0,121.33,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454448615,96738.00
02/02/2016 16:30,2,0.271,ACTIVE,212.61,339.04,59.933,1454448604,"201051344000579","219011344069620",29.06,2.50,0,335.14,345.96,8.0,5.8,0.013,323415.1,323415.1,15398,0,0,0,L,1122011218,0,121.10,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454448616,96739.00
02/02/2016 16:30,2,0.270,ACTIVE,211.93,337.54,60.002,1454448604,"201051344000890","219011344069620",27.93,3.00,0,332.43,343.85,7.7,5.5,0.013,320252.7,320252.7,19923,0,0,0,L,1122011218,0,122.01,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454448617,96740.00
02/02/2016 16:30,2,0.271,ACTIVE,212.16,338.44,59.959,1454448604,"201051344000438","219011344069620",28.27,2.00,0,333.33,344.45,7.8,5.6,0.013,322003.4,322003.4,19987,0,0,0,L,1122011218,0,122.01,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454448618,96741.00
02/02/2016 16:30,2,0.303,ACTIVE,212.38,338.74,59.959,1454448604,"201051344000417","219011344069620",28.19,2.50,0,333.03,345.96,8.7,6.4,0.013,316054.7,316054.7,20089,0,0,0,L,1122011218,0,121.78,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454448619,96742.00
02/02/2016 16:30,2,0.143,ACTIVE,211.48,338.14,59.959,1454448604,"274151322000083","219011344069620",27.73,4.50,0,334.84,343.25,4.0,2.0,0.018,590854.6,590854.6,9140,0,0,0,L,1151911521,0,121.33,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454448620,96743.00
02/02/2016 16:30,2,0.156,ACTIVE,211.93,337.84,59.944,1454448604,"274151322000076","219011344069620",27.85,4.00,0,335.74,343.25,4.4,2.3,0.009,627678.2,627678.2,9190,0,0,0,L,1151911521,0,121.78,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454448620,96744.00
02/02/2016 16:30,2,0.236,ACTIVE,212.61,339.04,59.975,1454448604,"201051344000868","219011344069620",28.19,2.50,0,334.54,346.26,6.8,4.6,0.013,308599.8,308599.8,15169,0,0,0,L,1122011218,0,121.10,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454448621,96745.00
02/02/2016 16:30,2,0.145,ACTIVE,211.48,336.34,59.981,1454448604,"274151322000095","219011344069620",27.83,4.00,0,334.54,342.35,4.1,2.0,0.009,621281.6,621281.6,9028,0,0,0,L,1151911521,0,121.78,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454448622,96746.00
02/02/2016 16:30,2,0.221,ACTIVE,212.38,340.55,59.949,1454448604,"201051344000988","219011344069620",28.43,2.50,0,333.93,348.36,6.4,4.2,0.013,307683.4,307683.4,15410,0,0,0,L,1122011218,0,121.10,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454448623,96747.00
02/02/2016 16:30,2,0.238,ACTIVE,212.16,337.54,59.970,1454448604,"201051344001025","219011344069620",28.71,2.00,0,333.33,344.45,6.9,4.8,0.018,320083.9,320083.9,19985,0,0,0,L,1122011218,0,121.55,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454448624,96748.00
02/02/2016 16:30,2,0.258,ACTIVE,212.61,338.74,59.965,1454448604,"201051344000458","219011344069620",28.82,4.00,0,334.24,345.66,7.6,5.4,0.013,317895.6,317895.6,15371,0,0,0,L,1122011218,0,121.55,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454448625,96749.00
02/02/2016 16:30,2,0.254,ACTIVE,213.06,341.15,59.965,1454448604,"201051344000853","219011344069620",26.16,2.50,0,335.74,347.46,6.8,4.6,0.013,316197.6,316197.6,15068,0,0,0,L,1122011218,0,121.78,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454448626,96750.00
02/02/2016 16:30,2,0.250,ACTIVE,212.61,338.74,59.965,1454448604,"201051344000685","219011344069620",28.11,2.50,0,333.63,345.36,7.2,5.0,0.013,322056.3,322056.3,19868,0,0,0,L,1122011218,0,122.68,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454448627,96751.00
02/02/2016 16:30,2,0.240,ACTIVE,212.61,338.44,59.944,1454448604,"201051344000917","219011344069620",27.61,3.70,0,332.73,345.06,6.7,4.6,0.018,319786.9,319786.9,19842,0,0,0,L,1122011218,0,121.78,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454448628,96752.00
02/02/2016 16:30,2,0.213,ACTIVE,212.61,338.44,59.970,1454448604,"201051344001145","219011344069620",28.25,2.00,0,334.24,345.66,6.1,4.0,0.009,323754.3,323754.3,19787,0,0,0,L,1122011218,0,122.01,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454448629,96753.00
02/02/2016 16:30,2,0.264,ACTIVE,212.38,338.44,60.007,1454448604,"201051344000651","219011344069620",27.87,1.50,0,333.63,344.76,7.5,5.3,0.013,316466.6,316466.6,20017,0,0,0,L,1122011218,0,122.23,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454448630,96754.00
02/02/2016 16:30,2,0.131,ACTIVE,211.03,336.94,59.975,1454448604,"274151322000088","219011344069620",25.54,4.00,0,334.24,342.05,3.4,1.4,0.004,573791.0,573791.0,8914,0,0,0,L,1151911521,0,122.01,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454448631,96755.00
02/02/2016 16:30,2,0.096,ACTIVE,212.16,338.74,59.965,1454448604,"274151322000068","219011344069620",29.66,5.50,0,336.04,345.06,2.9,0.9,0.004,479999.4,479999.4,9553,0,0,0,L,1151911521,0,121.78,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454448632,96756.00
02/02/2016 16:30,2,0.227,ACTIVE,211.93,336.94,59.970,1454448604,"201051344001135","219011344069620",28.05,2.50,0,332.43,343.25,6.5,4.3,0.013,312839.3,312839.3,20011,0,0,0,L,1122011218,0,121.78,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454448633,96757.00
02/02/2016 16:30,2,0.262,ACTIVE,211.93,338.14,60.007,1454448604,"201051344000594","219011344069620",28.09,2.50,0,334.24,345.66,7.5,5.3,0.013,318825.2,318825.2,15418,0,0,0,L,1122011218,0,120.88,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454448633,96758.00
02/02/2016 16:30,2,0.248,ACTIVE,212.38,337.54,59.970,1454448604,"201051344001203","219011344069620",27.59,3.00,0,333.33,345.96,6.9,4.8,0.009,319405.6,319405.6,19977,0,0,0,L,1122011218,0,122.46,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454448634,96759.00
02/02/2016 16:30,2,0.139,ACTIVE,211.25,337.24,59.970,1454448604,"274151322000054","219011344069620",27.85,4.50,0,334.24,342.35,3.9,1.8,0.013,586357.1,586357.1,8924,0,0,0,L,1151911521,0,121.78,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454448635,96760.00
02/02/2016 16:30,2,0.236,ACTIVE,212.83,339.34,59.965,1454448604,"201051344000867","219011344069620",28.25,3.70,0,334.54,345.96,6.8,4.6,0.013,308017.5,308017.5,15403,0,0,0,L,1122011218,0,121.55,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454448636,96761.00
02/02/2016 16:30,2,0.287,ACTIVE,212.38,338.44,59.965,1454448604,"201051344001093","219011344069620",27.69,3.70,0,333.33,344.76,8.1,5.9,0.018,318095.1,318095.1,19894,0,0,0,L,1122011218,0,122.01,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454448637,96762.00
02/02/2016 16:30,2,0.172,ACTIVE,212.38,339.95,59.965,1454448604,"201051344000900","219011344069620",27.93,3.00,0,334.54,346.26,4.9,2.8,0.013,323292.8,323292.8,15017,0,0,0,L,1122011218,0,121.33,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454448638,96763.00
02/02/2016 16:30,2,0.262,ACTIVE,212.83,339.04,59.991,1454448604,"201051344000648","219011344069620",28.67,2.00,0,335.74,347.46,7.6,5.4,0.018,316319.0,316319.0,15175,0,0,0,L,1122011218,0,120.88,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454448639,96764.00
02/02/2016 16:30,2,0.242,ACTIVE,212.61,339.04,59.965,1454448604,"201051344000569","219011344069620",29.50,3.00,0,334.54,346.26,7.3,5.1,0.013,324874.5,324874.5,14949,0,0,0,L,1122011218,0,120.88,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454448640,96765.00
02/02/2016 16:30,2,0.236,ACTIVE,212.61,339.04,59.970,1454448604,"201051344000983","219011344069620",28.07,2.50,0,334.84,345.96,6.7,4.6,0.018,317900.1,317900.1,15253,0,0,0,L,1122011218,0,121.33,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454448641,96766.00
02/02/2016 16:30,2,0.229,ACTIVE,212.83,339.95,59.965,1454448604,"201051344001158","219011344069620",27.87,1.50,0,334.54,346.56,6.5,4.3,0.018,312891.3,312891.3,15430,0,0,0,L,1122011218,0,121.33,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454448642,96767.00
02/02/2016 16:30,2,0.275,ACTIVE,213.29,340.85,59.970,1454448604,"201051344000576","219011344069620",27.04,3.00,0,335.44,346.56,7.5,5.4,0.013,317806.4,317806.4,15047,0,0,0,L,1122011218,0,121.55,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454448643,96768.00
02/02/2016 16:30,2,0.146,ACTIVE,211.70,337.54,59.959,1454448604,"274151322000087","219011344069620",27.85,6.30,0,334.84,342.95,4.2,2.1,0.009,561356.5,561356.5,8959,0,0,0,L,1151911521,0,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454448644,96769.00
02/02/2016 16:45,2,0.193,ACTIVE,213.51,340.55,59.938,1454449503,"201051344000645","219011344069620",25.50,3.70,0,334.84,344.76,5.0,2.9,0.000,317061.1,317061.1,15138,0,0,0,L,1122011218,0,122.23,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454449504,96770.00
02/02/2016 16:45,2,0.090,ACTIVE,212.16,334.54,59.996,1454449503,"274151322000085","219011344069620",26.24,4.00,0,333.63,340.85,2.4,0.4,0.000,588920.0,588920.0,8954,0,0,0,L,1151911521,0,122.01,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454449505,96771.00
02/02/2016 16:45,2,0.197,ACTIVE,213.74,336.04,59.975,1454449503,"201051344000633","219011344069620",25.98,2.00,0,321.91,356.18,5.2,3.1,0.000,308758.2,308758.2,15435,0,0,0,L,1122011218,0,122.23,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454449506,96772.00
02/02/2016 16:45,2,0.240,ACTIVE,213.29,340.25,60.002,1454449503,"201051344000469","219011344069620",24.17,1.50,0,329.43,348.36,5.9,3.8,0.000,310268.5,310268.5,15384,0,0,0,L,1122011218,0,121.33,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454449507,96773.00
02/02/2016 16:45,2,0.203,ACTIVE,211.93,325.52,59.970,1454449503,"201051344000646","219011344069620",23.66,2.00,0,321.91,347.16,4.9,2.8,0.000,314503.3,314503.3,20016,0,0,0,L,1122011218,0,122.01,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454449508,96774.00
02/02/2016 16:45,2,0.115,ACTIVE,211.70,333.33,59.970,1454449503,"274151322000052","219011344069620",26.36,3.70,0,330.93,341.45,3.1,1.0,0.000,596529.8,596529.8,9148,0,0,0,L,1151911521,0,121.10,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454449509,96775.00
02/02/2016 16:45,2,0.197,ACTIVE,212.38,328.82,59.986,1454449503,"201051344000585","219011344069620",23.02,2.50,0,326.12,343.25,4.6,2.5,0.000,319483.7,319483.7,20008,0,0,0,L,1122011218,0,121.55,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454449510,96776.00
02/02/2016 16:45,2,0.184,ACTIVE,212.16,330.93,59.975,1454449503,"201051344001230","219011344069620",23.89,2.50,0,313.20,351.67,4.5,2.4,0.000,318802.5,318802.5,19858,0,0,0,L,1122011218,0,122.23,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454449510,96777.00
02/02/2016 16:45,2,0.205,ACTIVE,212.61,337.84,59.970,1454449503,"201051344000582","219011344069620",24.97,2.00,0,333.03,344.15,5.2,3.1,0.000,312643.0,312643.0,19980,0,0,0,L,1122011218,0,122.23,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454449511,96778.00
02/02/2016 16:45,2,0.242,ACTIVE,211.70,336.64,60.023,1454449503,"201051344000955","219011344069620",23.68,2.00,0,329.73,344.76,5.8,3.7,0.000,322043.9,322043.9,19977,0,0,0,L,1122011218,0,121.33,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454449512,96779.00
02/02/2016 16:45,2,0.000,ALERT,211.70,299.07,59.975,1454449503,"274151322000094","219011344069620",42.76,3.30,0,297.57,414.19,0.0,0.0,0.000,479839.3,479839.3,9396,0,0,0,L,1151911521,0,121.10,122.68,0002,0,0,0,0,0,0,0,186,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454449514,96780.00
02/02/2016 16:45,2,0.238,ACTIVE,213.06,338.74,59.981,1454449503,"201051344000579","219011344069620",24.51,2.50,0,334.24,344.45,6.0,3.8,0.000,323416.3,323416.3,15399,0,0,0,L,1122011218,0,121.55,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454449515,96781.00
02/02/2016 16:45,2,0.201,ACTIVE,211.93,336.64,59.970,1454449503,"201051344000890","219011344069620",27.31,3.00,0,326.42,348.36,5.6,3.5,0.000,320253.7,320253.7,19924,0,0,0,L,1122011218,0,122.01,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454449516,96782.00
02/02/2016 16:45,2,0.207,ACTIVE,211.93,336.64,59.975,1454449503,"201051344000438","219011344069620",26.88,2.00,0,328.22,348.06,5.6,3.5,0.000,322004.5,322004.5,19988,0,0,0,L,1122011218,0,122.01,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454449517,96783.00
02/02/2016 16:45,2,0.262,ACTIVE,212.16,326.42,59.970,1454449503,"201051344000417","219011344069620",23.68,2.50,0,321.91,350.17,6.3,4.1,0.000,316056.0,316056.0,20090,0,0,0,L,1122011218,0,121.78,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454449518,96784.00
02/02/2016 16:45,2,0.090,ACTIVE,211.70,327.62,59.981,1454449503,"274151322000083","219011344069620",26.22,4.00,0,325.22,341.15,2.4,0.4,0.000,590854.9,590854.9,9141,0,0,0,L,1151911521,0,121.33,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454449519,96785.00
02/02/2016 16:45,2,0.092,ACTIVE,212.16,338.14,59.970,1454449503,"274151322000076","219011344069620",27.47,3.70,0,336.04,341.75,2.6,0.6,0.000,627678.5,627678.5,9191,0,0,0,L,1151911521,0,121.78,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454449519,96786.00
02/02/2016 16:45,2,0.191,ACTIVE,213.06,335.44,59.975,1454449503,"201051344000868","219011344069620",22.94,2.50,0,330.63,348.06,4.5,2.4,0.000,308600.6,308600.6,15170,0,0,0,L,1122011218,0,121.55,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454449520,96787.00
02/02/2016 16:45,2,0.088,ACTIVE,211.93,337.24,59.975,1454449503,"274151322000095","219011344069620",26.46,3.70,0,334.84,340.55,2.4,0.4,0.000,621281.8,621281.8,9029,0,0,0,L,1151911521,0,122.01,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454449521,96788.00
02/02/2016 16:45,2,0.182,ACTIVE,212.61,339.34,59.975,1454449503,"201051344000988","219011344069620",23.68,2.50,0,331.83,346.26,4.3,2.3,0.000,307684.1,307684.1,15411,0,0,0,L,1122011218,0,121.10,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454449522,96789.00
02/02/2016 16:45,2,0.176,ACTIVE,211.70,336.34,59.986,1454449503,"201051344001025","219011344069620",27.57,2.00,0,332.43,343.55,4.9,2.8,0.000,320084.8,320084.8,19986,0,0,0,L,1122011218,0,121.55,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454449523,96790.00
02/02/2016 16:45,2,0.195,ACTIVE,212.83,338.44,59.981,1454449503,"201051344000458","219011344069620",27.29,4.00,0,331.53,347.46,5.4,3.3,0.000,317896.6,317896.6,15372,0,0,0,L,1122011218,0,121.55,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454449524,96791.00
02/02/2016 16:45,2,0.184,ACTIVE,213.51,339.04,59.975,1454449503,"201051344000853","219011344069620",24.85,2.00,0,330.03,349.56,4.7,2.6,0.000,316198.4,316198.4,15069,0,0,0,L,1122011218,0,122.01,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454449525,96792.00
02/02/2016 16:45,2,0.213,ACTIVE,212.61,318.61,59.975,1454449503,"201051344000685","219011344069620",22.40,2.50,0,316.20,355.58,4.9,2.8,0.000,322057.3,322057.3,19869,0,0,0,L,1122011218,0,122.68,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454449526,96793.00
02/02/2016 16:45,2,0.188,ACTIVE,212.38,327.92,59.975,1454449503,"201051344000917","219011344069620",23.52,3.30,0,317.10,347.76,4.5,2.4,0.000,319787.8,319787.8,19843,0,0,0,L,1122011218,0,121.78,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454449527,96794.00
02/02/2016 16:45,2,0.168,ACTIVE,212.38,330.03,59.991,1454449503,"201051344001145","219011344069620",24.31,2.00,0,320.41,348.06,4.2,2.1,0.000,323755.0,323755.0,19788,0,0,0,L,1122011218,0,122.01,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454449528,96795.00
02/02/2016 16:45,2,0.207,ACTIVE,212.16,334.84,59.991,1454449503,"201051344000651","219011344069620",25.31,1.50,0,328.22,348.06,5.4,3.3,0.000,316467.7,316467.7,20018,0,0,0,L,1122011218,0,122.46,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454449529,96796.00
02/02/2016 16:45,2,0.074,ACTIVE_NO_POWER,211.25,314.40,59.959,1454449503,"274151322000088","219011344069620",24.55,4.00,0,311.99,339.95,1.8,0.0,0.000,573791.1,573791.1,8915,0,0,0,L,1151911521,0,122.01,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454449530,96797.00
02/02/2016 16:45,2,0.006,ALERT,212.38,299.07,59.975,1454449503,"274151322000068","219011344069620",42.90,3.70,0,297.87,414.79,0.0,0.0,0.000,479999.4,479999.4,9554,0,0,0,L,1151911521,0,121.55,122.68,0002,2,0,0,0,0,0,0,198,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454449532,96798.00
02/02/2016 16:45,2,0.166,ACTIVE,211.70,336.04,59.965,1454449503,"201051344001135","219011344069620",26.50,2.00,0,332.13,342.05,4.5,2.4,0.004,312840.1,312840.1,20012,0,0,0,L,1122011218,0,121.78,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454449533,96799.00
02/02/2016 16:45,2,0.195,ACTIVE,212.38,339.04,59.986,1454449503,"201051344000594","219011344069620",26.56,2.50,0,332.13,344.15,5.3,3.2,0.000,318826.2,318826.2,15419,0,0,0,L,1122011218,0,121.33,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454449534,96800.00
02/02/2016 16:45,2,0.201,ACTIVE,212.16,323.41,60.023,1454449503,"201051344001203","219011344069620",22.80,2.50,0,322.81,346.86,4.6,2.5,0.000,319406.5,319406.5,19978,0,0,0,L,1122011218,0,122.46,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454449535,96801.00
02/02/2016 16:45,2,0.084,ACTIVE,211.70,322.51,59.981,1454449503,"274151322000054","219011344069620",25.92,4.50,0,320.11,340.25,2.2,0.2,0.000,586357.3,586357.3,8925,0,0,0,L,1151911521,0,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454449536,96802.00
02/02/2016 16:45,2,0.184,ACTIVE,213.29,332.73,60.002,1454449503,"201051344000867","219011344069620",25.19,3.30,0,324.02,353.47,4.7,2.6,0.000,308018.4,308018.4,15404,0,0,0,L,1122011218,0,122.01,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454449537,96803.00
02/02/2016 16:45,2,0.242,ACTIVE,212.16,324.02,59.996,1454449503,"201051344001093","219011344069620",23.84,3.30,0,320.11,348.96,5.8,3.7,0.000,318096.2,318096.2,19895,0,0,0,L,1122011218,0,122.01,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454449538,96804.00
02/02/2016 16:45,2,0.115,ACTIVE,212.83,338.74,60.018,1454449503,"201051344000900","219011344069620",24.93,2.50,0,328.22,349.56,3.0,0.9,0.000,323293.2,323293.2,15018,0,0,0,L,1122011218,0,121.55,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454449539,96805.00
02/02/2016 16:45,2,0.195,ACTIVE,213.06,339.65,59.996,1454449503,"201051344000648","219011344069620",27.49,2.00,0,334.54,345.96,5.5,3.4,0.000,316320.1,316320.1,15176,0,0,0,L,1122011218,0,121.33,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454449540,96806.00
02/02/2016 16:45,2,0.205,ACTIVE,213.06,339.04,60.002,1454449503,"201051344000569","219011344069620",24.77,2.50,0,333.93,345.36,5.2,3.1,0.000,324875.5,324875.5,14950,0,0,0,L,1122011218,0,121.10,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454449541,96807.00
02/02/2016 16:45,2,0.176,ACTIVE,212.83,338.44,59.996,1454449503,"201051344000983","219011344069620",26.52,2.50,0,332.43,344.45,4.8,2.7,0.000,317900.9,317900.9,15254,0,0,0,L,1122011218,0,121.55,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454449542,96808.00
02/02/2016 16:45,2,0.178,ACTIVE,213.06,336.04,59.996,1454449503,"201051344001158","219011344069620",24.63,1.50,0,323.41,347.76,4.5,2.4,0.000,312892.0,312892.0,15431,0,0,0,L,1122011218,0,121.55,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454449543,96809.00
02/02/2016 16:45,2,0.205,ACTIVE,213.29,334.54,60.002,1454449503,"201051344000576","219011344069620",25.76,2.50,0,324.02,353.77,5.4,3.3,0.000,317807.4,317807.4,15048,0,0,0,L,1122011218,0,121.78,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454449543,96810.00
02/02/2016 16:45,2,0.100,ALERT,211.70,308.09,59.986,1454449503,"274151322000087","219011344069620",24.47,5.00,0,296.96,347.46,2.5,0.5,0.000,561356.8,561356.8,8960,0,0,0,L,1151911521,0,121.33,122.23,0002,4,0,0,0,0,0,0,79,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454449545,96811.00
02/02/2016 17:00,2,0.182,ALERT,213.51,318.30,60.002,1454450403,"201051344000645","219011344069620",23.95,3.30,0,301.47,342.05,4.4,2.4,0.000,317061.6,317061.6,15139,0,0,0,L,1122011218,0,122.01,122.23,0002,-0,0,0,0,0,0,0,12,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454450405,96812.00
02/02/2016 17:00,2,0.082,ALERT,211.70,300.87,60.012,1454450403,"274151322000085","219011344069620",24.75,3.30,0,298.77,338.14,2.1,0.1,0.000,588920.0,588920.0,8955,0,0,0,L,1151911521,0,121.78,122.01,0002,3,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454450407,96813.00
02/02/2016 17:00,2,0.189,ALERT,213.06,309.29,60.018,1454450403,"201051344000633","219011344069620",23.78,1.50,0,299.67,340.55,4.6,2.5,0.000,308758.9,308758.9,15436,0,0,0,L,1122011218,0,121.78,122.46,0002,1,0,0,0,0,0,0,3,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454450409,96814.00
02/02/2016 17:00,2,0.203,ALERT,212.83,328.22,59.959,1454450403,"201051344000469","219011344069620",26.18,1.00,0,300.57,342.05,5.4,3.3,0.000,310269.3,310269.3,15385,0,0,0,L,1122011218,0,121.10,122.46,0002,-2,0,0,0,0,0,0,5,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454450411,96815.00
02/02/2016 17:00,2,0.191,ALERT,211.93,302.37,60.002,1454450403,"201051344000646","219011344069620",22.11,1.00,0,297.87,337.54,4.3,2.2,0.000,314503.8,314503.8,20017,0,0,0,L,1122011218,0,122.01,121.33,0002,-1,0,0,0,0,0,0,4,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454450413,96816.00
02/02/2016 17:00,2,0.111,ALERT,211.25,299.97,60.007,1454450403,"274151322000052","219011344069620",23.80,2.50,0,298.47,337.54,2.7,0.7,0.000,596529.9,596529.9,9149,0,0,0,L,1151911521,0,120.88,122.23,0002,2,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454450415,96817.00
02/02/2016 17:00,2,0.172,ALERT,212.38,323.72,60.007,1454450403,"201051344000585","219011344069620",25.09,2.00,0,298.47,339.65,4.4,2.4,0.000,319484.3,319484.3,20009,0,0,0,L,1122011218,0,121.55,121.55,0002,-2,0,0,0,0,0,0,6,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454450416,96818.00
02/02/2016 17:00,2,0.166,ALERT,212.16,317.10,60.012,1454450403,"201051344001230","219011344069620",23.82,1.50,0,298.47,338.74,4.0,2.0,0.000,318803.0,318803.0,19859,0,0,0,L,1122011218,0,122.01,121.10,0002,-1,0,0,0,0,0,0,3,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454450418,96819.00
02/02/2016 17:00,2,0.193,ALERT,212.61,304.18,60.002,1454450403,"201051344000582","219011344069620",22.84,1.50,0,299.37,339.34,4.5,2.4,0.000,312643.6,312643.6,19981,0,0,0,L,1122011218,0,122.01,121.78,0002,-1,0,0,0,0,0,0,3,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454450420,96820.00
02/02/2016 17:00,2,0.100,ALERT,211.70,301.47,60.002,1454450403,"201051344000955","219011344069620",32.30,2.00,0,298.17,339.04,3.3,1.2,0.000,322044.7,322044.7,19978,0,0,0,L,1122011218,0,121.33,121.33,0002,-1,0,0,0,0,0,0,12,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454450422,96821.00
02/02/2016 17:00,2,0.000,ALERT,211.48,299.67,60.044,1454450403,"274151322000094","219011344069620",42.50,2.00,0,297.57,408.48,0.0,0.0,0.000,479839.3,479839.3,9398,0,0,0,L,1151911521,0,121.10,122.46,0002,-0,0,0,0,0,0,0,255,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454450423,96822.00
02/02/2016 17:00,2,0.201,ALERT,212.83,331.83,60.012,1454450403,"201051344000579","219011344069620",26.16,2.00,0,302.07,341.45,5.4,3.3,0.000,323417.1,323417.1,15400,0,0,0,L,1122011218,0,121.33,121.78,0002,-2,0,0,0,0,0,0,5,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454450425,96823.00
02/02/2016 17:00,2,0.191,ALERT,212.16,326.72,59.991,1454450403,"201051344000890","219011344069620",25.98,2.50,0,299.07,339.34,5.1,3.0,0.000,320254.5,320254.5,19925,0,0,0,L,1122011218,0,122.23,120.88,0002,2,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454450427,96824.00
02/02/2016 17:00,2,0.199,ALERT,212.16,308.99,59.991,1454450403,"201051344000438","219011344069620",24.69,1.00,0,298.77,338.14,5.0,2.9,0.000,322005.2,322005.2,19989,0,0,0,L,1122011218,0,122.23,121.33,0002,0,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454450429,96825.00
02/02/2016 17:00,2,0.230,ALERT,212.61,319.21,59.954,1454450403,"201051344000417","219011344069620",24.83,2.00,0,297.87,341.45,5.8,3.7,0.000,316056.9,316056.9,20091,0,0,0,L,1122011218,0,121.78,121.33,0002,-0,0,0,0,0,0,0,5,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454450431,96826.00
02/02/2016 17:00,2,0.084,ALERT,211.93,300.87,59.981,1454450403,"274151322000083","219011344069620",24.23,3.00,0,298.77,337.84,2.1,0.1,0.000,590854.9,590854.9,9142,0,0,0,L,1151911521,0,121.33,122.23,0002,-1,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454450433,96827.00
02/02/2016 17:00,2,0.086,ALERT,212.16,316.50,59.965,1454450403,"274151322000076","219011344069620",25.80,3.00,0,298.47,341.75,2.3,0.3,0.000,627678.6,627678.6,9192,0,0,0,L,1151911521,0,121.78,122.46,0002,2,0,0,0,0,0,0,3,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454450434,96828.00
02/02/2016 17:00,2,0.166,ALERT,212.83,329.13,59.991,1454450403,"201051344000868","219011344069620",25.49,2.50,0,301.47,343.25,4.3,2.2,0.000,308601.2,308601.2,15171,0,0,0,L,1122011218,0,121.33,122.46,0002,-1,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454450436,96829.00
02/02/2016 17:00,2,0.080,ALERT,211.70,312.29,59.986,1454450403,"274151322000095","219011344069620",25.13,3.00,0,299.07,340.25,2.1,0.1,0.000,621281.8,621281.8,9030,0,0,0,L,1151911521,0,122.01,121.78,0002,1,0,0,0,0,0,0,3,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454450438,96830.00
02/02/2016 17:00,2,0.158,ALERT,212.61,326.42,59.986,1454450403,"201051344000988","219011344069620",24.89,2.00,0,298.17,342.95,4.0,2.0,0.000,307684.6,307684.6,15412,0,0,0,L,1122011218,0,121.10,122.01,0002,-1,0,0,0,0,0,0,3,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454450440,96831.00
02/02/2016 17:00,2,0.166,ALERT,211.93,321.01,59.944,1454450403,"201051344001025","219011344069620",25.90,1.50,0,298.47,340.85,4.4,2.3,0.000,320085.4,320085.4,19987,0,0,0,L,1122011218,0,121.55,121.33,0002,-1,0,0,0,0,0,0,3,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454450442,96832.00
02/02/2016 17:00,2,0.189,ALERT,212.83,322.51,59.986,1454450403,"201051344000458","219011344069620",25.60,3.70,0,300.87,341.45,5.0,2.9,0.000,317897.4,317897.4,15373,0,0,0,L,1122011218,0,121.55,122.01,0002,-0,0,0,0,0,0,0,4,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454450444,96833.00
02/02/2016 17:00,2,0.170,ALERT,213.29,317.70,59.996,1454450403,"201051344000853","219011344069620",23.58,1.50,0,300.87,345.66,4.1,2.0,0.000,316199.0,316199.0,15070,0,0,0,L,1122011218,0,121.78,122.46,0002,1,0,0,0,0,0,0,3,1040,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454450445,96834.00
02/02/2016 17:00,2,0.203,ALERT,212.61,302.07,60.002,1454450403,"201051344000685","219011344069620",20.61,1.50,0,298.77,338.44,4.2,2.2,0.000,322057.9,322057.9,19870,0,0,0,L,1122011218,0,122.68,121.33,0002,-1,0,0,0,0,0,0,3,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454450447,96835.00
02/02/2016 17:00,2,0.166,ALERT,212.38,302.07,59.996,1454450403,"201051344000917","219011344069620",23.16,3.00,0,297.57,340.55,3.9,1.9,0.000,319788.3,319788.3,19844,0,0,0,L,1122011218,0,121.78,121.78,0002,-1,0,0,0,0,0,0,6,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454450449,96836.00
02/02/2016 17:00,2,0.145,ALERT,212.38,323.41,59.991,1454450403,"201051344001145","219011344069620",25.05,1.50,0,299.07,339.65,3.7,1.6,0.000,323755.5,323755.5,19789,0,0,0,L,1122011218,0,122.01,121.33,0002,1,0,0,0,0,0,0,6,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454450451,96837.00
02/02/2016 17:00,2,0.223,ALERT,212.38,301.47,59.991,1454450403,"201051344000651","219011344069620",20.48,0.50,0,298.17,339.95,4.6,2.5,0.000,316468.3,316468.3,20019,0,0,0,L,1122011218,0,122.46,121.10,0002,-0,0,0,0,0,0,0,7,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454450453,96838.00
02/02/2016 17:00,2,0.066,ALERT,211.25,299.97,59.986,1454450403,"274151322000088","219011344069620",23.52,3.00,0,297.87,315.30,1.6,0.0,0.000,573791.1,573791.1,8916,0,0,0,L,1151911521,0,121.78,121.78,0002,0,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454450454,96839.00
02/02/2016 17:00,2,0.006,ALERT,212.16,299.07,59.986,1454450403,"274151322000068","219011344069620",42.62,3.00,0,297.26,407.87,0.0,0.0,0.000,479999.4,479999.4,9556,0,0,0,L,1151911521,0,121.78,122.68,0002,2,0,0,0,0,0,0,255,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454450456,96840.00
02/02/2016 17:00,2,0.154,ALERT,211.93,321.01,59.975,1454450403,"201051344001135","219011344069620",25.45,2.00,0,299.07,339.04,4.0,2.0,0.000,312840.6,312840.6,20013,0,0,0,L,1122011218,0,121.78,121.10,0002,1,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454450458,96841.00
02/02/2016 17:00,2,0.184,ALERT,212.38,323.11,59.981,1454450403,"201051344000594","219011344069620",24.81,2.00,0,300.87,342.65,4.7,2.6,0.000,318826.9,318826.9,15420,0,0,0,L,1122011218,0,121.33,121.55,0002,-1,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454450460,96842.00
02/02/2016 17:00,2,0.191,ALERT,211.93,301.47,59.981,1454450403,"201051344001203","219011344069620",20.77,1.50,0,299.07,340.55,4.1,2.0,0.000,319407.1,319407.1,19979,0,0,0,L,1122011218,0,122.23,121.10,0002,-1,0,0,0,0,0,0,8,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454450462,96843.00
02/02/2016 17:00,2,0.076,ALERT,211.48,300.27,59.981,1454450403,"274151322000054","219011344069620",24.11,3.30,0,298.47,337.54,1.9,0.0,0.000,586357.3,586357.3,8926,0,0,0,L,1151911521,0,121.55,122.01,0002,2,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454450463,96844.00
02/02/2016 17:00,2,0.166,ALERT,213.06,305.98,59.986,1454450403,"201051344000867","219011344069620",23.93,2.50,0,299.97,339.34,4.0,2.0,0.000,308018.9,308018.9,15405,0,0,0,L,1122011218,0,121.78,122.23,0002,0,0,0,0,0,0,0,3,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454450465,96845.00
02/02/2016 17:00,2,0.219,ALERT,212.16,301.77,59.981,1454450403,"201051344001093","219011344069620",23.26,2.50,0,298.77,336.64,5.2,3.1,0.000,318097.1,318097.1,19896,0,0,0,L,1122011218,0,121.78,121.33,0002,2,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454450467,96846.00
02/02/2016 17:00,2,0.102,ALERT,212.61,312.59,59.991,1454450403,"201051344000900","219011344069620",24.45,2.00,0,300.57,341.15,2.5,0.5,0.000,323293.4,323293.4,15019,0,0,0,L,1122011218,0,121.33,122.01,0002,-1,0,0,0,0,0,0,4,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454450469,96847.00
02/02/2016 17:00,2,0.189,ALERT,213.06,322.81,59.981,1454450403,"201051344000648","219011344069620",25.60,1.50,0,299.97,345.96,5.0,2.9,0.000,316320.8,316320.8,15177,0,0,0,L,1122011218,0,121.10,122.46,0002,-1,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454450471,96848.00
02/02/2016 17:00,2,0.180,ALERT,213.06,321.31,59.975,1454450403,"201051344000569","219011344069620",25.33,2.50,0,301.77,342.35,4.6,2.5,0.000,324876.2,324876.2,14951,0,0,0,L,1122011218,0,121.10,122.46,0002,-1,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454450472,96849.00
02/02/2016 17:00,2,0.166,ALERT,212.83,304.48,60.018,1454450403,"201051344000983","219011344069620",23.72,2.00,0,300.87,341.15,4.0,2.0,0.000,317901.5,317901.5,15255,0,0,0,L,1122011218,0,121.33,121.78,0002,1,0,0,0,0,0,0,8,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454450474,96850.00
02/02/2016 17:00,2,0.172,ALERT,212.83,303.58,59.959,1454450403,"201051344001158","219011344069620",21.85,0.50,0,300.27,341.75,3.9,1.8,0.000,312892.5,312892.5,15432,0,0,0,L,1122011218,0,121.10,122.01,0002,1,0,0,0,0,0,0,15,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454450476,96851.00
02/02/2016 17:00,2,0.217,ALERT,213.29,304.18,59.975,1454450403,"201051344000576","219011344069620",20.18,2.00,0,301.17,340.85,4.4,2.4,0.000,317808.1,317808.1,15049,0,0,0,L,1122011218,0,121.55,122.23,0002,-1,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454450478,96852.00
02/02/2016 17:00,2,0.090,ACTIVE,211.48,299.07,59.981,1454450403,"274151322000087","219011344069620",22.72,3.70,0,297.57,308.39,2.1,0.1,0.000,561356.8,561356.8,8962,0,0,0,L,1151911521,0,121.33,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454450479,96853.00
02/02/2016 17:15,2,0.135,ALERT,213.51,302.68,59.949,1454451303,"201051344000645","219011344069620",21.27,2.50,0,300.87,340.85,2.9,0.9,0.000,317062.1,317062.1,15141,0,0,0,L,1122011218,0,122.01,122.46,0002,-1,0,0,0,0,0,0,6,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454451305,96854.00
02/02/2016 17:15,2,0.061,ACTIVE_NO_POWER,212.16,299.67,59.944,1454451303,"274151322000085","219011344069620",20.75,3.00,0,298.17,303.58,1.3,0.0,0.000,588920.0,588920.0,8957,0,0,0,L,1151911521,0,122.01,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454451306,96855.00
02/02/2016 17:15,2,0.152,ACTIVE,213.74,301.77,59.949,1454451303,"201051344000633","219011344069620",20.30,1.00,0,299.37,335.14,3.1,1.1,0.000,308759.4,308759.4,15438,0,0,0,L,1122011218,0,122.23,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454451307,96856.00
02/02/2016 17:15,2,0.182,ALERT,213.29,302.68,59.949,1454451303,"201051344000469","219011344069620",20.85,0.50,0,300.27,339.95,3.9,1.8,0.000,310270.0,310270.0,15387,0,0,0,L,1122011218,0,121.10,122.68,0002,-2,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454451309,96857.00
02/02/2016 17:15,2,0.137,ACTIVE,211.93,300.87,59.986,1454451303,"201051344000646","219011344069620",19.72,0.50,0,299.07,303.88,2.8,0.7,0.000,314504.3,314504.3,20019,0,0,0,L,1122011218,0,122.01,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454451310,96858.00
02/02/2016 17:15,2,0.084,ACTIVE_NO_POWER,211.70,300.87,59.949,1454451303,"274151322000052","219011344069620",19.86,2.00,0,298.17,315.60,1.7,0.0,0.000,596530.0,596530.0,9151,0,0,0,L,1151911521,0,121.10,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454451310,96859.00
02/02/2016 17:15,2,0.143,ALERT,212.16,301.17,59.954,1454451303,"201051344000585","219011344069620",20.06,1.50,0,299.07,336.94,2.9,0.9,0.000,319484.8,319484.8,20011,0,0,0,L,1122011218,0,121.55,121.55,0002,-2,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454451312,96860.00
02/02/2016 17:15,2,0.143,ACTIVE,211.93,301.17,59.965,1454451303,"201051344001230","219011344069620",18.35,1.50,0,299.97,322.81,2.7,0.7,0.000,318803.4,318803.4,19861,0,0,0,L,1122011218,0,122.01,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454451313,96861.00
02/02/2016 17:15,2,0.154,ACTIVE,212.61,301.77,59.933,1454451303,"201051344000582","219011344069620",20.38,1.00,0,300.57,333.33,3.2,1.2,0.000,312644.1,312644.1,19983,0,0,0,L,1122011218,0,122.01,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454451314,96862.00
02/02/2016 17:15,2,0.176,ALERT,211.93,300.87,59.975,1454451303,"201051344000955","219011344069620",19.66,1.50,0,299.67,339.65,3.5,1.5,0.000,322045.3,322045.3,19980,0,0,0,L,1122011218,0,121.33,121.33,0002,-1,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454451316,96863.00
02/02/2016 17:15,2,0.000,ALERT,211.93,299.37,59.944,1454451303,"274151322000094","219011344069620",41.25,1.50,0,297.57,408.78,0.0,0.0,0.000,479839.3,479839.3,9400,0,0,0,L,1151911521,0,121.10,122.68,0100,-1,0,0,0,0,0,0,255,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,99,0,0,0,0,0,0,0,0,0,0,0,1454451318,96864.00
