ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/02/2016 17:15,2,0.176,ALERT,213.06,302.98,59.944,1454451303,"201051344000579","219011344069620",20.36,1.50,0,301.77,339.65,3.6,1.6,0.000,323417.7,323417.7,15402,0,0,0,L,1122011218,0,121.55,122.01,0002,-2,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454451320,96865.00
02/02/2016 17:15,2,0.168,ALERT,211.93,301.47,59.981,1454451303,"201051344000890","219011344069620",20.59,2.00,0,299.97,337.84,3.5,1.5,0.000,320255.1,320255.1,19927,0,0,0,L,1122011218,0,122.01,120.88,0002,1,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454451322,96866.00
02/02/2016 17:15,2,0.174,ACTIVE,212.16,300.87,59.944,1454451303,"201051344000438","219011344069620",19.76,0.50,0,299.67,333.93,3.5,1.4,0.000,322005.9,322005.9,19991,0,0,0,L,1122011218,0,122.23,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454451323,96867.00
02/02/2016 17:15,2,0.207,ALERT,212.61,300.57,59.954,1454451303,"201051344000417","219011344069620",19.66,1.50,0,299.07,337.84,4.1,2.0,0.000,316057.7,316057.7,20093,0,0,0,L,1122011218,0,121.78,121.55,0002,-1,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454451324,96868.00
02/02/2016 17:15,2,0.061,ACTIVE_NO_POWER,212.16,300.57,59.933,1454451303,"274151322000083","219011344069620",20.00,2.50,0,298.77,304.18,1.2,0.0,0.000,590854.9,590854.9,9144,0,0,0,L,1151911521,0,121.10,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454451325,96869.00
02/02/2016 17:15,2,0.062,ALERT,212.61,300.57,59.944,1454451303,"274151322000076","219011344069620",21.23,2.50,0,298.47,339.65,1.3,0.0,0.000,627678.6,627678.6,9194,0,0,0,L,1151911521,0,121.78,122.91,0002,2,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454451327,96870.00
02/02/2016 17:15,2,0.141,ALERT,213.29,303.28,59.907,1454451303,"201051344000868","219011344069620",20.02,1.00,0,301.77,340.85,2.9,0.8,0.000,308601.6,308601.6,15173,0,0,0,L,1122011218,0,121.55,122.46,0002,-1,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454451329,96871.00
02/02/2016 17:15,2,0.055,ALERT,212.16,300.87,59.965,1454451303,"274151322000095","219011344069620",21.03,2.00,0,299.07,338.44,1.2,0.0,0.000,621281.8,621281.8,9032,0,0,0,L,1151911521,0,121.78,122.46,0002,1,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454451331,96872.00
02/02/2016 17:15,2,0.127,ALERT,213.06,302.37,59.949,1454451303,"201051344000988","219011344069620",20.75,1.50,0,298.47,340.55,2.7,0.7,0.000,307685.0,307685.0,15414,0,0,0,L,1122011218,0,121.33,122.23,0002,-1,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454451333,96873.00
02/02/2016 17:15,2,0.139,ALERT,212.16,300.27,59.938,1454451303,"201051344001025","219011344069620",20.65,0.50,0,299.07,338.44,2.9,0.9,0.000,320085.9,320085.9,19989,0,0,0,L,1122011218,0,121.55,121.55,0002,-1,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454451334,96874.00
02/02/2016 17:15,2,0.158,ALERT,212.83,302.68,59.907,1454451303,"201051344000458","219011344069620",20.63,3.00,0,301.17,340.25,3.4,1.3,0.000,317898.0,317898.0,15375,0,0,0,L,1122011218,0,121.78,122.23,0002,-0,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454451336,96875.00
02/02/2016 17:15,2,0.137,ACTIVE,213.51,302.07,59.949,1454451303,"201051344000853","219011344069620",19.18,1.00,0,300.87,330.93,2.7,0.7,0.000,316199.3,316199.3,15072,0,0,0,L,1122011218,0,122.01,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454451337,96876.00
02/02/2016 17:15,2,0.145,ACTIVE,212.61,301.17,59.991,1454451303,"201051344000685","219011344069620",19.68,1.00,0,299.37,303.28,2.9,0.9,0.000,322058.3,322058.3,19872,0,0,0,L,1122011218,0,122.68,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454451338,96877.00
02/02/2016 17:15,2,0.139,ACTIVE,212.61,300.87,59.965,1454451303,"201051344000917","219011344069620",19.34,2.50,0,298.17,315.60,2.7,0.7,0.000,319788.7,319788.7,19846,0,0,0,L,1122011218,0,122.01,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454451339,96878.00
02/02/2016 17:15,2,0.121,ACTIVE,212.61,301.47,59.949,1454451303,"201051344001145","219011344069620",19.96,1.00,0,299.97,324.32,2.5,0.5,0.000,323755.7,323755.7,19791,0,0,0,L,1122011218,0,122.01,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454451340,96879.00
02/02/2016 17:15,2,0.166,ACTIVE,212.61,300.87,59.944,1454451303,"201051344000651","219011344069620",19.98,0.00,0,299.07,322.21,3.4,1.3,0.000,316468.9,316468.9,20021,0,0,0,L,1122011218,0,122.46,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454451341,96880.00
02/02/2016 17:15,2,0.045,ACTIVE_NO_POWER,211.70,299.67,59.922,1454451303,"274151322000088","219011344069620",19.66,2.50,0,297.87,302.68,0.9,0.0,0.000,573791.1,573791.1,8918,0,0,0,L,1151911521,0,122.01,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454451342,96881.00
02/02/2016 17:15,2,0.006,ALERT,213.06,382.03,59.944,1454451303,"274151322000068","219011344069620",41.59,2.50,0,297.87,408.18,0.0,0.0,0.000,479999.4,479999.4,9558,0,0,0,L,1151911521,0,122.01,123.14,0100,1,0,0,0,0,0,0,255,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,111,0,0,0,0,0,0,0,0,0,0,0,1454451344,96882.00
02/02/2016 17:15,2,0.131,ALERT,211.93,301.17,59.907,1454451303,"201051344001135","219011344069620",20.34,1.00,0,299.37,337.24,2.8,0.7,0.000,312841.0,312841.0,20015,0,0,0,L,1122011218,0,121.78,121.55,0002,0,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454451346,96883.00
02/02/2016 17:15,2,0.154,ALERT,212.83,302.98,59.991,1454451303,"201051344000594","219011344069620",20.77,1.50,0,300.57,345.96,3.3,1.2,0.000,318827.5,318827.5,15422,0,0,0,L,1122011218,0,121.55,122.01,0002,-1,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454451347,96884.00
02/02/2016 17:15,2,0.143,ACTIVE,212.38,300.57,59.922,1454451303,"201051344001203","219011344069620",19.42,1.50,0,299.37,321.01,2.8,0.8,0.000,319407.5,319407.5,19981,0,0,0,L,1122011218,0,122.46,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454451348,96885.00
02/02/2016 17:15,2,0.057,ACTIVE_NO_POWER,211.93,300.87,59.970,1454451303,"274151322000054","219011344069620",20.04,3.00,0,298.47,303.58,1.1,0.0,0.000,586357.3,586357.3,8928,0,0,0,L,1151911521,0,121.78,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454451349,96886.00
02/02/2016 17:15,2,0.137,ALERT,213.29,301.77,59.938,1454451303,"201051344000867","219011344069620",20.36,2.50,0,300.27,339.95,2.8,0.8,0.000,308019.3,308019.3,15407,0,0,0,L,1122011218,0,122.01,122.01,0002,-0,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454451351,96887.00
02/02/2016 17:15,2,0.197,ACTIVE,212.38,301.17,59.954,1454451303,"201051344001093","219011344069620",19.42,2.50,0,299.37,336.34,3.9,1.8,0.000,318097.8,318097.8,19898,0,0,0,L,1122011218,0,121.78,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454451352,96888.00
02/02/2016 17:15,2,0.078,ALERT,213.06,302.07,59.944,1454451303,"201051344000900","219011344069620",19.80,1.50,0,300.57,339.65,1.6,0.0,0.000,323293.5,323293.5,15021,0,0,0,L,1122011218,0,121.78,122.23,0002,-1,0,0,0,0,0,0,1,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454451354,96889.00
02/02/2016 17:15,2,0.164,ALERT,213.29,301.47,59.938,1454451303,"201051344000648","219011344069620",20.63,1.00,0,300.27,341.45,3.5,1.4,0.000,316321.4,316321.4,15179,0,0,0,L,1122011218,0,121.33,122.68,0002,-2,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454451355,96890.00
02/02/2016 17:15,2,0.154,ALERT,213.06,302.68,59.954,1454451303,"201051344000569","219011344069620",20.40,1.50,0,301.77,340.25,3.2,1.2,0.000,324876.7,324876.7,14953,0,0,0,L,1122011218,0,121.33,122.46,0002,-1,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454451357,96891.00
02/02/2016 17:15,2,0.141,ALERT,213.06,302.37,59.949,1454451303,"201051344000983","219011344069620",20.36,1.50,0,301.17,339.65,2.9,0.9,0.000,317901.9,317901.9,15257,0,0,0,L,1122011218,0,121.55,122.01,0002,1,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454451359,96892.00
02/02/2016 17:15,2,0.135,ACTIVE,213.29,302.37,59.991,1454451303,"201051344001158","219011344069620",20.18,0.00,0,300.57,305.68,2.8,0.7,0.000,312892.9,312892.9,15434,0,0,0,L,1122011218,0,121.55,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454451360,96893.00
02/02/2016 17:15,2,0.164,ACTIVE,213.74,302.98,59.938,1454451303,"201051344000576","219011344069620",19.64,1.50,0,301.17,312.59,3.3,1.2,0.000,317808.7,317808.7,15051,0,0,0,L,1122011218,0,122.01,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454451361,96894.00
02/02/2016 17:15,2,0.070,ACTIVE_NO_POWER,211.93,299.07,59.928,1454451303,"274151322000087","219011344069620",18.91,3.30,0,297.26,302.07,1.3,0.0,0.000,561356.8,561356.8,8963,0,0,0,L,1151911521,0,121.55,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454451362,96895.00
02/02/2016 17:30,2,0.195,ACTIVE,212.83,332.73,59.959,1454452203,"201051344000645","219011344069620",24.49,2.50,0,299.97,339.04,4.8,2.7,0.000,317062.4,317062.4,15143,0,0,0,L,1122011218,0,121.78,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454452204,96896.00
02/02/2016 17:30,2,0.088,ACTIVE,211.48,327.32,59.959,1454452203,"274151322000085","219011344069620",26.58,2.50,0,297.26,337.84,2.4,0.4,0.000,588920.0,588920.0,8958,0,0,0,L,1151911521,0,121.78,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454452205,96897.00
02/02/2016 17:30,2,0.217,ACTIVE,212.83,303.88,59.975,1454452203,"201051344000633","219011344069620",21.91,0.50,0,298.47,323.11,4.8,2.7,0.000,308759.8,308759.8,15439,0,0,0,L,1122011218,0,121.55,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454452206,96898.00
02/02/2016 17:30,2,0.230,ACTIVE,212.61,335.14,59.959,1454452203,"201051344000469","219011344069620",24.43,0.00,0,299.07,338.44,5.8,3.6,0.000,310270.6,310270.6,15389,0,0,0,L,1122011218,0,120.88,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454452207,96899.00
02/02/2016 17:30,2,0.201,ACTIVE,211.25,334.24,59.970,1454452203,"201051344000646","219011344069620",23.82,0.50,0,297.57,334.84,4.9,2.8,0.000,314504.6,314504.6,20020,0,0,0,L,1122011218,0,121.78,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454452208,96900.00
02/02/2016 17:30,2,0.115,ACTIVE,211.03,330.63,59.965,1454452203,"274151322000052","219011344069620",25.98,2.00,0,296.96,336.34,3.0,1.0,0.000,596530.1,596530.1,9152,0,0,0,L,1151911521,0,120.88,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454452209,96901.00
02/02/2016 17:30,2,0.182,ACTIVE,211.93,335.14,59.965,1454452203,"201051344000585","219011344069620",25.92,1.50,0,297.87,338.14,4.8,2.7,0.000,319485.1,319485.1,20013,0,0,0,L,1122011218,0,121.33,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454452210,96902.00
02/02/2016 17:30,2,0.197,ACTIVE,211.48,301.47,59.944,1454452203,"201051344001230","219011344069620",20.99,1.00,0,298.17,323.11,4.2,2.1,0.000,318803.6,318803.6,19862,0,0,0,L,1122011218,0,121.78,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454452211,96903.00
02/02/2016 17:30,2,0.217,ACTIVE,212.16,331.53,59.970,1454452203,"201051344000582","219011344069620",22.70,0.50,0,298.77,331.83,5.0,2.9,0.000,312644.5,312644.5,19984,0,0,0,L,1122011218,0,121.78,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454452212,96904.00
02/02/2016 17:30,2,0.205,ACTIVE,211.48,336.64,59.975,1454452203,"201051344000955","219011344069620",26.50,1.00,0,298.17,348.66,5.5,3.4,0.004,322045.8,322045.8,19982,0,0,0,L,1122011218,0,121.33,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454452213,96905.00
02/02/2016 17:30,2,0.000,ALERT,211.48,298.47,59.959,1454452203,"274151322000094","219011344069620",42.84,1.00,0,296.96,408.48,0.0,0.0,0.000,479839.3,479839.3,9402,0,0,0,L,1151911521,0,120.88,122.46,0002,-1,0,0,0,0,0,0,122,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454452215,96906.00
02/02/2016 17:30,2,0.221,ACTIVE,212.38,338.14,59.975,1454452203,"201051344000579","219011344069620",25.82,1.50,0,300.57,349.26,5.8,3.7,0.004,323418.3,323418.3,15404,0,0,0,L,1122011218,0,121.10,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454452216,96907.00
02/02/2016 17:30,2,0.197,ACTIVE,211.48,337.84,59.986,1454452203,"201051344000890","219011344069620",27.06,1.50,0,298.77,339.04,5.5,3.3,0.000,320255.6,320255.6,19929,0,0,0,L,1122011218,0,121.78,120.42,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454452217,96908.00
02/02/2016 17:30,2,0.213,ACTIVE,211.70,325.82,59.965,1454452203,"201051344000438","219011344069620",25.50,0.50,0,298.47,337.24,5.5,3.4,0.000,322006.3,322006.3,19992,0,0,0,L,1122011218,0,122.01,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454452218,96909.00
02/02/2016 17:30,2,0.254,ACTIVE,211.93,322.21,59.965,1454452203,"201051344000417","219011344069620",23.80,1.00,0,297.57,336.64,6.2,4.0,0.000,316058.3,316058.3,20095,0,0,0,L,1122011218,0,121.55,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454452219,96910.00
02/02/2016 17:30,2,0.090,ACTIVE,211.48,326.72,59.970,1454452203,"274151322000083","219011344069620",26.18,2.00,0,297.26,337.24,2.4,0.4,0.000,590854.9,590854.9,9145,0,0,0,L,1151911521,0,121.33,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454452219,96911.00
02/02/2016 17:30,2,0.088,ACTIVE,211.93,334.84,59.965,1454452203,"274151322000076","219011344069620",28.49,2.00,0,297.26,338.14,2.5,0.5,0.000,627678.6,627678.6,9196,0,0,0,L,1151911521,0,121.33,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454452220,96912.00
02/02/2016 17:30,2,0.176,ACTIVE,212.38,345.96,59.970,1454452203,"201051344000868","219011344069620",26.42,1.50,0,300.57,346.56,4.7,2.6,0.000,308601.9,308601.9,15175,0,0,0,L,1122011218,0,121.10,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454452221,96913.00
02/02/2016 17:30,2,0.082,ACTIVE,211.25,328.52,59.959,1454452203,"274151322000095","219011344069620",27.99,1.50,0,298.47,337.24,2.3,0.3,0.000,621281.8,621281.8,9034,0,0,0,L,1151911521,0,121.78,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454452222,96914.00
02/02/2016 17:30,2,0.166,ACTIVE,212.16,339.65,59.970,1454452203,"201051344000988","219011344069620",26.42,1.50,0,297.57,351.37,4.5,2.4,0.000,307685.3,307685.3,15416,0,0,0,L,1122011218,0,120.88,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454452223,96915.00
02/02/2016 17:30,2,0.182,ACTIVE,211.25,333.33,59.991,1454452203,"201051344001025","219011344069620",26.44,0.50,0,297.87,336.94,4.9,2.8,0.000,320086.2,320086.2,19991,0,0,0,L,1122011218,0,121.33,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454452224,96916.00
02/02/2016 17:30,2,0.193,ACTIVE,212.16,343.85,59.933,1454452203,"201051344000458","219011344069620",27.47,3.00,0,299.97,345.06,5.4,3.3,0.000,317898.4,317898.4,15377,0,0,0,L,1122011218,0,121.33,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454452225,96917.00
02/02/2016 17:30,2,0.178,ACTIVE,212.83,338.74,59.965,1454452203,"201051344000853","219011344069620",25.31,1.00,0,299.67,340.55,4.6,2.5,0.000,316199.6,316199.6,15073,0,0,0,L,1122011218,0,121.78,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454452226,96918.00
02/02/2016 17:30,2,0.186,ACTIVE,211.70,327.92,59.975,1454452203,"201051344000685","219011344069620",25.29,1.00,0,297.87,336.64,4.8,2.7,0.000,322058.6,322058.6,19873,0,0,0,L,1122011218,0,122.23,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454452227,96919.00
02/02/2016 17:30,2,0.168,ACTIVE,211.70,336.34,60.007,1454452203,"201051344000917","219011344069620",26.28,2.00,0,296.66,337.24,4.5,2.4,0.000,319789.0,319789.0,19847,0,0,0,L,1122011218,0,121.33,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454452228,96920.00
02/02/2016 17:30,2,0.148,ACTIVE,211.70,340.85,59.981,1454452203,"201051344001145","219011344069620",27.14,1.00,0,298.77,342.05,4.1,2.1,0.000,323756.0,323756.0,19792,0,0,0,L,1122011218,0,121.55,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454452229,96921.00
02/02/2016 17:30,2,0.195,ACTIVE,211.70,336.04,59.954,1454452203,"201051344000651","219011344069620",26.74,0.00,0,297.57,336.94,5.3,3.2,0.000,316469.4,316469.4,20022,0,0,0,L,1122011218,0,122.01,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454452230,96922.00
02/02/2016 17:30,2,0.074,ACTIVE_NO_POWER,210.80,309.29,59.965,1454452203,"274151322000088","219011344069620",25.21,2.00,0,296.96,309.89,1.9,0.0,0.000,573791.1,573791.1,8919,0,0,0,L,1151911521,0,121.55,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454452231,96923.00
02/02/2016 17:30,2,0.006,ALERT,211.48,403.37,59.938,1454452203,"274151322000068","219011344069620",43.02,2.00,0,296.96,407.57,0.0,0.0,0.000,479999.4,479999.4,9560,0,0,0,L,1151911521,0,121.55,122.01,0002,1,0,0,0,0,0,0,130,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454452232,96924.00
02/02/2016 17:30,2,0.166,ACTIVE,211.25,342.65,59.965,1454452203,"201051344001135","219011344069620",26.52,1.00,0,298.17,343.85,4.5,2.4,0.000,312841.3,312841.3,20017,0,0,0,L,1122011218,0,121.55,120.88,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454452233,96925.00
02/02/2016 17:30,2,0.188,ACTIVE,211.93,338.14,59.954,1454452203,"201051344000594","219011344069620",27.33,1.50,0,299.97,350.17,5.2,3.1,0.000,318827.9,318827.9,15424,0,0,0,L,1122011218,0,120.88,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454452234,96926.00
02/02/2016 17:30,2,0.203,ACTIVE,211.48,313.20,59.986,1454452203,"201051344001203","219011344069620",22.03,1.00,0,298.17,337.84,4.5,2.5,0.000,319407.8,319407.8,19982,0,0,0,L,1122011218,0,122.01,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454452235,96927.00
02/02/2016 17:30,2,0.086,ACTIVE,211.03,325.22,59.954,1454452203,"274151322000054","219011344069620",26.32,3.00,0,297.26,336.64,2.3,0.3,0.000,586357.3,586357.3,8929,0,0,0,L,1151911521,0,121.33,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454452236,96928.00
02/02/2016 17:30,2,0.176,ACTIVE,212.38,330.03,59.949,1454452203,"201051344000867","219011344069620",25.64,2.50,0,299.37,338.14,4.6,2.5,0.000,308019.7,308019.7,15409,0,0,0,L,1122011218,0,121.33,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454452237,96929.00
02/02/2016 17:30,2,0.248,ACTIVE,211.25,312.89,59.965,1454452203,"201051344001093","219011344069620",21.51,2.00,0,297.87,326.12,5.4,3.3,0.000,318098.3,318098.3,19899,0,0,0,L,1122011218,0,121.33,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454452238,96930.00
02/02/2016 17:30,2,0.105,ACTIVE,211.93,339.04,59.959,1454452203,"201051344000900","219011344069620",26.30,1.50,0,299.67,339.34,2.9,0.8,0.000,323293.5,323293.5,15023,0,0,0,L,1122011218,0,121.10,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454452239,96931.00
02/02/2016 17:30,2,0.201,ACTIVE,212.38,345.66,59.965,1454452203,"201051344000648","219011344069620",27.31,0.50,0,299.07,347.46,5.6,3.5,0.000,316321.9,316321.9,15181,0,0,0,L,1122011218,0,120.88,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454452240,96932.00
02/02/2016 17:30,2,0.188,ALERT,212.38,338.14,59.959,1454452203,"201051344000569","219011344069620",27.23,1.50,0,300.57,350.17,5.2,3.1,0.000,324877.1,324877.1,14955,0,0,0,L,1122011218,0,120.88,121.78,0002,-1,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454452242,96933.00
02/02/2016 17:30,2,0.180,ACTIVE,212.16,336.94,59.954,1454452203,"201051344000983","219011344069620",26.14,1.50,0,299.97,339.34,4.8,2.7,0.000,317902.2,317902.2,15259,0,0,0,L,1122011218,0,121.10,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454452242,96934.00
02/02/2016 17:30,2,0.158,ACTIVE,212.38,337.84,59.996,1454452203,"201051344001158","219011344069620",27.12,0.00,0,299.37,346.86,4.4,2.3,0.000,312893.2,312893.2,15435,0,0,0,L,1122011218,0,121.10,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454452243,96935.00
02/02/2016 17:30,2,0.209,ACTIVE,212.83,329.43,59.954,1454452203,"201051344000576","219011344069620",25.19,1.50,0,299.97,337.84,5.3,3.2,0.000,317809.1,317809.1,15052,0,0,0,L,1122011218,0,121.33,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454452244,96936.00
02/02/2016 17:30,2,0.102,ACTIVE,211.25,322.21,59.949,1454452203,"274151322000087","219011344069620",25.03,3.00,0,296.06,323.41,2.6,0.6,0.000,561356.9,561356.9,8964,0,0,0,L,1151911521,0,121.10,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454452245,96937.00
02/02/2016 17:45,2,0.000,ALERT,212.83,300.87,59.944,1454453104,"201051344000645","219011344069620",0.00,2.00,0,297.87,340.25,0.0,0.0,0.000,317062.6,317062.6,15144,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,4,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,124,0,0,0,0,0,0,0,0,0,0,0,1454453106,96938.00
02/02/2016 17:45,2,0.000,ALERT,211.48,297.87,59.954,1454453104,"274151322000085","219011344069620",0.00,2.00,0,296.66,337.54,0.0,0.0,0.000,588920.0,588920.0,8959,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,99,0,0,0,0,0,0,0,0,0,0,0,1454453107,96939.00
02/02/2016 17:45,2,0.000,ALERT,213.06,300.27,59.996,1454453104,"201051344000633","219011344069620",0.00,0.50,0,296.06,324.02,0.0,0.0,0.000,308760.0,308760.0,15440,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,139,0,0,0,0,0,0,0,0,0,0,0,1454453109,96940.00
02/02/2016 17:45,2,0.000,ALERT,212.38,300.87,59.986,1454453104,"201051344000469","219011344069620",0.00,0.00,0,296.66,342.35,0.0,0.0,0.000,310271.0,310271.0,15390,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,125,0,0,0,0,0,0,0,0,0,0,0,1454453111,96941.00
02/02/2016 17:45,2,0.000,ALERT,211.25,299.07,59.970,1454453104,"201051344000646","219011344069620",0.00,0.00,0,296.66,335.74,0.0,0.0,0.000,314504.7,314504.7,20021,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,3,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,123,0,0,0,0,0,0,0,0,0,0,0,1454453113,96942.00
02/02/2016 17:45,2,0.000,ALERT,211.25,299.07,59.912,1454453104,"274151322000052","219011344069620",0.00,1.50,0,296.36,336.64,0.0,0.0,0.000,596530.1,596530.1,9153,0,0,0,L,1151911521,0,120.42,122.23,0100,-0,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,92,0,0,0,0,0,0,0,0,0,0,0,1454453115,96943.00
02/02/2016 17:45,2,0.000,ALERT,211.70,299.67,59.938,1454453104,"201051344000585","219011344069620",0.00,1.00,0,296.66,339.65,0.0,0.0,0.000,319485.3,319485.3,20014,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,128,0,0,0,0,0,0,0,0,0,0,0,1454453116,96944.00
02/02/2016 17:45,2,0.000,ALERT,211.48,299.67,59.970,1454453104,"201051344001230","219011344069620",0.00,0.50,0,297.26,319.51,0.0,0.0,0.000,318803.8,318803.8,19863,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,136,0,0,0,0,0,0,0,0,0,0,0,1454453118,96945.00
02/02/2016 17:45,2,0.000,ALERT,211.93,299.97,59.933,1454453104,"201051344000582","219011344069620",0.00,0.50,0,297.87,336.34,0.0,0.0,0.000,312644.8,312644.8,19985,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,125,0,0,0,0,0,0,0,0,0,0,0,1454453120,96946.00
02/02/2016 17:45,2,0.000,ALERT,211.25,299.37,59.975,1454453104,"201051344000955","219011344069620",0.00,0.50,0,296.96,337.24,0.0,0.0,0.000,322046.1,322046.1,19983,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,5,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,135,0,0,0,0,0,0,0,0,0,0,0,1454453122,96947.00
02/02/2016 17:45,2,0.000,ALERT,211.25,297.57,59.959,1454453104,"274151322000094","219011344069620",0.00,0.00,0,295.76,408.48,0.0,0.0,0.000,479839.3,479839.3,9404,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,103,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,101,0,0,0,0,0,0,0,0,0,0,0,1454453124,96948.00
02/02/2016 17:45,2,0.000,ALERT,212.38,301.47,59.970,1454453104,"201051344000579","219011344069620",0.00,0.50,0,298.47,339.65,0.0,0.0,0.000,323418.6,323418.6,15405,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,4,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,129,0,0,0,0,0,0,0,0,0,0,0,1454453125,96949.00
02/02/2016 17:45,2,0.000,ALERT,211.48,299.67,59.949,1454453104,"201051344000890","219011344069620",0.00,1.00,0,297.57,338.74,0.0,0.0,0.000,320255.9,320255.9,19930,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,128,0,0,0,0,0,0,0,0,0,0,0,1454453127,96950.00
02/02/2016 17:45,2,0.000,ALERT,211.70,299.37,59.938,1454453104,"201051344000438","219011344069620",0.00,0.00,0,297.26,337.24,0.0,0.0,0.000,322006.6,322006.6,19993,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,131,0,0,0,0,0,0,0,0,0,0,0,1454453129,96951.00
02/02/2016 17:45,2,0.000,ALERT,211.48,298.77,59.965,1454453104,"201051344000417","219011344069620",0.00,0.50,0,296.36,336.94,0.0,0.0,0.000,316058.8,316058.8,20096,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,130,0,0,0,0,0,0,0,0,0,0,0,1454453131,96952.00
02/02/2016 17:45,2,0.000,ALERT,211.25,298.17,59.965,1454453104,"274151322000083","219011344069620",0.00,1.50,0,296.96,336.64,0.0,0.0,0.000,590854.9,590854.9,9146,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,93,0,0,0,0,0,0,0,0,0,0,0,1454453133,96953.00
02/02/2016 17:45,2,0.000,ALERT,211.93,298.17,59.970,1454453104,"274151322000076","219011344069620",0.00,1.50,0,296.66,341.45,0.0,0.0,0.000,627678.6,627678.6,9197,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,97,0,0,0,0,0,0,0,0,0,0,0,1454453135,96954.00
02/02/2016 17:45,2,0.000,ALERT,212.38,301.77,59.975,1454453104,"201051344000868","219011344069620",0.00,1.00,0,298.47,345.96,0.0,0.0,0.000,308602.1,308602.1,15176,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,126,0,0,0,0,0,0,0,0,0,0,0,1454453136,96955.00
02/02/2016 17:45,2,0.000,ALERT,211.25,299.37,59.975,1454453104,"274151322000095","219011344069620",0.00,1.00,0,297.87,338.44,0.0,0.0,0.000,621281.9,621281.9,9035,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,90,0,0,0,0,0,0,0,0,0,0,0,1454453138,96956.00
02/02/2016 17:45,2,0.000,ALERT,212.16,300.57,59.981,1454453104,"201051344000988","219011344069620",0.00,1.00,0,295.16,341.15,0.0,0.0,0.000,307685.4,307685.4,15417,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,3,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,132,0,0,0,0,0,0,0,0,0,0,0,1454453140,96957.00
02/02/2016 17:45,2,0.000,ALERT,211.25,298.47,59.975,1454453104,"201051344001025","219011344069620",0.00,0.00,0,296.66,338.74,0.0,0.0,0.000,320086.4,320086.4,19992,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,3,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,133,0,0,0,0,0,0,0,0,0,0,0,1454453142,96958.00
02/02/2016 17:45,2,0.000,ALERT,212.38,300.87,60.002,1454453104,"201051344000458","219011344069620",0.00,2.00,0,298.17,344.15,0.0,0.0,0.000,317898.7,317898.7,15378,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,3,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,126,0,0,0,0,0,0,0,0,0,0,0,1454453144,96959.00
02/02/2016 17:45,2,0.000,ALERT,213.06,301.17,59.965,1454453104,"201051344000853","219011344069620",0.00,0.50,0,297.87,341.75,0.0,0.0,0.000,316199.8,316199.8,15074,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,3,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,135,0,0,0,0,0,0,0,0,0,0,0,1454453145,96960.00
02/02/2016 17:45,2,0.000,ALERT,211.93,299.37,59.970,1454453104,"201051344000685","219011344069620",0.00,0.50,0,296.96,336.94,0.0,0.0,0.000,322058.8,322058.8,19874,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,3,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,126,0,0,0,0,0,0,0,0,0,0,0,1454453147,96961.00
02/02/2016 17:45,2,0.000,ALERT,211.48,298.77,59.986,1454453104,"201051344000917","219011344069620",0.00,2.00,0,295.76,336.94,0.0,0.0,0.000,319789.1,319789.1,19848,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,3,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,124,0,0,0,0,0,0,0,0,0,0,0,1454453149,96962.00
02/02/2016 17:45,2,0.000,ALERT,211.70,299.67,59.970,1454453104,"201051344001145","219011344069620",0.00,0.50,0,297.57,341.15,0.0,0.0,0.000,323756.1,323756.1,19793,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,131,0,0,0,0,0,0,0,0,0,0,0,1454453151,96963.00
02/02/2016 17:45,2,0.000,ALERT,211.48,298.47,59.975,1454453104,"201051344000651","219011344069620",0.00,-0.50,0,296.66,336.94,0.0,0.0,0.000,316469.6,316469.6,20023,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,3,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,132,0,0,0,0,0,0,0,0,0,0,0,1454453152,96964.00
02/02/2016 17:45,2,0.000,ALERT,210.80,297.26,59.981,1454453104,"274151322000088","219011344069620",0.00,2.00,0,296.36,311.09,0.0,0.0,0.000,573791.1,573791.1,8920,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,91,0,0,0,0,0,0,0,0,0,0,0,1454453154,96965.00
02/02/2016 17:45,2,0.000,ALERT,211.93,296.66,59.991,1454453104,"274151322000068","219011344069620",0.00,2.00,0,295.76,406.97,0.0,0.0,0.000,479999.4,479999.4,9562,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,97,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,101,0,0,0,0,0,0,0,0,0,0,0,1454453156,96966.00
02/02/2016 17:45,2,0.000,ALERT,211.03,299.07,59.965,1454453104,"201051344001135","219011344069620",0.00,0.50,0,297.26,343.25,0.0,0.0,0.000,312841.4,312841.4,20018,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,130,0,0,0,0,0,0,0,0,0,0,0,1454453158,96967.00
02/02/2016 17:45,2,0.000,ALERT,211.93,301.17,59.970,1454453104,"201051344000594","219011344069620",0.00,0.50,0,297.57,339.34,0.0,0.0,0.000,318828.2,318828.2,15425,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,4,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,127,0,0,0,0,0,0,0,0,0,0,0,1454453160,96968.00
02/02/2016 17:45,2,0.000,ALERT,211.48,298.47,59.965,1454453104,"201051344001203","219011344069620",0.00,0.50,0,296.96,338.14,0.0,0.0,0.000,319407.9,319407.9,19983,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,3,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,124,0,0,0,0,0,0,0,0,0,0,0,1454453161,96969.00
02/02/2016 17:45,2,0.000,ALERT,211.03,297.87,59.959,1454453104,"274151322000054","219011344069620",0.00,2.00,0,296.66,336.64,0.0,0.0,0.000,586357.3,586357.3,8930,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,96,0,0,0,0,0,0,0,0,0,0,0,1454453163,96970.00
02/02/2016 17:45,2,0.000,ALERT,212.38,300.27,59.991,1454453104,"201051344000867","219011344069620",0.00,1.50,0,297.26,338.74,0.0,0.0,0.000,308019.8,308019.8,15410,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,130,0,0,0,0,0,0,0,0,0,0,0,1454453165,96971.00
02/02/2016 17:45,2,0.000,ALERT,211.25,298.77,59.970,1454453104,"201051344001093","219011344069620",0.00,1.50,0,296.66,334.54,0.0,0.0,0.000,318098.7,318098.7,19900,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,132,0,0,0,0,0,0,0,0,0,0,0,1454453167,96972.00
02/02/2016 17:45,2,0.000,ALERT,212.16,300.57,60.002,1454453104,"201051344000900","219011344069620",0.00,1.00,0,297.26,339.34,0.0,0.0,0.000,323293.5,323293.5,15024,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,3,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,129,0,0,0,0,0,0,0,0,0,0,0,1454453169,96973.00
02/02/2016 17:45,2,0.000,ALERT,212.38,299.97,59.954,1454453104,"201051344000648","219011344069620",0.00,0.00,0,297.26,346.56,0.0,0.0,0.000,316322.2,316322.2,15182,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,127,0,0,0,0,0,0,0,0,0,0,0,1454453170,96974.00
02/02/2016 17:45,2,0.000,ALERT,212.38,301.17,59.965,1454453104,"201051344000569","219011344069620",0.00,1.00,0,298.47,340.55,0.0,0.0,0.000,324877.4,324877.4,14957,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,135,0,0,0,0,0,0,0,0,0,0,0,1454453172,96975.00
02/02/2016 17:45,2,0.000,ALERT,212.38,300.87,60.007,1454453104,"201051344000983","219011344069620",0.00,1.00,0,298.17,339.34,0.0,0.0,0.000,317902.4,317902.4,15260,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,3,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,124,0,0,0,0,0,0,0,0,0,0,0,1454453174,96976.00
02/02/2016 17:45,2,0.000,ALERT,212.38,300.57,59.965,1454453104,"201051344001158","219011344069620",0.00,0.00,0,297.26,339.65,0.0,0.0,0.000,312893.3,312893.3,15436,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,3,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,133,0,0,0,0,0,0,0,0,0,0,0,1454453176,96977.00
02/02/2016 17:45,2,0.000,ALERT,212.83,301.47,59.981,1454453104,"201051344000576","219011344069620",0.00,1.00,0,297.87,339.34,0.0,0.0,0.000,317809.4,317809.4,15053,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,3,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,128,0,0,0,0,0,0,0,0,0,0,0,1454453178,96978.00
02/02/2016 17:45,2,0.000,ALERT,211.25,296.96,59.954,1454453104,"274151322000087","219011344069620",0.00,3.00,0,295.46,323.11,0.0,0.0,0.000,561356.9,561356.9,8965,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,101,0,0,0,0,0,0,0,0,0,0,0,1454453179,96979.00
02/02/2016 18:00,2,0.000,ALERT,212.16,300.87,60.007,1454454003,"201051344000645","219011344069620",0.00,1.00,0,299.07,302.68,0.0,0.0,0.000,317062.6,317062.6,15146,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454454005,96980.00
02/02/2016 18:00,2,0.000,ALERT,210.57,297.87,60.002,1454454003,"274151322000085","219011344069620",0.00,1.50,0,295.16,299.67,0.0,0.0,0.000,588920.0,588920.0,8961,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454454007,96981.00
02/02/2016 18:00,2,0.000,ALERT,212.38,300.57,60.002,1454454003,"201051344000633","219011344069620",0.00,-0.50,0,296.96,302.37,0.0,0.0,0.000,308760.0,308760.0,15442,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454454009,96982.00
02/02/2016 18:00,2,0.000,ALERT,211.93,300.87,60.018,1454454003,"201051344000469","219011344069620",0.00,-0.50,0,297.87,302.68,0.0,0.0,0.000,310271.0,310271.0,15392,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454454010,96983.00
02/02/2016 18:00,2,0.000,ALERT,210.80,298.77,60.007,1454454003,"201051344000646","219011344069620",0.00,-0.50,0,296.06,303.58,0.0,0.0,0.000,314504.7,314504.7,20023,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454454012,96984.00
02/02/2016 18:00,2,0.000,ALERT,210.35,298.77,59.991,1454454003,"274151322000052","219011344069620",0.00,0.50,0,294.86,300.27,0.0,0.0,0.000,596530.1,596530.1,9155,0,0,0,L,1151911521,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454454014,96985.00
02/02/2016 18:00,2,0.000,ALERT,211.03,299.07,60.039,1454454003,"201051344000585","219011344069620",0.00,0.50,0,296.06,303.58,0.0,0.0,0.000,319485.3,319485.3,20016,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454454016,96986.00
02/02/2016 18:00,2,0.000,ALERT,210.80,299.07,60.012,1454454003,"201051344001230","219011344069620",0.00,0.00,0,296.66,304.18,0.0,0.0,0.000,318803.8,318803.8,19865,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454454018,96987.00
02/02/2016 18:00,2,0.000,ALERT,211.48,299.67,60.028,1454454003,"201051344000582","219011344069620",0.00,-0.50,0,297.26,304.48,0.0,0.0,0.000,312644.8,312644.8,19987,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454454019,96988.00
02/02/2016 18:00,2,0.000,ALERT,210.35,298.77,60.002,1454454003,"201051344000955","219011344069620",0.00,0.00,0,296.36,303.88,0.0,0.0,0.000,322046.1,322046.1,19985,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454454021,96989.00
02/02/2016 18:00,2,0.000,ALERT,210.57,296.96,60.028,1454454003,"274151322000094","219011344069620",0.00,0.00,0,294.56,299.07,0.0,0.0,0.000,479839.3,479839.3,9406,0,0,0,L,1151911521,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454454023,96990.00
02/02/2016 18:00,2,0.000,ALERT,211.93,301.47,60.034,1454454003,"201051344000579","219011344069620",0.00,0.50,0,299.67,303.58,0.0,0.0,0.000,323418.6,323418.6,15407,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454454025,96991.00
02/02/2016 18:00,2,0.000,ALERT,210.57,298.17,60.012,1454454003,"201051344000890","219011344069620",0.00,0.50,0,296.96,304.78,0.0,0.0,0.000,320255.9,320255.9,19932,0,0,0,L,1122011218,0,121.33,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454454027,96992.00
02/02/2016 18:00,2,0.000,ALERT,211.03,298.17,60.007,1454454003,"201051344000438","219011344069620",0.00,-0.50,0,296.36,301.17,0.0,0.0,0.000,322006.6,322006.6,19995,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454454028,96993.00
02/02/2016 18:00,2,0.000,ALERT,211.25,297.87,60.012,1454454003,"201051344000417","219011344069620",0.00,0.00,0,296.06,300.27,0.0,0.0,0.000,316058.8,316058.8,20098,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454454030,96994.00
02/02/2016 18:00,2,0.000,ALERT,210.80,298.47,60.002,1454454003,"274151322000083","219011344069620",0.00,1.00,0,295.16,300.27,0.0,0.0,0.000,590854.9,590854.9,9148,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454454032,96995.00
02/02/2016 18:00,2,0.000,ALERT,211.03,298.17,60.012,1454454003,"274151322000076","219011344069620",0.00,0.50,0,295.16,300.27,0.0,0.0,0.000,627678.6,627678.6,9199,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454454034,96996.00
02/02/2016 18:00,2,0.000,ALERT,211.70,301.17,60.007,1454454003,"201051344000868","219011344069620",0.00,0.50,0,299.67,303.58,0.0,0.0,0.000,308602.1,308602.1,15178,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454454035,96997.00
02/02/2016 18:00,2,0.000,ALERT,210.57,298.77,60.002,1454454003,"274151322000095","219011344069620",0.00,0.00,0,296.06,300.57,0.0,0.0,0.000,621281.9,621281.9,9037,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454454037,96998.00
02/02/2016 18:00,2,0.000,ALERT,211.48,299.97,60.012,1454454003,"201051344000988","219011344069620",0.00,0.50,0,296.36,302.37,0.0,0.0,0.000,307685.4,307685.4,15419,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454454039,96999.00
02/02/2016 18:00,2,0.000,ALERT,210.57,297.26,60.044,1454454003,"201051344001025","219011344069620",0.00,-0.50,0,295.76,301.47,0.0,0.0,0.000,320086.4,320086.4,19994,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454454041,97000.00
02/02/2016 18:00,2,0.000,ALERT,211.70,300.57,60.002,1454454003,"201051344000458","219011344069620",0.00,2.00,0,299.07,303.58,0.0,0.0,0.000,317898.7,317898.7,15380,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454454043,97001.00
02/02/2016 18:00,2,0.000,ALERT,212.38,300.27,60.007,1454454003,"201051344000853","219011344069620",0.00,0.00,0,298.77,302.98,0.0,0.0,0.000,316199.8,316199.8,15076,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454454045,97002.00
02/02/2016 18:00,2,0.000,ALERT,211.25,298.17,60.007,1454454003,"201051344000685","219011344069620",0.00,0.00,0,296.36,300.87,0.0,0.0,0.000,322058.8,322058.8,19876,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454454046,97003.00
02/02/2016 18:00,2,0.000,ALERT,211.03,297.87,60.007,1454454003,"201051344000917","219011344069620",0.00,1.50,0,295.16,300.27,0.0,0.0,0.000,319789.1,319789.1,19850,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454454048,97004.00
02/02/2016 18:00,2,0.000,ALERT,211.25,298.77,60.034,1454454003,"201051344001145","219011344069620",0.00,0.00,0,296.66,301.47,0.0,0.0,0.000,323756.1,323756.1,19795,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454454050,97005.00
02/02/2016 18:00,2,0.000,ALERT,211.03,297.87,60.002,1454454003,"201051344000651","219011344069620",0.00,-1.00,0,295.76,300.27,0.0,0.0,0.000,316469.6,316469.6,20025,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454454052,97006.00
02/02/2016 18:00,2,0.000,ALERT,210.35,297.57,60.023,1454454003,"274151322000088","219011344069620",0.00,1.50,0,294.86,299.37,0.0,0.0,0.000,573791.1,573791.1,8922,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454454054,97007.00
02/02/2016 18:00,2,0.000,ALERT,211.48,297.87,60.007,1454454003,"274151322000068","219011344069620",0.00,1.00,0,294.26,298.77,0.0,0.0,0.000,479999.4,479999.4,9564,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454454055,97008.00
02/02/2016 18:00,2,0.000,ALERT,210.57,298.47,60.002,1454454003,"201051344001135","219011344069620",0.00,0.00,0,296.66,301.17,0.0,0.0,0.000,312841.4,312841.4,20020,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454454057,97009.00
