ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/02/2016 18:00,2,0.000,ALERT,211.48,300.87,59.996,1454454003,"201051344000594","219011344069620",0.00,0.00,0,298.77,302.98,0.0,0.0,0.000,318828.2,318828.2,15427,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454454059,97010.00
02/02/2016 18:00,2,0.000,ALERT,210.80,297.87,60.002,1454454003,"201051344001203","219011344069620",0.00,0.00,0,296.36,302.07,0.0,0.0,0.000,319407.9,319407.9,19985,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454454061,97011.00
02/02/2016 18:00,2,0.000,ALERT,210.35,298.17,59.991,1454454003,"274151322000054","219011344069620",0.00,1.50,0,295.16,299.97,0.0,0.0,0.000,586357.3,586357.3,8932,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454454062,97012.00
02/02/2016 18:00,2,0.000,ALERT,211.93,299.97,60.012,1454454003,"201051344000867","219011344069620",0.00,1.00,0,298.17,302.98,0.0,0.0,0.000,308019.8,308019.8,15412,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454454064,97013.00
02/02/2016 18:00,2,0.000,ALERT,210.80,298.17,60.007,1454454003,"201051344001093","219011344069620",0.00,1.00,0,296.36,300.27,0.0,0.0,0.000,318098.7,318098.7,19902,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454454066,97014.00
02/02/2016 18:00,2,0.000,ALERT,211.70,300.27,59.970,1454454003,"201051344000900","219011344069620",0.00,0.50,0,298.17,302.68,0.0,0.0,0.000,323293.5,323293.5,15026,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454454068,97015.00
02/02/2016 18:00,2,0.000,ALERT,211.93,299.67,60.039,1454454003,"201051344000648","219011344069620",0.00,-0.50,0,298.17,302.68,0.0,0.0,0.000,316322.2,316322.2,15184,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454454070,97016.00
02/02/2016 18:00,2,0.000,ALERT,211.93,301.17,59.996,1454454003,"201051344000569","219011344069620",0.00,0.50,0,299.37,303.58,0.0,0.0,0.000,324877.4,324877.4,14959,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454454071,97017.00
02/02/2016 18:00,2,0.000,ALERT,211.70,300.57,59.996,1454454003,"201051344000983","219011344069620",0.00,0.50,0,299.07,303.28,0.0,0.0,0.000,317902.4,317902.4,15262,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454454073,97018.00
02/02/2016 18:00,2,0.000,ALERT,211.93,300.57,59.996,1454454003,"201051344001158","219011344069620",0.00,-1.00,0,298.47,302.37,0.0,0.0,0.000,312893.3,312893.3,15438,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454454075,97019.00
02/02/2016 18:00,2,0.000,ALERT,212.38,300.87,60.002,1454454003,"201051344000576","219011344069620",0.00,0.00,0,299.07,302.98,0.0,0.0,0.000,317809.4,317809.4,15055,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454454077,97020.00
02/02/2016 18:00,2,0.000,ALERT,210.80,297.26,59.996,1454454003,"274151322000087","219011344069620",0.00,2.00,0,293.96,299.07,0.0,0.0,0.000,561356.9,561356.9,8967,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454454079,97021.00
02/02/2016 18:15,2,0.000,ALERT,211.48,298.47,59.954,1454454903,"201051344000645","219011344069620",0.00,0.50,0,297.57,302.68,0.0,0.0,0.000,317062.6,317062.6,15148,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454454905,97022.00
02/02/2016 18:15,2,0.000,ALERT,210.57,297.26,60.002,1454454903,"274151322000085","219011344069620",0.00,1.00,0,294.56,299.67,0.0,0.0,0.000,588920.0,588920.0,8963,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454454907,97023.00
02/02/2016 18:15,2,0.000,ALERT,211.70,298.77,59.938,1454454903,"201051344000633","219011344069620",0.00,-0.50,0,296.06,302.07,0.0,0.0,0.000,308760.0,308760.0,15444,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454454909,97024.00
02/02/2016 18:15,2,0.000,ALERT,211.03,298.77,59.922,1454454903,"201051344000469","219011344069620",0.00,-1.00,0,296.66,302.07,0.0,0.0,0.000,310271.0,310271.0,15394,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454454910,97025.00
02/02/2016 18:15,2,0.000,ALERT,209.90,297.57,59.912,1454454903,"201051344000646","219011344069620",0.00,-0.50,0,295.46,300.27,0.0,0.0,0.000,314504.7,314504.7,20025,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454454912,97026.00
02/02/2016 18:15,2,0.000,ALERT,210.12,296.66,59.954,1454454903,"274151322000052","219011344069620",0.00,0.00,0,294.26,300.27,0.0,0.0,0.000,596530.1,596530.1,9157,0,0,0,L,1151911521,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454454914,97027.00
02/02/2016 18:15,2,0.000,ALERT,210.12,297.57,59.959,1454454903,"201051344000585","219011344069620",0.00,0.50,0,295.46,300.27,0.0,0.0,0.000,319485.3,319485.3,20018,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454454916,97028.00
02/02/2016 18:15,2,0.000,ALERT,210.12,297.87,59.965,1454454903,"201051344001230","219011344069620",0.00,0.00,0,296.36,300.57,0.0,0.0,0.000,318803.8,318803.8,19867,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454454918,97029.00
02/02/2016 18:15,2,0.000,ALERT,210.57,298.17,59.949,1454454903,"201051344000582","219011344069620",0.00,-1.00,0,296.66,300.87,0.0,0.0,0.000,312644.8,312644.8,19989,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454454919,97030.00
02/02/2016 18:15,2,0.000,ALERT,209.67,297.26,59.954,1454454903,"201051344000955","219011344069620",0.00,-0.50,0,296.06,299.97,0.0,0.0,0.000,322046.1,322046.1,19987,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454454921,97031.00
02/02/2016 18:15,2,0.000,ALERT,210.35,296.66,59.959,1454454903,"274151322000094","219011344069620",0.00,-0.50,0,293.96,298.77,0.0,0.0,0.000,479839.3,479839.3,9408,0,0,0,L,1151911521,0,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454454923,97032.00
02/02/2016 18:15,2,0.000,ALERT,211.03,299.67,59.949,1454454903,"201051344000579","219011344069620",0.00,0.00,0,298.17,302.98,0.0,0.0,0.000,323418.6,323418.6,15409,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454454925,97033.00
02/02/2016 18:15,2,0.000,ALERT,209.90,298.17,59.959,1454454903,"201051344000890","219011344069620",0.00,0.50,0,296.36,300.87,0.0,0.0,0.000,320255.9,320255.9,19934,0,0,0,L,1122011218,0,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454454927,97034.00
02/02/2016 18:15,2,0.000,ALERT,210.35,297.26,59.954,1454454903,"201051344000438","219011344069620",0.00,-1.00,0,296.06,300.27,0.0,0.0,0.000,322006.6,322006.6,19997,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454454928,97035.00
02/02/2016 18:15,2,0.000,ALERT,210.35,297.26,59.991,1454454903,"201051344000417","219011344069620",0.00,0.00,0,295.46,299.37,0.0,0.0,0.000,316058.8,316058.8,20100,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454454930,97036.00
02/02/2016 18:15,2,0.000,ALERT,210.57,297.87,59.996,1454454903,"274151322000083","219011344069620",0.00,0.50,0,294.86,299.97,0.0,0.0,0.000,590854.9,590854.9,9150,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454454932,97037.00
02/02/2016 18:15,2,0.000,ALERT,211.03,297.26,59.944,1454454903,"274151322000076","219011344069620",0.00,0.00,0,294.56,299.97,0.0,0.0,0.000,627678.6,627678.6,9201,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454454934,97038.00
02/02/2016 18:15,2,0.000,ALERT,211.25,299.97,59.928,1454454903,"201051344000868","219011344069620",0.00,0.00,0,298.47,302.68,0.0,0.0,0.000,308602.1,308602.1,15180,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454454936,97039.00
02/02/2016 18:15,2,0.000,ALERT,210.57,298.77,59.954,1454454903,"274151322000095","219011344069620",0.00,-0.50,0,295.46,300.27,0.0,0.0,0.000,621281.9,621281.9,9039,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454454937,97040.00
02/02/2016 18:15,2,0.000,ALERT,211.03,299.07,60.007,1454454903,"201051344000988","219011344069620",0.00,0.00,0,295.16,301.77,0.0,0.0,0.000,307685.4,307685.4,15421,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454454939,97041.00
02/02/2016 18:15,2,0.000,ALERT,209.90,296.66,59.996,1454454903,"201051344001025","219011344069620",0.00,-1.00,0,295.16,300.27,0.0,0.0,0.000,320086.4,320086.4,19996,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454454941,97042.00
02/02/2016 18:15,2,0.000,ALERT,211.03,298.77,59.959,1454454903,"201051344000458","219011344069620",0.00,1.50,0,297.57,302.98,0.0,0.0,0.000,317898.7,317898.7,15382,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454454943,97043.00
02/02/2016 18:15,2,0.000,ALERT,211.70,298.77,59.959,1454454903,"201051344000853","219011344069620",0.00,-0.50,0,297.57,302.37,0.0,0.0,0.000,316199.8,316199.8,15078,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454454945,97044.00
02/02/2016 18:15,2,0.000,ALERT,210.35,296.96,59.954,1454454903,"201051344000685","219011344069620",0.00,-0.50,0,295.76,299.97,0.0,0.0,0.000,322058.8,322058.8,19878,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454454946,97045.00
02/02/2016 18:15,2,0.000,ALERT,210.12,296.66,59.996,1454454903,"201051344000917","219011344069620",0.00,1.00,0,294.86,299.37,0.0,0.0,0.000,319789.1,319789.1,19852,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454454948,97046.00
02/02/2016 18:15,2,0.000,ALERT,210.12,296.96,59.959,1454454903,"201051344001145","219011344069620",0.00,-0.50,0,296.36,300.57,0.0,0.0,0.000,323756.1,323756.1,19797,0,0,0,L,1122011218,0,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454454950,97047.00
02/02/2016 18:15,2,0.000,ALERT,209.90,296.36,59.954,1454454903,"201051344000651","219011344069620",0.00,-1.50,0,295.46,299.67,0.0,0.0,0.000,316469.6,316469.6,20027,0,0,0,L,1122011218,0,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454454952,97048.00
02/02/2016 18:15,2,0.000,ALERT,210.12,297.26,59.938,1454454903,"274151322000088","219011344069620",0.00,1.00,0,294.26,299.37,0.0,0.0,0.000,573791.1,573791.1,8924,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454454954,97049.00
02/02/2016 18:15,2,0.000,ALERT,211.03,296.66,59.938,1454454903,"274151322000068","219011344069620",0.00,1.00,0,293.96,298.77,0.0,0.0,0.000,479999.4,479999.4,9566,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454454955,97050.00
02/02/2016 18:15,2,0.000,ALERT,209.67,297.26,59.917,1454454903,"201051344001135","219011344069620",0.00,-0.50,0,296.06,300.57,0.0,0.0,0.000,312841.4,312841.4,20022,0,0,0,L,1122011218,0,120.42,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454454957,97051.00
02/02/2016 18:15,2,0.000,ALERT,210.80,299.37,59.954,1454454903,"201051344000594","219011344069620",0.00,-0.50,0,297.57,302.37,0.0,0.0,0.000,318828.2,318828.2,15429,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454454959,97052.00
02/02/2016 18:15,2,0.000,ALERT,209.90,296.96,59.938,1454454903,"201051344001203","219011344069620",0.00,-0.50,0,295.76,301.47,0.0,0.0,0.000,319407.9,319407.9,19987,0,0,0,L,1122011218,0,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454454961,97053.00
02/02/2016 18:15,2,0.000,ALERT,210.12,296.96,59.954,1454454903,"274151322000054","219011344069620",0.00,1.50,0,294.26,299.97,0.0,0.0,0.000,586357.3,586357.3,8934,0,0,0,L,1151911521,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454454963,97054.00
02/02/2016 18:15,2,0.000,ALERT,211.25,298.47,59.959,1454454903,"201051344000867","219011344069620",0.00,1.00,0,296.96,302.37,0.0,0.0,0.000,308019.8,308019.8,15414,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454454965,97055.00
02/02/2016 18:15,2,0.000,ALERT,209.90,297.26,59.959,1454454903,"201051344001093","219011344069620",0.00,1.00,0,295.76,299.37,0.0,0.0,0.000,318098.7,318098.7,19904,0,0,0,L,1122011218,0,120.42,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454454966,97056.00
02/02/2016 18:15,2,0.000,ALERT,210.80,298.77,59.954,1454454903,"201051344000900","219011344069620",0.00,0.00,0,297.26,301.77,0.0,0.0,0.000,323293.5,323293.5,15028,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454454968,97057.00
02/02/2016 18:15,2,0.000,ALERT,211.25,298.47,59.996,1454454903,"201051344000648","219011344069620",0.00,-1.00,0,296.96,301.77,0.0,0.0,0.000,316322.2,316322.2,15186,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454454970,97058.00
02/02/2016 18:15,2,0.000,ALERT,211.03,299.37,59.907,1454454903,"201051344000569","219011344069620",0.00,0.00,0,298.17,303.28,0.0,0.0,0.000,324877.4,324877.4,14961,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454454972,97059.00
02/02/2016 18:15,2,0.000,ALERT,211.03,299.07,59.959,1454454903,"201051344000983","219011344069620",0.00,0.00,0,297.87,302.68,0.0,0.0,0.000,317902.4,317902.4,15264,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454454974,97060.00
02/02/2016 18:15,2,0.000,ALERT,211.25,299.07,59.954,1454454903,"201051344001158","219011344069620",0.00,-1.00,0,297.26,301.77,0.0,0.0,0.000,312893.3,312893.3,15440,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454454975,97061.00
02/02/2016 18:15,2,0.000,ALERT,211.48,299.37,59.959,1454454903,"201051344000576","219011344069620",0.00,-0.50,0,297.87,302.37,0.0,0.0,0.000,317809.4,317809.4,15057,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454454977,97062.00
02/02/2016 18:15,2,0.000,ALERT,210.12,295.46,59.954,1454454903,"274151322000087","219011344069620",0.00,1.50,0,293.36,298.77,0.0,0.0,0.000,561356.9,561356.9,8969,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454454979,97063.00
02/02/2016 18:30,2,0.000,ALERT,211.48,299.07,59.959,1454455803,"201051344000645","219011344069620",0.00,0.50,0,296.96,300.57,0.0,0.0,0.000,317062.6,317062.6,15150,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454455805,97064.00
02/02/2016 18:30,2,0.000,ALERT,210.35,296.66,59.928,1454455803,"274151322000085","219011344069620",0.00,0.50,0,294.86,298.77,0.0,0.0,0.000,588920.0,588920.0,8965,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454455807,97065.00
02/02/2016 18:30,2,0.000,ALERT,211.70,298.77,60.012,1454455803,"201051344000633","219011344069620",0.00,-1.00,0,295.16,300.27,0.0,0.0,0.000,308760.0,308760.0,15446,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454455809,97066.00
02/02/2016 18:30,2,0.000,ALERT,211.03,298.77,59.975,1454455803,"201051344000469","219011344069620",0.00,-1.50,0,296.06,300.27,0.0,0.0,0.000,310271.0,310271.0,15396,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454455811,97067.00
02/02/2016 18:30,2,0.000,ALERT,210.35,298.17,59.970,1454455803,"201051344000646","219011344069620",0.00,-1.00,0,294.86,300.27,0.0,0.0,0.000,314504.7,314504.7,20027,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454455812,97068.00
02/02/2016 18:30,2,0.000,ALERT,209.90,297.57,59.986,1454455803,"274151322000052","219011344069620",0.00,0.00,0,294.56,299.07,0.0,0.0,0.000,596530.1,596530.1,9159,0,0,0,L,1151911521,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454455814,97069.00
02/02/2016 18:30,2,0.000,ALERT,210.80,298.77,59.933,1454455803,"201051344000585","219011344069620",0.00,0.00,0,295.16,300.27,0.0,0.0,0.000,319485.3,319485.3,20020,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454455816,97070.00
02/02/2016 18:30,2,0.000,ALERT,210.80,299.37,59.965,1454455803,"201051344001230","219011344069620",0.00,-0.50,0,295.46,300.57,0.0,0.0,0.000,318803.8,318803.8,19869,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454455818,97071.00
02/02/2016 18:30,2,0.000,ALERT,211.25,299.67,60.007,1454455803,"201051344000582","219011344069620",0.00,-1.00,0,296.36,301.17,0.0,0.0,0.000,312644.8,312644.8,19991,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454455819,97072.00
02/02/2016 18:30,2,0.000,ALERT,210.57,298.77,60.012,1454455803,"201051344000955","219011344069620",0.00,-0.50,0,295.16,299.97,0.0,0.0,0.000,322046.1,322046.1,19989,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454455821,97073.00
02/02/2016 18:30,2,0.000,ALERT,210.12,296.06,59.991,1454455803,"274151322000094","219011344069620",0.00,-1.00,0,294.26,298.17,0.0,0.0,0.000,479839.3,479839.3,9410,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454455823,97074.00
02/02/2016 18:30,2,0.000,ALERT,211.25,299.67,59.981,1454455803,"201051344000579","219011344069620",0.00,-0.50,0,297.87,301.47,0.0,0.0,0.000,323418.6,323418.6,15411,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454455825,97075.00
02/02/2016 18:30,2,0.000,ALERT,210.57,299.07,59.954,1454455803,"201051344000890","219011344069620",0.00,0.00,0,295.76,301.17,0.0,0.0,0.000,320255.9,320255.9,19936,0,0,0,L,1122011218,0,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454455827,97076.00
02/02/2016 18:30,2,0.000,ALERT,210.80,298.47,59.981,1454455803,"201051344000438","219011344069620",0.00,-1.00,0,295.46,300.57,0.0,0.0,0.000,322006.6,322006.6,19999,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454455828,97077.00
02/02/2016 18:30,2,0.000,ALERT,210.80,298.17,59.970,1454455803,"201051344000417","219011344069620",0.00,-0.50,0,294.86,299.67,0.0,0.0,0.000,316058.8,316058.8,20102,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454455830,97078.00
02/02/2016 18:30,2,0.000,ALERT,210.12,296.66,59.970,1454455803,"274151322000083","219011344069620",0.00,0.00,0,295.16,299.07,0.0,0.0,0.000,590854.9,590854.9,9152,0,0,0,L,1151911521,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454455832,97079.00
02/02/2016 18:30,2,0.000,ALERT,210.57,296.66,59.922,1454455803,"274151322000076","219011344069620",0.00,0.00,0,294.86,299.07,0.0,0.0,0.000,627678.6,627678.6,9203,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454455834,97080.00
02/02/2016 18:30,2,0.000,ALERT,211.03,299.67,59.928,1454455803,"201051344000868","219011344069620",0.00,-0.50,0,297.57,301.77,0.0,0.0,0.000,308602.1,308602.1,15182,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454455836,97081.00
02/02/2016 18:30,2,0.000,ALERT,210.12,298.17,59.965,1454455803,"274151322000095","219011344069620",0.00,-1.00,0,295.76,299.67,0.0,0.0,0.000,621281.9,621281.9,9041,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454455838,97082.00
02/02/2016 18:30,2,0.000,ALERT,210.80,298.77,59.970,1454455803,"201051344000988","219011344069620",0.00,-0.50,0,294.56,300.57,0.0,0.0,0.000,307685.4,307685.4,15423,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454455839,97083.00
02/02/2016 18:30,2,0.000,ALERT,210.57,297.57,59.981,1454455803,"201051344001025","219011344069620",0.00,-1.00,0,294.86,300.87,0.0,0.0,0.000,320086.4,320086.4,19998,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454455841,97084.00
02/02/2016 18:30,2,0.000,ALERT,211.03,298.77,59.975,1454455803,"201051344000458","219011344069620",0.00,1.00,0,297.26,301.47,0.0,0.0,0.000,317898.7,317898.7,15384,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454455843,97085.00
02/02/2016 18:30,2,0.000,ALERT,211.70,298.77,60.012,1454455803,"201051344000853","219011344069620",0.00,-0.50,0,296.96,300.87,0.0,0.0,0.000,316199.8,316199.8,15080,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454455845,97086.00
02/02/2016 18:30,2,0.000,ALERT,211.03,298.47,59.959,1454455803,"201051344000685","219011344069620",0.00,-0.50,0,295.16,300.27,0.0,0.0,0.000,322058.8,322058.8,19880,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454455847,97087.00
02/02/2016 18:30,2,0.000,ALERT,210.80,297.87,59.970,1454455803,"201051344000917","219011344069620",0.00,1.00,0,293.96,299.67,0.0,0.0,0.000,319789.1,319789.1,19854,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454455848,97088.00
02/02/2016 18:30,2,0.000,ALERT,210.80,298.77,59.970,1454455803,"201051344001145","219011344069620",0.00,-0.50,0,294.86,300.87,0.0,0.0,0.000,323756.1,323756.1,19799,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454455850,97089.00
02/02/2016 18:30,2,0.000,ALERT,210.80,297.57,59.944,1454455803,"201051344000651","219011344069620",0.00,-1.50,0,294.56,299.97,0.0,0.0,0.000,316469.6,316469.6,20029,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454455852,97090.00
02/02/2016 18:30,2,0.000,ALERT,209.67,296.36,59.970,1454455803,"274151322000088","219011344069620",0.00,0.50,0,294.56,298.77,0.0,0.0,0.000,573791.1,573791.1,8926,0,0,0,L,1151911521,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454455854,97091.00
02/02/2016 18:30,2,0.000,ALERT,210.80,296.06,59.965,1454455803,"274151322000068","219011344069620",0.00,0.50,0,294.26,297.57,0.0,0.0,0.000,479999.4,479999.4,9568,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454455856,97092.00
02/02/2016 18:30,2,0.000,ALERT,210.57,298.47,59.965,1454455803,"201051344001135","219011344069620",0.00,-0.50,0,295.46,300.87,0.0,0.0,0.000,312841.4,312841.4,20024,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454455857,97093.00
02/02/2016 18:30,2,0.000,ALERT,210.80,299.67,59.959,1454455803,"201051344000594","219011344069620",0.00,-0.50,0,296.66,301.17,0.0,0.0,0.000,318828.2,318828.2,15431,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454455859,97094.00
02/02/2016 18:30,2,0.000,ALERT,210.80,298.47,59.965,1454455803,"201051344001203","219011344069620",0.00,-0.50,0,294.86,302.07,0.0,0.0,0.000,319407.9,319407.9,19989,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454455861,97095.00
02/02/2016 18:30,2,0.000,ALERT,209.90,296.96,59.986,1454455803,"274151322000054","219011344069620",0.00,0.50,0,294.56,298.77,0.0,0.0,0.000,586357.3,586357.3,8936,0,0,0,L,1151911521,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454455863,97096.00
02/02/2016 18:30,2,0.000,ALERT,211.48,298.77,59.965,1454455803,"201051344000867","219011344069620",0.00,0.50,0,296.06,300.87,0.0,0.0,0.000,308019.8,308019.8,15416,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454455865,97097.00
02/02/2016 18:30,2,0.000,ALERT,210.80,298.77,60.018,1454455803,"201051344001093","219011344069620",0.00,0.50,0,295.46,300.27,0.0,0.0,0.000,318098.7,318098.7,19906,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454455866,97098.00
02/02/2016 18:30,2,0.000,ALERT,211.03,299.07,59.986,1454455803,"201051344000900","219011344069620",0.00,-0.50,0,296.36,300.57,0.0,0.0,0.000,323293.5,323293.5,15030,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454455868,97099.00
02/02/2016 18:30,2,0.000,ALERT,211.25,298.47,59.954,1454455803,"201051344000648","219011344069620",0.00,-1.00,0,296.36,300.57,0.0,0.0,0.000,316322.2,316322.2,15188,0,0,0,L,1122011218,0,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454455870,97100.00
02/02/2016 18:30,2,0.000,ALERT,211.25,299.67,59.959,1454455803,"201051344000569","219011344069620",0.00,-0.50,0,297.57,301.47,0.0,0.0,0.000,324877.4,324877.4,14963,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454455872,97101.00
02/02/2016 18:30,2,0.000,ALERT,211.03,299.07,59.954,1454455803,"201051344000983","219011344069620",0.00,0.00,0,297.26,300.87,0.0,0.0,0.000,317902.4,317902.4,15266,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454455874,97102.00
02/02/2016 18:30,2,0.000,ALERT,211.25,299.07,59.975,1454455803,"201051344001158","219011344069620",0.00,-1.50,0,296.36,300.57,0.0,0.0,0.000,312893.3,312893.3,15442,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454455875,97103.00
02/02/2016 18:30,2,0.000,ALERT,211.48,299.37,59.912,1454455803,"201051344000576","219011344069620",0.00,-0.50,0,296.96,300.87,0.0,0.0,0.000,317809.4,317809.4,15059,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454455877,97104.00
02/02/2016 18:30,2,0.000,ALERT,209.90,295.46,59.954,1454455803,"274151322000087","219011344069620",0.00,1.50,0,293.66,297.57,0.0,0.0,0.000,561356.9,561356.9,8971,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454455879,97105.00
02/02/2016 18:45,2,0.000,ALERT,211.93,299.67,59.938,1454456703,"201051344000645","219011344069620",0.00,0.00,0,296.96,300.87,0.0,0.0,0.000,317062.6,317062.6,15152,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454456705,97106.00
02/02/2016 18:45,2,0.000,ALERT,210.57,297.26,59.965,1454456703,"274151322000085","219011344069620",0.00,0.50,0,295.16,299.07,0.0,0.0,0.000,588920.0,588920.0,8967,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454456707,97107.00
02/02/2016 18:45,2,0.000,ALERT,212.16,299.37,59.981,1454456703,"201051344000633","219011344069620",0.00,-1.00,0,295.46,300.57,0.0,0.0,0.000,308760.0,308760.0,15448,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454456709,97108.00
02/02/2016 18:45,2,0.000,ALERT,211.70,299.37,59.986,1454456703,"201051344000469","219011344069620",0.00,-1.50,0,296.06,300.57,0.0,0.0,0.000,310271.0,310271.0,15398,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454456711,97109.00
02/02/2016 18:45,2,0.000,ALERT,210.80,298.47,59.981,1454456703,"201051344000646","219011344069620",0.00,-1.00,0,296.06,299.97,0.0,0.0,0.000,314504.7,314504.7,20029,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454456713,97110.00
02/02/2016 18:45,2,0.000,ALERT,210.35,296.96,59.970,1454456703,"274151322000052","219011344069620",0.00,0.00,0,294.86,299.37,0.0,0.0,0.000,596530.1,596530.1,9161,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454456714,97111.00
02/02/2016 18:45,2,0.000,ALERT,211.48,299.07,59.933,1454456703,"201051344000585","219011344069620",0.00,-0.50,0,296.06,300.27,0.0,0.0,0.000,319485.3,319485.3,20022,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454456716,97112.00
02/02/2016 18:45,2,0.000,ALERT,211.25,299.07,59.970,1454456703,"201051344001230","219011344069620",0.00,-0.50,0,296.66,300.57,0.0,0.0,0.000,318803.8,318803.8,19871,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454456718,97113.00
02/02/2016 18:45,2,0.000,ALERT,211.70,299.67,59.975,1454456703,"201051344000582","219011344069620",0.00,-1.00,0,297.26,301.17,0.0,0.0,0.000,312644.8,312644.8,19993,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454456720,97114.00
02/02/2016 18:45,2,0.000,ALERT,210.80,298.47,59.975,1454456703,"201051344000955","219011344069620",0.00,-0.50,0,296.36,300.27,0.0,0.0,0.000,322046.1,322046.1,19991,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454456722,97115.00
02/02/2016 18:45,2,0.000,ALERT,210.57,296.66,59.954,1454456703,"274151322000094","219011344069620",0.00,-1.00,0,294.86,298.47,0.0,0.0,0.000,479839.3,479839.3,9412,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454456723,97116.00
02/02/2016 18:45,2,0.000,ALERT,211.70,300.27,59.975,1454456703,"201051344000579","219011344069620",0.00,-0.50,0,297.87,301.77,0.0,0.0,0.000,323418.6,323418.6,15413,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454456725,97117.00
02/02/2016 18:45,2,0.000,ALERT,211.03,298.77,59.970,1454456703,"201051344000890","219011344069620",0.00,0.00,0,296.96,301.77,0.0,0.0,0.000,320255.9,320255.9,19938,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454456727,97118.00
02/02/2016 18:45,2,0.000,ALERT,211.25,298.47,59.970,1454456703,"201051344000438","219011344069620",0.00,-1.00,0,296.36,300.57,0.0,0.0,0.000,322006.6,322006.6,20001,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454456729,97119.00
02/02/2016 18:45,2,0.000,ALERT,211.48,298.17,59.959,1454456703,"201051344000417","219011344069620",0.00,-0.50,0,295.76,299.67,0.0,0.0,0.000,316058.8,316058.8,20104,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454456731,97120.00
02/02/2016 18:45,2,0.000,ALERT,211.03,297.87,59.970,1454456703,"274151322000083","219011344069620",0.00,0.00,0,295.46,299.37,0.0,0.0,0.000,590854.9,590854.9,9154,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454456733,97121.00
02/02/2016 18:45,2,0.000,ALERT,211.25,297.26,59.949,1454456703,"274151322000076","219011344069620",0.00,-0.50,0,295.16,299.37,0.0,0.0,0.000,627678.6,627678.6,9205,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454456734,97122.00
02/02/2016 18:45,2,0.000,ALERT,211.93,300.57,59.922,1454456703,"201051344000868","219011344069620",0.00,-1.00,0,297.57,301.77,0.0,0.0,0.000,308602.1,308602.1,15184,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454456736,97123.00
02/02/2016 18:45,2,0.000,ALERT,211.03,299.07,59.965,1454456703,"274151322000095","219011344069620",0.00,-1.00,0,296.36,299.97,0.0,0.0,0.000,621281.9,621281.9,9043,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454456738,97124.00
02/02/2016 18:45,2,0.000,ALERT,211.70,299.97,59.928,1454456703,"201051344000988","219011344069620",0.00,-0.50,0,294.56,300.57,0.0,0.0,0.000,307685.4,307685.4,15425,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454456740,97125.00
02/02/2016 18:45,2,0.000,ALERT,211.25,297.87,60.002,1454456703,"201051344001025","219011344069620",0.00,-1.50,0,295.76,300.57,0.0,0.0,0.000,320086.4,320086.4,20000,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454456742,97126.00
02/02/2016 18:45,2,0.000,ALERT,211.70,299.67,59.970,1454456703,"201051344000458","219011344069620",0.00,1.00,0,296.96,301.77,0.0,0.0,0.000,317898.7,317898.7,15386,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454456743,97127.00
02/02/2016 18:45,2,0.000,ALERT,212.38,299.67,59.965,1454456703,"201051344000853","219011344069620",0.00,-0.50,0,296.96,301.17,0.0,0.0,0.000,316199.8,316199.8,15082,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454456745,97128.00
02/02/2016 18:45,2,0.000,ALERT,211.70,299.07,59.944,1454456703,"201051344000685","219011344069620",0.00,-0.50,0,296.36,299.97,0.0,0.0,0.000,322058.8,322058.8,19882,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454456747,97129.00
02/02/2016 18:45,2,0.000,ALERT,211.48,298.47,59.970,1454456703,"201051344000917","219011344069620",0.00,0.50,0,295.16,299.67,0.0,0.0,0.000,319789.1,319789.1,19856,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454456749,97130.00
02/02/2016 18:45,2,0.000,ALERT,211.48,299.07,59.975,1454456703,"201051344001145","219011344069620",0.00,-0.50,0,296.66,300.87,0.0,0.0,0.000,323756.1,323756.1,19801,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454456751,97131.00
02/02/2016 18:45,2,0.000,ALERT,211.25,298.17,59.965,1454456703,"201051344000651","219011344069620",0.00,-2.00,0,295.76,299.67,0.0,0.0,0.000,316469.6,316469.6,20031,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454456752,97132.00
02/02/2016 18:45,2,0.000,ALERT,210.57,297.26,60.002,1454456703,"274151322000088","219011344069620",0.00,0.50,0,294.86,298.77,0.0,0.0,0.000,573791.1,573791.1,8928,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454456754,97133.00
02/02/2016 18:45,2,0.000,ALERT,211.48,297.26,59.975,1454456703,"274151322000068","219011344069620",0.00,0.50,0,294.56,298.17,0.0,0.0,0.000,479999.4,479999.4,9570,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454456756,97134.00
02/02/2016 18:45,2,0.000,ALERT,211.03,298.77,59.970,1454456703,"201051344001135","219011344069620",0.00,-1.00,0,296.36,300.57,0.0,0.0,0.000,312841.4,312841.4,20026,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454456758,97135.00
02/02/2016 18:45,2,0.000,ALERT,211.48,300.57,59.928,1454456703,"201051344000594","219011344069620",0.00,-1.00,0,296.66,301.47,0.0,0.0,0.000,318828.2,318828.2,15433,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454456760,97136.00
02/02/2016 18:45,2,0.000,ALERT,211.48,298.77,59.965,1454456703,"201051344001203","219011344069620",0.00,-1.00,0,296.06,301.77,0.0,0.0,0.000,319407.9,319407.9,19991,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454456762,97137.00
02/02/2016 18:45,2,0.000,ALERT,210.57,297.87,59.981,1454456703,"274151322000054","219011344069620",0.00,1.00,0,295.16,299.37,0.0,0.0,0.000,586357.3,586357.3,8938,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454456764,97138.00
02/02/2016 18:45,2,0.000,ALERT,212.16,299.67,59.954,1454456703,"201051344000867","219011344069620",0.00,0.00,0,296.36,301.17,0.0,0.0,0.000,308019.8,308019.8,15418,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454456765,97139.00
02/02/2016 18:45,2,0.000,ALERT,211.48,299.07,59.991,1454456703,"201051344001093","219011344069620",0.00,0.50,0,296.36,299.97,0.0,0.0,0.000,318098.7,318098.7,19908,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454456767,97140.00
02/02/2016 18:45,2,0.000,ALERT,211.70,299.97,59.975,1454456703,"201051344000900","219011344069620",0.00,-0.50,0,296.66,300.87,0.0,0.0,0.000,323293.5,323293.5,15032,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454456769,97141.00
02/02/2016 18:45,2,0.000,ALERT,211.93,299.07,59.981,1454456703,"201051344000648","219011344069620",0.00,-1.50,0,296.66,300.87,0.0,0.0,0.000,316322.2,316322.2,15190,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454456771,97142.00
02/02/2016 18:45,2,0.000,ALERT,211.70,300.27,59.996,1454456703,"201051344000569","219011344069620",0.00,-0.50,0,297.57,302.07,0.0,0.0,0.000,324877.4,324877.4,14965,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454456773,97143.00
02/02/2016 18:45,2,0.000,ALERT,211.48,299.67,59.970,1454456703,"201051344000983","219011344069620",0.00,-0.50,0,297.26,301.47,0.0,0.0,0.000,317902.4,317902.4,15268,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454456774,97144.00
02/02/2016 18:45,2,0.000,ALERT,211.93,299.97,59.981,1454456703,"201051344001158","219011344069620",0.00,-1.50,0,296.66,300.87,0.0,0.0,0.000,312893.3,312893.3,15444,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454456776,97145.00
02/02/2016 18:45,2,0.000,ALERT,212.16,300.27,59.975,1454456703,"201051344000576","219011344069620",0.00,-0.50,0,297.26,301.47,0.0,0.0,0.000,317809.4,317809.4,15061,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454456778,97146.00
02/02/2016 18:45,2,0.000,ALERT,210.80,296.66,59.970,1454456703,"274151322000087","219011344069620",0.00,1.00,0,293.96,298.17,0.0,0.0,0.000,561356.9,561356.9,8973,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454456780,97147.00
02/02/2016 19:00,2,0.000,ALERT,211.93,299.37,59.949,1454457603,"201051344000645","219011344069620",0.00,0.00,0,297.87,301.47,0.0,0.0,0.000,317062.6,317062.6,15154,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454457605,97148.00
02/02/2016 19:00,2,0.000,ALERT,210.57,297.26,59.970,1454457603,"274151322000085","219011344069620",0.00,0.00,0,295.16,299.37,0.0,0.0,0.000,588920.0,588920.0,8969,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454457606,97149.00
02/02/2016 19:00,2,0.000,ALERT,212.16,299.07,59.938,1454457603,"201051344000633","219011344069620",0.00,-1.00,0,295.76,300.87,0.0,0.0,0.000,308760.0,308760.0,15450,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454457608,97150.00
02/02/2016 19:00,2,0.000,ALERT,211.25,299.07,59.996,1454457603,"201051344000469","219011344069620",0.00,-1.50,0,296.66,301.17,0.0,0.0,0.000,310271.0,310271.0,15400,0,0,0,L,1122011218,0,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454457610,97151.00
02/02/2016 19:00,2,0.000,ALERT,211.03,299.37,59.996,1454457603,"201051344000646","219011344069620",0.00,-1.00,0,295.76,300.57,0.0,0.0,0.000,314504.7,314504.7,20031,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454457612,97152.00
02/02/2016 19:00,2,0.000,ALERT,210.12,297.87,60.044,1454457603,"274151322000052","219011344069620",0.00,-0.50,0,295.16,299.67,0.0,0.0,0.000,596530.1,596530.1,9163,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454457614,97153.00
02/02/2016 19:00,2,0.000,ALERT,211.25,299.37,60.002,1454457603,"201051344000585","219011344069620",0.00,-0.50,0,296.66,300.87,0.0,0.0,0.000,319485.3,319485.3,20024,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454457615,97154.00
02/02/2016 19:00,2,0.000,ALERT,211.25,299.37,60.002,1454457603,"201051344001230","219011344069620",0.00,-0.50,0,296.96,300.57,0.0,0.0,0.000,318803.8,318803.8,19873,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454457617,97155.00
