ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/02/2016 19:00,2,0.000,ALERT,211.70,300.27,60.028,1454457603,"201051344000582","219011344069620",0.00,-1.00,0,297.26,301.17,0.0,0.0,0.000,312644.8,312644.8,19995,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454457619,97156.00
02/02/2016 19:00,2,0.000,ALERT,210.80,299.37,59.949,1454457603,"201051344000955","219011344069620",0.00,-1.00,0,296.66,300.27,0.0,0.0,0.000,322046.1,322046.1,19993,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454457621,97157.00
02/02/2016 19:00,2,0.000,ALERT,210.35,296.36,60.007,1454457603,"274151322000094","219011344069620",0.00,-1.00,0,294.86,298.47,0.0,0.0,0.000,479839.3,479839.3,9414,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454457623,97158.00
02/02/2016 19:00,2,0.000,ALERT,211.48,299.97,60.007,1454457603,"201051344000579","219011344069620",0.00,-0.50,0,298.17,302.07,0.0,0.0,0.000,323418.6,323418.6,15415,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454457624,97159.00
02/02/2016 19:00,2,0.000,ALERT,211.03,299.97,60.039,1454457603,"201051344000890","219011344069620",0.00,-0.50,0,297.26,301.47,0.0,0.0,0.000,320255.9,320255.9,19940,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454457626,97160.00
02/02/2016 19:00,2,0.000,ALERT,211.48,299.37,60.012,1454457603,"201051344000438","219011344069620",0.00,-1.00,0,296.96,300.87,0.0,0.0,0.000,322006.6,322006.6,20003,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454457628,97161.00
02/02/2016 19:00,2,0.000,ALERT,211.48,298.77,60.007,1454457603,"201051344000417","219011344069620",0.00,-1.00,0,295.76,299.97,0.0,0.0,0.000,316058.8,316058.8,20106,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454457630,97162.00
02/02/2016 19:00,2,0.000,ALERT,210.57,297.57,59.986,1454457603,"274151322000083","219011344069620",0.00,-0.50,0,295.46,299.67,0.0,0.0,0.000,590854.9,590854.9,9156,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454457632,97163.00
02/02/2016 19:00,2,0.000,ALERT,210.80,297.26,59.996,1454457603,"274151322000076","219011344069620",0.00,-0.50,0,295.16,299.67,0.0,0.0,0.000,627678.6,627678.6,9207,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454457634,97164.00
02/02/2016 19:00,2,0.000,ALERT,211.48,300.27,60.007,1454457603,"201051344000868","219011344069620",0.00,-0.50,0,298.47,302.37,0.0,0.0,0.000,308602.1,308602.1,15186,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454457635,97165.00
02/02/2016 19:00,2,0.000,ALERT,210.57,298.47,59.996,1454457603,"274151322000095","219011344069620",0.00,-1.00,0,296.36,300.57,0.0,0.0,0.000,621281.9,621281.9,9045,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454457637,97166.00
02/02/2016 19:00,2,0.000,ALERT,211.25,299.37,60.002,1454457603,"201051344000988","219011344069620",0.00,-0.50,0,294.86,301.17,0.0,0.0,0.000,307685.4,307685.4,15427,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454457639,97167.00
02/02/2016 19:00,2,0.000,ALERT,211.03,298.77,60.018,1454457603,"201051344001025","219011344069620",0.00,-1.50,0,296.36,301.17,0.0,0.0,0.000,320086.4,320086.4,20002,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454457641,97168.00
02/02/2016 19:00,2,0.000,ALERT,211.25,299.37,60.002,1454457603,"201051344000458","219011344069620",0.00,1.00,0,297.87,302.07,0.0,0.0,0.000,317898.7,317898.7,15388,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454457643,97169.00
02/02/2016 19:00,2,0.000,ALERT,211.93,299.37,60.034,1454457603,"201051344000853","219011344069620",0.00,-1.00,0,297.57,301.47,0.0,0.0,0.000,316199.8,316199.8,15084,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454457644,97170.00
02/02/2016 19:00,2,0.000,ALERT,211.48,299.37,59.996,1454457603,"201051344000685","219011344069620",0.00,-0.50,0,296.66,300.57,0.0,0.0,0.000,322058.8,322058.8,19884,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454457646,97171.00
02/02/2016 19:00,2,0.000,ALERT,211.25,298.77,59.996,1454457603,"201051344000917","219011344069620",0.00,0.50,0,295.76,300.27,0.0,0.0,0.000,319789.1,319789.1,19858,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454457648,97172.00
02/02/2016 19:00,2,0.000,ALERT,211.48,299.67,60.002,1454457603,"201051344001145","219011344069620",0.00,-1.00,0,296.96,301.17,0.0,0.0,0.000,323756.1,323756.1,19803,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454457650,97173.00
02/02/2016 19:00,2,0.000,ALERT,211.25,298.47,60.028,1454457603,"201051344000651","219011344069620",0.00,-2.00,0,296.36,300.27,0.0,0.0,0.000,316469.6,316469.6,20033,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454457652,97174.00
02/02/2016 19:00,2,0.000,ALERT,209.90,296.36,60.007,1454457603,"274151322000088","219011344069620",0.00,0.50,0,294.86,299.07,0.0,0.0,0.000,573791.1,573791.1,8930,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454457653,97175.00
02/02/2016 19:00,2,0.000,ALERT,211.03,296.36,60.002,1454457603,"274151322000068","219011344069620",0.00,0.50,0,294.86,298.47,0.0,0.0,0.000,479999.4,479999.4,9572,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454457655,97176.00
02/02/2016 19:00,2,0.000,ALERT,210.80,299.37,59.991,1454457603,"201051344001135","219011344069620",0.00,-1.00,0,296.96,301.17,0.0,0.0,0.000,312841.4,312841.4,20028,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454457657,97177.00
02/02/2016 19:00,2,0.000,ALERT,210.80,299.37,60.002,1454457603,"201051344000594","219011344069620",0.00,-1.00,0,297.26,301.77,0.0,0.0,0.000,318828.2,318828.2,15435,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454457659,97178.00
02/02/2016 19:00,2,0.000,ALERT,211.03,298.77,59.991,1454457603,"201051344001203","219011344069620",0.00,-1.00,0,296.96,302.37,0.0,0.0,0.000,319407.9,319407.9,19993,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454457661,97179.00
02/02/2016 19:00,2,0.000,ALERT,209.90,296.36,59.981,1454457603,"274151322000054","219011344069620",0.00,0.50,0,295.16,299.67,0.0,0.0,0.000,586357.3,586357.3,8940,0,0,0,L,1151911521,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454457662,97180.00
02/02/2016 19:00,2,0.000,ALERT,211.93,299.07,59.986,1454457603,"201051344000867","219011344069620",0.00,0.00,0,297.26,301.77,0.0,0.0,0.000,308019.8,308019.8,15420,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454457664,97181.00
02/02/2016 19:00,2,0.000,ALERT,211.25,299.37,59.981,1454457603,"201051344001093","219011344069620",0.00,0.50,0,296.66,300.57,0.0,0.0,0.000,318098.7,318098.7,19910,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454457666,97182.00
02/02/2016 19:00,2,0.000,ALERT,211.25,299.37,60.034,1454457603,"201051344000900","219011344069620",0.00,-0.50,0,297.26,301.17,0.0,0.0,0.000,323293.5,323293.5,15034,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454457668,97183.00
02/02/2016 19:00,2,0.000,ALERT,211.70,298.47,59.996,1454457603,"201051344000648","219011344069620",0.00,-1.50,0,297.26,301.47,0.0,0.0,0.000,316322.2,316322.2,15192,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454457670,97184.00
02/02/2016 19:00,2,0.000,ALERT,211.48,299.67,59.970,1454457603,"201051344000569","219011344069620",0.00,-0.50,0,298.17,302.37,0.0,0.0,0.000,324877.4,324877.4,14967,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454457671,97185.00
02/02/2016 19:00,2,0.000,ALERT,211.25,299.37,59.981,1454457603,"201051344000983","219011344069620",0.00,-0.50,0,297.87,301.77,0.0,0.0,0.000,317902.4,317902.4,15270,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454457673,97186.00
02/02/2016 19:00,2,0.000,ALERT,211.48,299.07,59.986,1454457603,"201051344001158","219011344069620",0.00,-1.50,0,297.26,301.17,0.0,0.0,0.000,312893.3,312893.3,15446,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454457675,97187.00
02/02/2016 19:00,2,0.000,ALERT,212.16,299.97,59.986,1454457603,"201051344000576","219011344069620",0.00,-0.50,0,297.57,301.77,0.0,0.0,0.000,317809.4,317809.4,15063,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454457677,97188.00
02/02/2016 19:00,2,0.000,ALERT,210.57,296.36,59.965,1454457603,"274151322000087","219011344069620",0.00,1.00,0,293.96,298.47,0.0,0.0,0.000,561356.9,561356.9,8975,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454457679,97189.00
02/02/2016 19:15,2,0.000,ALERT,212.16,299.97,59.959,1454458503,"201051344000645","219011344069620",0.00,0.00,0,296.96,301.77,0.0,0.0,0.000,317062.6,317062.6,15156,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454458505,97190.00
02/02/2016 19:15,2,0.000,ALERT,210.80,297.87,59.944,1454458503,"274151322000085","219011344069620",0.00,0.00,0,295.46,299.67,0.0,0.0,0.000,588920.0,588920.0,8971,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454458507,97191.00
02/02/2016 19:15,2,0.000,ALERT,212.38,299.67,59.970,1454458503,"201051344000633","219011344069620",0.00,-1.00,0,295.76,301.17,0.0,0.0,0.000,308760.0,308760.0,15452,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454458509,97192.00
02/02/2016 19:15,2,0.000,ALERT,211.70,299.37,59.970,1454458503,"201051344000469","219011344069620",0.00,-1.50,0,296.36,301.47,0.0,0.0,0.000,310271.0,310271.0,15402,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454458510,97193.00
02/02/2016 19:15,2,0.000,ALERT,211.48,299.67,59.970,1454458503,"201051344000646","219011344069620",0.00,-1.00,0,296.96,301.17,0.0,0.0,0.000,314504.7,314504.7,20033,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454458512,97194.00
02/02/2016 19:15,2,0.000,ALERT,210.57,298.77,60.002,1454458503,"274151322000052","219011344069620",0.00,-0.50,0,295.46,299.97,0.0,0.0,0.000,596530.1,596530.1,9165,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454458514,97195.00
02/02/2016 19:15,2,0.000,ALERT,211.93,299.67,59.965,1454458503,"201051344000585","219011344069620",0.00,-0.50,0,296.96,301.17,0.0,0.0,0.000,319485.3,319485.3,20026,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454458516,97196.00
02/02/2016 19:15,2,0.000,ALERT,211.70,299.67,59.970,1454458503,"201051344001230","219011344069620",0.00,-0.50,0,297.57,301.47,0.0,0.0,0.000,318803.8,318803.8,19875,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454458518,97197.00
02/02/2016 19:15,2,0.000,ALERT,212.16,300.27,60.002,1454458503,"201051344000582","219011344069620",0.00,-1.50,0,298.47,302.07,0.0,0.0,0.000,312644.8,312644.8,19997,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454458519,97198.00
02/02/2016 19:15,2,0.000,ALERT,211.25,299.67,59.970,1454458503,"201051344000955","219011344069620",0.00,-1.00,0,297.57,301.17,0.0,0.0,0.000,322046.1,322046.1,19995,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454458521,97199.00
02/02/2016 19:15,2,0.000,ALERT,210.80,297.57,59.975,1454458503,"274151322000094","219011344069620",0.00,-1.00,0,294.86,298.77,0.0,0.0,0.000,479839.3,479839.3,9416,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454458523,97200.00
02/02/2016 19:15,2,0.000,ALERT,211.93,300.57,59.975,1454458503,"201051344000579","219011344069620",0.00,-0.50,0,298.17,302.37,0.0,0.0,0.000,323418.6,323418.6,15417,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454458525,97201.00
02/02/2016 19:15,2,0.000,ALERT,211.25,299.67,59.954,1454458503,"201051344000890","219011344069620",0.00,0.00,0,297.87,302.37,0.0,0.0,0.000,320255.9,320255.9,19942,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454458527,97202.00
02/02/2016 19:15,2,0.000,ALERT,211.70,299.37,59.970,1454458503,"201051344000438","219011344069620",0.00,-1.50,0,297.87,301.47,0.0,0.0,0.000,322006.6,322006.6,20005,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454458528,97203.00
02/02/2016 19:15,2,0.000,ALERT,211.93,299.07,59.965,1454458503,"201051344000417","219011344069620",0.00,-1.00,0,296.96,300.57,0.0,0.0,0.000,316058.8,316058.8,20108,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454458530,97204.00
02/02/2016 19:15,2,0.000,ALERT,211.03,298.47,59.965,1454458503,"274151322000083","219011344069620",0.00,-0.50,0,296.06,299.97,0.0,0.0,0.000,590854.9,590854.9,9158,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454458532,97205.00
02/02/2016 19:15,2,0.000,ALERT,211.48,298.17,59.965,1454458503,"274151322000076","219011344069620",0.00,-0.50,0,295.46,299.97,0.0,0.0,0.000,627678.6,627678.6,9209,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454458534,97206.00
02/02/2016 19:15,2,0.000,ALERT,211.93,300.87,59.949,1454458503,"201051344000868","219011344069620",0.00,-0.50,0,298.17,302.68,0.0,0.0,0.000,308602.1,308602.1,15188,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454458536,97207.00
02/02/2016 19:15,2,0.000,ALERT,210.80,299.07,59.933,1454458503,"274151322000095","219011344069620",0.00,-1.00,0,296.96,300.27,0.0,0.0,0.000,621281.9,621281.9,9047,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454458537,97208.00
02/02/2016 19:15,2,0.000,ALERT,211.70,299.67,59.975,1454458503,"201051344000988","219011344069620",0.00,-0.50,0,294.86,301.47,0.0,0.0,0.000,307685.4,307685.4,15429,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454458539,97209.00
02/02/2016 19:15,2,0.000,ALERT,211.48,299.07,59.975,1454458503,"201051344001025","219011344069620",0.00,-1.50,0,296.96,301.77,0.0,0.0,0.000,320086.4,320086.4,20004,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454458541,97210.00
02/02/2016 19:15,2,0.000,ALERT,211.70,299.97,59.975,1454458503,"201051344000458","219011344069620",0.00,1.00,0,297.87,302.37,0.0,0.0,0.000,317898.7,317898.7,15390,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454458543,97211.00
02/02/2016 19:15,2,0.000,ALERT,212.38,299.97,59.965,1454458503,"201051344000853","219011344069620",0.00,-1.00,0,297.26,301.77,0.0,0.0,0.000,316199.8,316199.8,15086,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454458545,97212.00
02/02/2016 19:15,2,0.000,ALERT,211.93,299.67,59.981,1454458503,"201051344000685","219011344069620",0.00,-0.50,0,297.57,301.17,0.0,0.0,0.000,322058.8,322058.8,19886,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454458546,97213.00
02/02/2016 19:15,2,0.000,ALERT,211.93,299.07,59.970,1454458503,"201051344000917","219011344069620",0.00,0.50,0,296.06,300.57,0.0,0.0,0.000,319789.1,319789.1,19860,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454458548,97214.00
02/02/2016 19:15,2,0.000,ALERT,211.93,299.97,59.975,1454458503,"201051344001145","219011344069620",0.00,-1.00,0,297.87,301.77,0.0,0.0,0.000,323756.1,323756.1,19805,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454458550,97215.00
02/02/2016 19:15,2,0.000,ALERT,211.70,299.07,59.933,1454458503,"201051344000651","219011344069620",0.00,-2.00,0,296.66,300.57,0.0,0.0,0.000,316469.6,316469.6,20035,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454458552,97216.00
02/02/2016 19:15,2,0.000,ALERT,210.35,297.57,59.944,1454458503,"274151322000088","219011344069620",0.00,0.00,0,295.16,299.37,0.0,0.0,0.000,573791.1,573791.1,8932,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454458553,97217.00
02/02/2016 19:15,2,0.000,ALERT,211.48,296.96,59.975,1454458503,"274151322000068","219011344069620",0.00,0.50,0,294.86,298.47,0.0,0.0,0.000,479999.4,479999.4,9574,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454458555,97218.00
02/02/2016 19:15,2,0.000,ALERT,211.25,299.67,59.975,1454458503,"201051344001135","219011344069620",0.00,-1.00,0,297.57,301.77,0.0,0.0,0.000,312841.4,312841.4,20030,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454458557,97219.00
02/02/2016 19:15,2,0.000,ALERT,211.48,300.57,59.981,1454458503,"201051344000594","219011344069620",0.00,-1.00,0,296.66,302.07,0.0,0.0,0.000,318828.2,318828.2,15437,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454458559,97220.00
02/02/2016 19:15,2,0.000,ALERT,211.70,299.07,60.028,1454458503,"201051344001203","219011344069620",0.00,-1.00,0,296.96,302.68,0.0,0.0,0.000,319407.9,319407.9,19995,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454458561,97221.00
02/02/2016 19:15,2,0.000,ALERT,210.80,298.17,59.975,1454458503,"274151322000054","219011344069620",0.00,0.50,0,295.46,299.67,0.0,0.0,0.000,586357.3,586357.3,8942,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454458563,97222.00
02/02/2016 19:15,2,0.000,ALERT,212.16,299.97,59.954,1454458503,"201051344000867","219011344069620",0.00,0.00,0,296.36,302.07,0.0,0.0,0.000,308019.8,308019.8,15422,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454458564,97223.00
02/02/2016 19:15,2,0.000,ALERT,211.70,299.67,59.944,1454458503,"201051344001093","219011344069620",0.00,0.50,0,296.96,300.87,0.0,0.0,0.000,318098.7,318098.7,19912,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454458566,97224.00
02/02/2016 19:15,2,0.000,ALERT,211.70,299.97,59.981,1454458503,"201051344000900","219011344069620",0.00,-1.00,0,296.96,301.47,0.0,0.0,0.000,323293.5,323293.5,15036,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454458568,97225.00
02/02/2016 19:15,2,0.000,ALERT,211.93,299.37,59.981,1454458503,"201051344000648","219011344069620",0.00,-1.50,0,296.66,301.77,0.0,0.0,0.000,316322.2,316322.2,15194,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454458570,97226.00
02/02/2016 19:15,2,0.000,ALERT,211.93,300.87,59.981,1454458503,"201051344000569","219011344069620",0.00,-0.50,0,297.87,302.68,0.0,0.0,0.000,324877.4,324877.4,14969,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454458572,97227.00
02/02/2016 19:15,2,0.000,ALERT,211.70,300.27,59.975,1454458503,"201051344000983","219011344069620",0.00,-0.50,0,297.57,302.07,0.0,0.0,0.000,317902.4,317902.4,15272,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454458573,97228.00
02/02/2016 19:15,2,0.000,ALERT,211.93,299.97,59.996,1454458503,"201051344001158","219011344069620",0.00,-1.50,0,296.66,301.47,0.0,0.0,0.000,312893.3,312893.3,15448,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454458575,97229.00
02/02/2016 19:15,2,0.000,ALERT,212.61,300.87,59.959,1454458503,"201051344000576","219011344069620",0.00,-0.50,0,297.87,302.07,0.0,0.0,0.000,317809.4,317809.4,15065,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454458577,97230.00
02/02/2016 19:15,2,0.000,ALERT,210.80,297.26,59.975,1454458503,"274151322000087","219011344069620",0.00,1.00,0,294.56,298.77,0.0,0.0,0.000,561356.9,561356.9,8977,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454458579,97231.00
02/02/2016 19:30,2,0.000,ALERT,212.16,299.67,59.986,1454459403,"201051344000645","219011344069620",0.00,0.00,0,297.57,302.07,0.0,0.0,0.000,317062.6,317062.6,15158,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454459405,97232.00
02/02/2016 19:30,2,0.000,ALERT,211.03,297.87,59.975,1454459403,"274151322000085","219011344069620",0.00,0.00,0,295.76,299.67,0.0,0.0,0.000,588920.0,588920.0,8973,0,0,0,L,1151911521,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454459407,97233.00
02/02/2016 19:30,2,0.000,ALERT,212.38,299.67,59.981,1454459403,"201051344000633","219011344069620",0.00,-1.00,0,295.76,301.47,0.0,0.0,0.000,308760.0,308760.0,15454,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454459409,97234.00
02/02/2016 19:30,2,0.000,ALERT,211.93,299.67,59.981,1454459403,"201051344000469","219011344069620",0.00,-1.50,0,296.36,301.77,0.0,0.0,0.000,310271.0,310271.0,15404,0,0,0,L,1122011218,0,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454459411,97235.00
02/02/2016 19:30,2,0.000,ALERT,211.70,299.67,59.986,1454459403,"201051344000646","219011344069620",0.00,-1.00,0,297.26,301.17,0.0,0.0,0.000,314504.7,314504.7,20035,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454459413,97236.00
02/02/2016 19:30,2,0.000,ALERT,210.57,298.17,59.981,1454459403,"274151322000052","219011344069620",0.00,-0.50,0,295.46,300.27,0.0,0.0,0.000,596530.1,596530.1,9167,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454459414,97237.00
02/02/2016 19:30,2,0.000,ALERT,211.93,299.97,59.991,1454459403,"201051344000585","219011344069620",0.00,-0.50,0,297.26,301.17,0.0,0.0,0.000,319485.3,319485.3,20028,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454459416,97238.00
02/02/2016 19:30,2,0.000,ALERT,211.93,299.97,59.975,1454459403,"201051344001230","219011344069620",0.00,-0.50,0,297.87,301.47,0.0,0.0,0.000,318803.8,318803.8,19877,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454459418,97239.00
02/02/2016 19:30,2,0.000,ALERT,212.16,300.57,60.007,1454459403,"201051344000582","219011344069620",0.00,-1.50,0,298.77,301.77,0.0,0.0,0.000,312644.8,312644.8,19999,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454459420,97240.00
02/02/2016 19:30,2,0.000,ALERT,211.48,299.67,59.981,1454459403,"201051344000955","219011344069620",0.00,-0.50,0,297.57,301.17,0.0,0.0,0.000,322046.1,322046.1,19997,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454459422,97241.00
02/02/2016 19:30,2,0.000,ALERT,210.57,296.96,59.986,1454459403,"274151322000094","219011344069620",0.00,-1.00,0,295.16,299.07,0.0,0.0,0.000,479839.3,479839.3,9418,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454459424,97242.00
02/02/2016 19:30,2,0.000,ALERT,211.70,300.27,59.981,1454459403,"201051344000579","219011344069620",0.00,-0.50,0,298.77,302.68,0.0,0.0,0.000,323418.6,323418.6,15419,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454459425,97243.00
02/02/2016 19:30,2,0.000,ALERT,211.70,300.27,59.981,1454459403,"201051344000890","219011344069620",0.00,-0.50,0,297.87,302.37,0.0,0.0,0.000,320255.9,320255.9,19944,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454459427,97244.00
02/02/2016 19:30,2,0.000,ALERT,211.93,299.67,60.028,1454459403,"201051344000438","219011344069620",0.00,-1.00,0,297.57,301.47,0.0,0.0,0.000,322006.6,322006.6,20007,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454459429,97245.00
02/02/2016 19:30,2,0.000,ALERT,212.16,299.37,59.981,1454459403,"201051344000417","219011344069620",0.00,-1.00,0,297.26,300.57,0.0,0.0,0.000,316058.8,316058.8,20110,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454459431,97246.00
02/02/2016 19:30,2,0.000,ALERT,211.03,298.47,59.981,1454459403,"274151322000083","219011344069620",0.00,-0.50,0,296.06,299.97,0.0,0.0,0.000,590854.9,590854.9,9160,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454459433,97247.00
02/02/2016 19:30,2,0.000,ALERT,211.25,298.17,59.975,1454459403,"274151322000076","219011344069620",0.00,-0.50,0,295.76,300.27,0.0,0.0,0.000,627678.6,627678.6,9211,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454459434,97248.00
02/02/2016 19:30,2,0.000,ALERT,211.70,300.87,59.981,1454459403,"201051344000868","219011344069620",0.00,-1.00,0,298.77,302.68,0.0,0.0,0.000,308602.1,308602.1,15190,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454459436,97249.00
02/02/2016 19:30,2,0.000,ALERT,210.80,299.07,59.928,1454459403,"274151322000095","219011344069620",0.00,-1.00,0,296.66,300.57,0.0,0.0,0.000,621281.9,621281.9,9049,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454459438,97250.00
02/02/2016 19:30,2,0.000,ALERT,211.48,299.67,59.981,1454459403,"201051344000988","219011344069620",0.00,-0.50,0,295.46,301.77,0.0,0.0,0.000,307685.4,307685.4,15431,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454459440,97251.00
02/02/2016 19:30,2,0.000,ALERT,211.70,299.37,59.986,1454459403,"201051344001025","219011344069620",0.00,-1.50,0,296.96,301.77,0.0,0.0,0.000,320086.4,320086.4,20006,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454459442,97252.00
02/02/2016 19:30,2,0.000,ALERT,211.70,299.97,60.034,1454459403,"201051344000458","219011344069620",0.00,1.00,0,298.17,302.68,0.0,0.0,0.000,317898.7,317898.7,15392,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454459444,97253.00
02/02/2016 19:30,2,0.000,ALERT,212.38,299.67,59.954,1454459403,"201051344000853","219011344069620",0.00,-1.00,0,297.87,302.07,0.0,0.0,0.000,316199.8,316199.8,15088,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454459445,97254.00
02/02/2016 19:30,2,0.000,ALERT,212.16,299.67,59.981,1454459403,"201051344000685","219011344069620",0.00,-1.00,0,297.26,301.47,0.0,0.0,0.000,322058.8,322058.8,19888,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454459447,97255.00
02/02/2016 19:30,2,0.000,ALERT,211.93,299.07,60.012,1454459403,"201051344000917","219011344069620",0.00,0.50,0,296.66,300.57,0.0,0.0,0.000,319789.1,319789.1,19862,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454459449,97256.00
02/02/2016 19:30,2,0.000,ALERT,211.93,299.97,59.981,1454459403,"201051344001145","219011344069620",0.00,-1.00,0,297.87,301.77,0.0,0.0,0.000,323756.1,323756.1,19807,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454459451,97257.00
02/02/2016 19:30,2,0.000,ALERT,211.93,298.77,59.981,1454459403,"201051344000651","219011344069620",0.00,-2.00,0,296.96,300.57,0.0,0.0,0.000,316469.6,316469.6,20037,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454459453,97258.00
02/02/2016 19:30,2,0.000,ALERT,210.12,297.26,59.944,1454459403,"274151322000088","219011344069620",0.00,0.50,0,295.16,299.37,0.0,0.0,0.000,573791.1,573791.1,8934,0,0,0,L,1151911521,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454459454,97259.00
02/02/2016 19:30,2,0.000,ALERT,211.48,296.96,59.975,1454459403,"274151322000068","219011344069620",0.00,0.50,0,295.16,298.77,0.0,0.0,0.000,479999.4,479999.4,9576,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454459456,97260.00
02/02/2016 19:30,2,0.000,ALERT,211.25,299.37,59.981,1454459403,"201051344001135","219011344069620",0.00,-1.00,0,297.57,301.47,0.0,0.0,0.000,312841.4,312841.4,20032,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454459458,97261.00
02/02/2016 19:30,2,0.000,ALERT,211.48,300.57,59.996,1454459403,"201051344000594","219011344069620",0.00,-1.00,0,297.87,302.37,0.0,0.0,0.000,318828.2,318828.2,15439,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454459460,97262.00
02/02/2016 19:30,2,0.000,ALERT,211.93,299.37,59.981,1454459403,"201051344001203","219011344069620",0.00,-1.00,0,297.26,302.68,0.0,0.0,0.000,319407.9,319407.9,19997,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454459462,97263.00
02/02/2016 19:30,2,0.000,ALERT,210.57,298.47,59.975,1454459403,"274151322000054","219011344069620",0.00,0.50,0,295.76,299.97,0.0,0.0,0.000,586357.3,586357.3,8944,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454459463,97264.00
02/02/2016 19:30,2,0.000,ALERT,211.93,299.37,59.970,1454459403,"201051344000867","219011344069620",0.00,0.00,0,297.26,302.37,0.0,0.0,0.000,308019.8,308019.8,15424,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454459465,97265.00
02/02/2016 19:30,2,0.000,ALERT,211.93,299.97,59.981,1454459403,"201051344001093","219011344069620",0.00,0.50,0,297.57,300.87,0.0,0.0,0.000,318098.7,318098.7,19914,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454459467,97266.00
02/02/2016 19:30,2,0.000,ALERT,211.70,299.67,59.986,1454459403,"201051344000900","219011344069620",0.00,-0.50,0,297.87,301.77,0.0,0.0,0.000,323293.5,323293.5,15038,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454459469,97267.00
02/02/2016 19:30,2,0.000,ALERT,211.93,299.37,59.975,1454459403,"201051344000648","219011344069620",0.00,-1.50,0,297.57,302.07,0.0,0.0,0.000,316322.2,316322.2,15196,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454459471,97268.00
02/02/2016 19:30,2,0.000,ALERT,211.93,300.57,59.975,1454459403,"201051344000569","219011344069620",0.00,-0.50,0,299.07,302.98,0.0,0.0,0.000,324877.4,324877.4,14971,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454459472,97269.00
02/02/2016 19:30,2,0.000,ALERT,211.70,299.97,59.965,1454459403,"201051344000983","219011344069620",0.00,-0.50,0,298.47,302.37,0.0,0.0,0.000,317902.4,317902.4,15274,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454459474,97270.00
02/02/2016 19:30,2,0.000,ALERT,211.93,299.67,60.002,1454459403,"201051344001158","219011344069620",0.00,-1.50,0,297.57,301.77,0.0,0.0,0.000,312893.3,312893.3,15450,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454459476,97271.00
02/02/2016 19:30,2,0.000,ALERT,212.38,300.57,60.018,1454459403,"201051344000576","219011344069620",0.00,-0.50,0,298.47,302.07,0.0,0.0,0.000,317809.4,317809.4,15067,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454459478,97272.00
02/02/2016 19:30,2,0.000,ALERT,210.35,296.36,59.954,1454459403,"274151322000087","219011344069620",0.00,0.50,0,294.26,298.77,0.0,0.0,0.000,561356.9,561356.9,8979,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454459480,97273.00
02/02/2016 19:45,2,0.000,ALERT,212.83,300.87,59.965,1454460303,"201051344000645","219011344069620",0.00,0.00,0,297.87,302.68,0.0,0.0,0.000,317062.6,317062.6,15160,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454460305,97274.00
02/02/2016 19:45,2,0.000,ALERT,211.48,298.47,59.986,1454460303,"274151322000085","219011344069620",0.00,0.00,0,296.36,300.57,0.0,0.0,0.000,588920.0,588920.0,8975,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454460307,97275.00
02/02/2016 19:45,2,0.000,ALERT,213.06,300.57,59.917,1454460303,"201051344000633","219011344069620",0.00,-1.00,0,296.36,302.37,0.0,0.0,0.000,308760.0,308760.0,15456,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454460309,97276.00
02/02/2016 19:45,2,0.000,ALERT,212.38,300.57,59.965,1454460303,"201051344000469","219011344069620",0.00,-1.50,0,296.96,302.37,0.0,0.0,0.000,310271.0,310271.0,15406,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454460311,97277.00
02/02/2016 19:45,2,0.000,ALERT,211.70,299.97,60.018,1454460303,"201051344000646","219011344069620",0.00,-1.00,0,297.26,301.17,0.0,0.0,0.000,314504.7,314504.7,20037,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454460312,97278.00
02/02/2016 19:45,2,0.000,ALERT,210.80,298.47,59.949,1454460303,"274151322000052","219011344069620",0.00,-0.50,0,296.06,300.87,0.0,0.0,0.000,596530.1,596530.1,9169,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454460314,97279.00
02/02/2016 19:45,2,0.000,ALERT,211.93,300.27,60.018,1454460303,"201051344000585","219011344069620",0.00,-0.50,0,297.26,301.47,0.0,0.0,0.000,319485.3,319485.3,20030,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454460316,97280.00
02/02/2016 19:45,2,0.000,ALERT,211.93,300.27,59.944,1454460303,"201051344001230","219011344069620",0.00,-0.50,0,297.57,301.47,0.0,0.0,0.000,318803.8,318803.8,19879,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454460318,97281.00
02/02/2016 19:45,2,0.000,ALERT,212.38,300.87,59.970,1454460303,"201051344000582","219011344069620",0.00,-1.50,0,298.47,302.07,0.0,0.0,0.000,312644.8,312644.8,20001,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454460320,97282.00
02/02/2016 19:45,2,0.000,ALERT,211.48,299.97,59.965,1454460303,"201051344000955","219011344069620",0.00,-0.50,0,297.57,301.17,0.0,0.0,0.000,322046.1,322046.1,19999,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454460321,97283.00
02/02/2016 19:45,2,0.000,ALERT,211.48,297.57,59.970,1454460303,"274151322000094","219011344069620",0.00,-1.00,0,295.76,299.67,0.0,0.0,0.000,479839.3,479839.3,9420,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454460323,97284.00
02/02/2016 19:45,2,0.000,ALERT,212.38,301.47,59.970,1454460303,"201051344000579","219011344069620",0.00,-0.50,0,298.47,303.58,0.0,0.0,0.000,323418.6,323418.6,15421,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454460325,97285.00
02/02/2016 19:45,2,0.000,ALERT,211.70,299.97,59.975,1454460303,"201051344000890","219011344069620",0.00,0.00,0,298.47,302.68,0.0,0.0,0.000,320255.9,320255.9,19946,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454460327,97286.00
02/02/2016 19:45,2,0.000,ALERT,211.93,299.67,59.975,1454460303,"201051344000438","219011344069620",0.00,-1.00,0,297.87,301.47,0.0,0.0,0.000,322006.6,322006.6,20009,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454460329,97287.00
02/02/2016 19:45,2,0.000,ALERT,211.93,299.37,59.975,1454460303,"201051344000417","219011344069620",0.00,-0.50,0,297.26,300.87,0.0,0.0,0.000,316058.8,316058.8,20112,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454460330,97288.00
02/02/2016 19:45,2,0.000,ALERT,211.48,298.47,59.981,1454460303,"274151322000083","219011344069620",0.00,-0.50,0,296.66,300.87,0.0,0.0,0.000,590854.9,590854.9,9162,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454460332,97289.00
02/02/2016 19:45,2,0.000,ALERT,211.93,298.47,59.996,1454460303,"274151322000076","219011344069620",0.00,-0.50,0,296.36,300.87,0.0,0.0,0.000,627678.6,627678.6,9213,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454460334,97290.00
02/02/2016 19:45,2,0.000,ALERT,212.38,301.77,59.975,1454460303,"201051344000868","219011344069620",0.00,-0.50,0,298.47,303.58,0.0,0.0,0.000,308602.1,308602.1,15192,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454460336,97291.00
02/02/2016 19:45,2,0.000,ALERT,211.25,299.37,59.949,1454460303,"274151322000095","219011344069620",0.00,-1.00,0,297.57,301.17,0.0,0.0,0.000,621281.9,621281.9,9051,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454460338,97292.00
02/02/2016 19:45,2,0.000,ALERT,212.16,300.57,59.991,1454460303,"201051344000988","219011344069620",0.00,-0.50,0,295.46,302.37,0.0,0.0,0.000,307685.4,307685.4,15433,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454460340,97293.00
02/02/2016 19:45,2,0.000,ALERT,211.48,299.07,59.991,1454460303,"201051344001025","219011344069620",0.00,-1.50,0,297.26,301.77,0.0,0.0,0.000,320086.4,320086.4,20008,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454460341,97294.00
02/02/2016 19:45,2,0.000,ALERT,212.38,300.87,59.981,1454460303,"201051344000458","219011344069620",0.00,1.00,0,298.17,303.58,0.0,0.0,0.000,317898.7,317898.7,15394,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454460343,97295.00
02/02/2016 19:45,2,0.000,ALERT,212.83,300.87,59.986,1454460303,"201051344000853","219011344069620",0.00,-1.00,0,297.87,302.68,0.0,0.0,0.000,316199.8,316199.8,15090,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454460345,97296.00
02/02/2016 19:45,2,0.000,ALERT,212.16,299.97,60.007,1454460303,"201051344000685","219011344069620",0.00,-0.50,0,297.57,301.17,0.0,0.0,0.000,322058.8,322058.8,19890,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454460347,97297.00
02/02/2016 19:45,2,0.000,ALERT,211.93,299.67,59.991,1454460303,"201051344000917","219011344069620",0.00,0.50,0,296.36,300.87,0.0,0.0,0.000,319789.1,319789.1,19864,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454460349,97298.00
02/02/2016 19:45,2,0.000,ALERT,211.93,300.27,59.986,1454460303,"201051344001145","219011344069620",0.00,-0.50,0,298.17,302.07,0.0,0.0,0.000,323756.1,323756.1,19809,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454460350,97299.00
02/02/2016 19:45,2,0.000,ALERT,211.93,299.37,59.981,1454460303,"201051344000651","219011344069620",0.00,-2.00,0,297.26,300.87,0.0,0.0,0.000,316469.6,316469.6,20039,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454460352,97300.00
02/02/2016 19:45,2,0.000,ALERT,210.80,298.17,60.018,1454460303,"274151322000088","219011344069620",0.00,0.50,0,296.36,300.27,0.0,0.0,0.000,573791.1,573791.1,8936,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454460354,97301.00
