ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/02/2016 19:45,2,0.000,ALERT,211.93,298.17,59.981,1454460303,"274151322000068","219011344069620",0.00,0.50,0,296.06,299.67,0.0,0.0,0.000,479999.4,479999.4,9578,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454460356,97302.00
02/02/2016 19:45,2,0.000,ALERT,211.48,299.97,59.986,1454460303,"201051344001135","219011344069620",0.00,-1.00,0,297.87,301.77,0.0,0.0,0.000,312841.4,312841.4,20034,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454460357,97303.00
02/02/2016 19:45,2,0.000,ALERT,211.93,301.47,59.975,1454460303,"201051344000594","219011344069620",0.00,-1.00,0,297.87,302.98,0.0,0.0,0.000,318828.2,318828.2,15441,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454460359,97304.00
02/02/2016 19:45,2,0.000,ALERT,211.70,299.37,59.975,1454460303,"201051344001203","219011344069620",0.00,-1.00,0,297.57,302.98,0.0,0.0,0.000,319407.9,319407.9,19999,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454460361,97305.00
02/02/2016 19:45,2,0.000,ALERT,211.03,298.47,59.970,1454460303,"274151322000054","219011344069620",0.00,0.50,0,296.36,300.87,0.0,0.0,0.000,586357.3,586357.3,8946,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454460363,97306.00
02/02/2016 19:45,2,0.000,ALERT,212.61,300.57,59.981,1454460303,"201051344000867","219011344069620",0.00,0.00,0,297.26,302.98,0.0,0.0,0.000,308019.8,308019.8,15426,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454460365,97307.00
02/02/2016 19:45,2,0.000,ALERT,211.70,299.67,59.970,1454460303,"201051344001093","219011344069620",0.00,0.50,0,297.57,301.17,0.0,0.0,0.000,318098.7,318098.7,19916,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454460366,97308.00
02/02/2016 19:45,2,0.000,ALERT,212.38,301.17,59.975,1454460303,"201051344000900","219011344069620",0.00,-0.50,0,297.26,302.37,0.0,0.0,0.000,323293.5,323293.5,15040,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454460369,97309.00
02/02/2016 19:45,2,0.000,ALERT,212.38,299.97,59.922,1454460303,"201051344000648","219011344069620",0.00,-1.50,0,297.26,302.68,0.0,0.0,0.000,316322.2,316322.2,15198,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454460370,97310.00
02/02/2016 19:45,2,0.000,ALERT,212.38,301.47,59.975,1454460303,"201051344000569","219011344069620",0.00,-0.50,0,298.77,303.58,0.0,0.0,0.000,324877.4,324877.4,14973,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454460372,97311.00
02/02/2016 19:45,2,0.000,ALERT,212.38,300.87,59.949,1454460303,"201051344000983","219011344069620",0.00,-0.50,0,298.17,303.28,0.0,0.0,0.000,317902.4,317902.4,15276,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454460374,97312.00
02/02/2016 19:45,2,0.000,ALERT,212.38,300.87,60.023,1454460303,"201051344001158","219011344069620",0.00,-1.50,0,297.26,302.37,0.0,0.0,0.000,312893.3,312893.3,15452,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454460376,97313.00
02/02/2016 19:45,2,0.000,ALERT,212.83,301.47,59.975,1454460303,"201051344000576","219011344069620",0.00,-1.00,0,298.17,302.98,0.0,0.0,0.000,317809.4,317809.4,15069,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454460378,97314.00
02/02/2016 19:45,2,0.000,ALERT,211.48,298.17,59.970,1454460303,"274151322000087","219011344069620",0.00,1.00,0,295.16,299.67,0.0,0.0,0.000,561356.9,561356.9,8981,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454460379,97315.00
02/02/2016 20:00,2,0.000,ALERT,213.06,301.77,59.933,1454461203,"201051344000645","219011344069620",0.00,0.00,0,299.07,302.98,0.0,0.0,0.000,317062.6,317062.6,15162,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454461205,97316.00
02/02/2016 20:00,2,0.000,ALERT,211.25,299.07,59.970,1454461203,"274151322000085","219011344069620",0.00,0.00,0,296.36,300.27,0.0,0.0,0.000,588920.0,588920.0,8977,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454461207,97317.00
02/02/2016 20:00,2,0.000,ALERT,213.29,301.77,59.965,1454461203,"201051344000633","219011344069620",0.00,-1.00,0,297.26,302.68,0.0,0.0,0.000,308760.0,308760.0,15458,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454461209,97318.00
02/02/2016 20:00,2,0.000,ALERT,212.83,301.77,59.996,1454461203,"201051344000469","219011344069620",0.00,-1.50,0,297.87,302.68,0.0,0.0,0.000,310271.0,310271.0,15408,0,0,0,L,1122011218,0,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454461211,97319.00
02/02/2016 20:00,2,0.000,ALERT,212.16,300.57,59.991,1454461203,"201051344000646","219011344069620",0.00,-1.00,0,297.57,301.77,0.0,0.0,0.000,314504.7,314504.7,20039,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454461213,97320.00
02/02/2016 20:00,2,0.000,ALERT,211.03,298.47,60.012,1454461203,"274151322000052","219011344069620",0.00,-0.50,0,296.06,300.87,0.0,0.0,0.000,596530.1,596530.1,9171,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454461214,97321.00
02/02/2016 20:00,2,0.000,ALERT,212.83,301.17,60.012,1454461203,"201051344000585","219011344069620",0.00,0.00,0,297.57,302.07,0.0,0.0,0.000,319485.3,319485.3,20032,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454461216,97322.00
02/02/2016 20:00,2,0.000,ALERT,212.38,301.17,59.996,1454461203,"201051344001230","219011344069620",0.00,-0.50,0,298.17,302.07,0.0,0.0,0.000,318803.8,318803.8,19881,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454461218,97323.00
02/02/2016 20:00,2,0.000,ALERT,213.06,301.77,60.007,1454461203,"201051344000582","219011344069620",0.00,-1.50,0,298.47,302.68,0.0,0.0,0.000,312644.8,312644.8,20003,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454461220,97324.00
02/02/2016 20:00,2,0.000,ALERT,211.93,300.57,60.012,1454461203,"201051344000955","219011344069620",0.00,-1.00,0,298.17,301.77,0.0,0.0,0.000,322046.1,322046.1,20001,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454461222,97325.00
02/02/2016 20:00,2,0.000,ALERT,211.25,298.17,60.023,1454461203,"274151322000094","219011344069620",0.00,-1.00,0,295.76,299.67,0.0,0.0,0.000,479839.3,479839.3,9422,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454461223,97326.00
02/02/2016 20:00,2,0.000,ALERT,212.61,302.07,59.996,1454461203,"201051344000579","219011344069620",0.00,-0.50,0,299.97,303.88,0.0,0.0,0.000,323418.6,323418.6,15423,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454461225,97327.00
02/02/2016 20:00,2,0.000,ALERT,212.16,301.17,59.991,1454461203,"201051344000890","219011344069620",0.00,0.00,0,298.17,302.98,0.0,0.0,0.000,320255.9,320255.9,19948,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454461227,97328.00
02/02/2016 20:00,2,0.000,ALERT,212.61,300.87,59.986,1454461203,"201051344000438","219011344069620",0.00,-1.50,0,298.17,302.37,0.0,0.0,0.000,322006.6,322006.6,20011,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454461229,97329.00
02/02/2016 20:00,2,0.000,ALERT,212.61,300.27,59.991,1454461203,"201051344000417","219011344069620",0.00,-0.50,0,296.66,301.47,0.0,0.0,0.000,316058.8,316058.8,20114,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454461231,97330.00
02/02/2016 20:00,2,0.000,ALERT,211.25,299.37,59.981,1454461203,"274151322000083","219011344069620",0.00,-0.50,0,296.66,300.57,0.0,0.0,0.000,590854.9,590854.9,9164,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454461233,97331.00
02/02/2016 20:00,2,0.000,ALERT,211.93,298.47,59.959,1454461203,"274151322000076","219011344069620",0.00,-0.50,0,296.66,300.87,0.0,0.0,0.000,627678.6,627678.6,9215,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454461234,97332.00
02/02/2016 20:00,2,0.000,ALERT,212.83,302.37,59.991,1454461203,"201051344000868","219011344069620",0.00,-0.50,0,299.67,303.88,0.0,0.0,0.000,308602.1,308602.1,15194,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454461236,97333.00
02/02/2016 20:00,2,0.000,ALERT,211.48,299.67,59.991,1454461203,"274151322000095","219011344069620",0.00,-1.00,0,297.57,301.17,0.0,0.0,0.000,621281.9,621281.9,9053,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454461238,97334.00
02/02/2016 20:00,2,0.000,ALERT,212.38,301.47,59.991,1454461203,"201051344000988","219011344069620",0.00,-0.50,0,296.66,302.68,0.0,0.0,0.000,307685.4,307685.4,15435,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454461240,97335.00
02/02/2016 20:00,2,0.000,ALERT,212.38,300.27,59.981,1454461203,"201051344001025","219011344069620",0.00,-1.50,0,297.57,302.37,0.0,0.0,0.000,320086.4,320086.4,20010,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454461242,97336.00
02/02/2016 20:00,2,0.000,ALERT,212.38,301.77,59.981,1454461203,"201051344000458","219011344069620",0.00,1.00,0,299.07,303.58,0.0,0.0,0.000,317898.7,317898.7,15396,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454461244,97337.00
02/02/2016 20:00,2,0.000,ALERT,213.29,301.77,59.981,1454461203,"201051344000853","219011344069620",0.00,-0.50,0,298.77,302.98,0.0,0.0,0.000,316199.8,316199.8,15092,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454461245,97338.00
02/02/2016 20:00,2,0.000,ALERT,213.06,301.17,59.975,1454461203,"201051344000685","219011344069620",0.00,-0.50,0,298.17,302.07,0.0,0.0,0.000,322058.8,322058.8,19892,0,0,0,L,1122011218,0,122.91,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454461247,97339.00
02/02/2016 20:00,2,0.000,ALERT,212.61,300.57,59.981,1454461203,"201051344000917","219011344069620",0.00,0.50,0,296.96,301.47,0.0,0.0,0.000,319789.1,319789.1,19866,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454461249,97340.00
02/02/2016 20:00,2,0.000,ALERT,212.83,300.87,60.028,1454461203,"201051344001145","219011344069620",0.00,-1.00,0,298.47,302.68,0.0,0.0,0.000,323756.1,323756.1,19811,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454461251,97341.00
02/02/2016 20:00,2,0.000,ALERT,212.38,299.97,59.975,1454461203,"201051344000651","219011344069620",0.00,-2.00,0,297.57,301.47,0.0,0.0,0.000,316469.6,316469.6,20041,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454461252,97342.00
02/02/2016 20:00,2,0.000,ALERT,210.80,298.17,60.007,1454461203,"274151322000088","219011344069620",0.00,0.50,0,296.06,299.97,0.0,0.0,0.000,573791.1,573791.1,8938,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454461254,97343.00
02/02/2016 20:00,2,0.000,ALERT,211.93,298.47,59.981,1454461203,"274151322000068","219011344069620",0.00,0.50,0,295.76,299.37,0.0,0.0,0.000,479999.4,479999.4,9580,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454461256,97344.00
02/02/2016 20:00,2,0.000,ALERT,212.16,300.57,59.970,1454461203,"201051344001135","219011344069620",0.00,-1.00,0,297.87,302.68,0.0,0.0,0.000,312841.4,312841.4,20036,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454461258,97345.00
02/02/2016 20:00,2,0.000,ALERT,212.16,302.37,59.949,1454461203,"201051344000594","219011344069620",0.00,-1.00,0,298.77,303.28,0.0,0.0,0.000,318828.2,318828.2,15443,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454461260,97346.00
02/02/2016 20:00,2,0.000,ALERT,212.38,300.27,59.975,1454461203,"201051344001203","219011344069620",0.00,-1.00,0,297.87,303.58,0.0,0.0,0.000,319407.9,319407.9,20001,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454461261,97347.00
02/02/2016 20:00,2,0.000,ALERT,211.25,299.07,59.933,1454461203,"274151322000054","219011344069620",0.00,1.00,0,296.36,300.57,0.0,0.0,0.000,586357.3,586357.3,8948,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454461263,97348.00
02/02/2016 20:00,2,0.000,ALERT,212.83,301.47,59.975,1454461203,"201051344000867","219011344069620",0.00,0.00,0,298.17,303.28,0.0,0.0,0.000,308019.8,308019.8,15428,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454461265,97349.00
02/02/2016 20:00,2,0.000,ALERT,212.38,300.87,59.970,1454461203,"201051344001093","219011344069620",0.00,0.50,0,297.87,301.77,0.0,0.0,0.000,318098.7,318098.7,19918,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454461267,97350.00
02/02/2016 20:00,2,0.000,ALERT,212.38,301.47,59.981,1454461203,"201051344000900","219011344069620",0.00,-0.50,0,298.77,302.98,0.0,0.0,0.000,323293.5,323293.5,15042,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454461269,97351.00
02/02/2016 20:00,2,0.000,ALERT,212.61,300.87,59.975,1454461203,"201051344000648","219011344069620",0.00,-1.50,0,298.17,302.98,0.0,0.0,0.000,316322.2,316322.2,15200,0,0,0,L,1122011218,0,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454461270,97352.00
02/02/2016 20:00,2,0.000,ALERT,212.61,302.07,59.975,1454461203,"201051344000569","219011344069620",0.00,-0.50,0,299.67,303.88,0.0,0.0,0.000,324877.4,324877.4,14975,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454461272,97353.00
02/02/2016 20:00,2,0.000,ALERT,212.38,301.77,59.970,1454461203,"201051344000983","219011344069620",0.00,0.00,0,299.07,303.28,0.0,0.0,0.000,317902.4,317902.4,15278,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454461274,97354.00
02/02/2016 20:00,2,0.000,ALERT,212.83,301.77,59.975,1454461203,"201051344001158","219011344069620",0.00,-1.50,0,298.77,302.68,0.0,0.0,0.000,312893.3,312893.3,15454,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454461276,97355.00
02/02/2016 20:00,2,0.000,ALERT,213.06,302.07,59.975,1454461203,"201051344000576","219011344069620",0.00,-0.50,0,299.37,303.28,0.0,0.0,0.000,317809.4,317809.4,15071,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454461278,97356.00
02/02/2016 20:00,2,0.000,ALERT,211.25,297.87,59.944,1454461203,"274151322000087","219011344069620",0.00,1.00,0,294.86,299.37,0.0,0.0,0.000,561356.9,561356.9,8983,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454461279,97357.00
02/02/2016 20:15,2,0.000,ALERT,213.29,301.47,59.965,1454462103,"201051344000645","219011344069620",0.00,0.00,0,287.95,303.28,0.0,0.0,0.000,317062.6,317062.6,15164,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454462105,97358.00
02/02/2016 20:15,2,0.000,ALERT,211.93,299.07,59.959,1454462103,"274151322000085","219011344069620",0.00,0.00,0,285.84,301.77,0.0,0.0,0.000,588920.0,588920.0,8979,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454462106,97359.00
02/02/2016 20:15,2,0.000,ALERT,213.51,301.47,59.965,1454462103,"201051344000633","219011344069620",0.00,-1.00,0,286.14,303.58,0.0,0.0,0.000,308760.0,308760.0,15460,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454462108,97360.00
02/02/2016 20:15,2,0.000,ALERT,212.83,301.17,59.965,1454462103,"201051344000469","219011344069620",0.00,-1.50,0,287.05,303.28,0.0,0.0,0.000,310271.0,310271.0,15410,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454462110,97361.00
02/02/2016 20:15,2,0.000,ALERT,212.38,301.47,59.965,1454462103,"201051344000646","219011344069620",0.00,-1.00,0,287.35,302.37,0.0,0.0,0.000,314504.7,314504.7,20041,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454462112,97362.00
02/02/2016 20:15,2,0.000,ALERT,211.93,299.67,59.959,1454462103,"274151322000052","219011344069620",0.00,-0.50,0,285.84,302.68,0.0,0.0,0.000,596530.1,596530.1,9173,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454462114,97363.00
02/02/2016 20:15,2,0.000,ALERT,212.83,301.47,59.970,1454462103,"201051344000585","219011344069620",0.00,0.00,0,287.05,302.68,0.0,0.0,0.000,319485.3,319485.3,20034,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454462116,97364.00
02/02/2016 20:15,2,0.000,ALERT,212.61,301.77,60.007,1454462103,"201051344001230","219011344069620",0.00,-0.50,0,287.95,306.88,0.0,0.0,0.000,318803.8,318803.8,19883,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454462118,97365.00
02/02/2016 20:15,2,0.000,ALERT,213.06,302.07,59.922,1454462103,"201051344000582","219011344069620",0.00,-1.00,0,288.55,309.29,0.0,0.0,0.000,312644.8,312644.8,20005,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454462119,97366.00
02/02/2016 20:15,2,0.000,ALERT,212.16,301.17,59.991,1454462103,"201051344000955","219011344069620",0.00,-0.50,0,287.65,308.39,0.0,0.0,0.000,322046.1,322046.1,20003,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454462121,97367.00
02/02/2016 20:15,2,0.000,ALERT,211.70,298.77,59.991,1454462103,"274151322000094","219011344069620",0.00,-1.00,0,285.54,301.47,0.0,0.0,0.000,479839.3,479839.3,9424,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454462123,97368.00
02/02/2016 20:15,2,0.000,ALERT,213.06,302.37,59.986,1454462103,"201051344000579","219011344069620",0.00,-0.50,0,288.55,303.88,0.0,0.0,0.000,323418.6,323418.6,15425,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454462125,97369.00
02/02/2016 20:15,2,0.000,ALERT,212.38,301.47,59.933,1454462103,"201051344000890","219011344069620",0.00,0.00,0,288.25,309.59,0.0,0.0,0.000,320255.9,320255.9,19950,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454462127,97370.00
02/02/2016 20:15,2,0.000,ALERT,212.61,300.87,59.938,1454462103,"201051344000438","219011344069620",0.00,-1.00,0,287.95,308.99,0.0,0.0,0.000,322006.6,322006.6,20013,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454462128,97371.00
02/02/2016 20:15,2,0.000,ALERT,212.61,300.57,59.959,1454462103,"201051344000417","219011344069620",0.00,-0.50,0,287.05,308.09,0.0,0.0,0.000,316058.8,316058.8,20116,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454462130,97372.00
02/02/2016 20:15,2,0.000,ALERT,211.93,299.37,59.981,1454462103,"274151322000083","219011344069620",0.00,-0.50,0,286.44,302.68,0.0,0.0,0.000,590854.9,590854.9,9166,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454462132,97373.00
02/02/2016 20:15,2,0.000,ALERT,212.61,299.37,59.965,1454462103,"274151322000076","219011344069620",0.00,-0.50,0,286.14,302.07,0.0,0.0,0.000,627678.6,627678.6,9217,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454462134,97374.00
02/02/2016 20:15,2,0.000,ALERT,213.06,302.37,59.981,1454462103,"201051344000868","219011344069620",0.00,-0.50,0,288.55,304.18,0.0,0.0,0.000,308602.1,308602.1,15196,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454462135,97375.00
02/02/2016 20:15,2,0.000,ALERT,211.93,300.27,59.975,1454462103,"274151322000095","219011344069620",0.00,-1.00,0,287.05,303.28,0.0,0.0,0.000,621281.9,621281.9,9055,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454462137,97376.00
02/02/2016 20:15,2,0.000,ALERT,212.61,301.17,59.981,1454462103,"201051344000988","219011344069620",0.00,-0.50,0,285.54,302.98,0.0,0.0,0.000,307685.4,307685.4,15437,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454462139,97377.00
02/02/2016 20:15,2,0.000,ALERT,212.61,300.57,59.975,1454462103,"201051344001025","219011344069620",0.00,-1.50,0,287.35,308.39,0.0,0.0,0.000,320086.4,320086.4,20012,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454462141,97378.00
02/02/2016 20:15,2,0.000,ALERT,212.83,301.77,60.023,1454462103,"201051344000458","219011344069620",0.00,1.00,0,287.95,303.88,0.0,0.0,0.000,317898.7,317898.7,15398,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454462143,97379.00
02/02/2016 20:15,2,0.000,ALERT,213.51,301.47,59.981,1454462103,"201051344000853","219011344069620",0.00,-0.50,0,287.95,303.58,0.0,0.0,0.000,316199.8,316199.8,15094,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454462144,97380.00
02/02/2016 20:15,2,0.000,ALERT,213.06,301.17,59.975,1454462103,"201051344000685","219011344069620",0.00,-0.50,0,287.65,309.29,0.0,0.0,0.000,322058.8,322058.8,19894,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454462146,97381.00
02/02/2016 20:15,2,0.000,ALERT,213.06,301.17,59.949,1454462103,"201051344000917","219011344069620",0.00,0.50,0,286.44,307.78,0.0,0.0,0.000,319789.1,319789.1,19868,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454462148,97382.00
02/02/2016 20:15,2,0.000,ALERT,213.06,301.77,59.975,1454462103,"201051344001145","219011344069620",0.00,-1.00,0,288.25,309.59,0.0,0.0,0.000,323756.1,323756.1,19813,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454462150,97383.00
02/02/2016 20:15,2,0.000,ALERT,212.61,300.57,59.975,1454462103,"201051344000651","219011344069620",0.00,-2.00,0,287.35,307.78,0.0,0.0,0.000,316469.6,316469.6,20043,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454462152,97384.00
02/02/2016 20:15,2,0.000,ALERT,211.48,298.47,59.933,1454462103,"274151322000088","219011344069620",0.00,0.50,0,285.84,302.07,0.0,0.0,0.000,573791.1,573791.1,8940,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454462154,97385.00
02/02/2016 20:15,2,0.000,ALERT,212.61,298.77,59.965,1454462103,"274151322000068","219011344069620",0.00,0.50,0,285.54,301.17,0.0,0.0,0.000,479999.4,479999.4,9582,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454462155,97386.00
02/02/2016 20:15,2,0.000,ALERT,212.38,301.17,59.970,1454462103,"201051344001135","219011344069620",0.00,-0.50,0,287.95,308.69,0.0,0.0,0.000,312841.4,312841.4,20038,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454462157,97387.00
02/02/2016 20:15,2,0.000,ALERT,212.83,302.37,59.975,1454462103,"201051344000594","219011344069620",0.00,-1.00,0,287.65,303.58,0.0,0.0,0.000,318828.2,318828.2,15445,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454462159,97388.00
02/02/2016 20:15,2,0.000,ALERT,212.83,301.17,59.965,1454462103,"201051344001203","219011344069620",0.00,-1.00,0,287.65,309.59,0.0,0.0,0.000,319407.9,319407.9,20003,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454462161,97389.00
02/02/2016 20:15,2,0.000,ALERT,211.70,299.97,59.975,1454462103,"274151322000054","219011344069620",0.00,0.50,0,286.14,302.37,0.0,0.0,0.000,586357.3,586357.3,8950,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454462163,97390.00
02/02/2016 20:15,2,0.000,ALERT,213.29,301.17,59.970,1454462103,"201051344000867","219011344069620",0.00,0.00,0,287.35,303.58,0.0,0.0,0.000,308019.8,308019.8,15430,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454462164,97391.00
02/02/2016 20:15,2,0.000,ALERT,212.83,301.47,59.938,1454462103,"201051344001093","219011344069620",0.00,0.50,0,287.65,308.09,0.0,0.0,0.000,318098.7,318098.7,19920,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454462166,97392.00
02/02/2016 20:15,2,0.000,ALERT,212.83,301.77,59.975,1454462103,"201051344000900","219011344069620",0.00,-0.50,0,287.35,302.98,0.0,0.0,0.000,323293.5,323293.5,15044,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454462168,97393.00
02/02/2016 20:15,2,0.000,ALERT,213.29,301.17,60.002,1454462103,"201051344000648","219011344069620",0.00,-1.50,0,287.35,303.28,0.0,0.0,0.000,316322.2,316322.2,15202,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454462170,97394.00
02/02/2016 20:15,2,0.000,ALERT,213.06,302.07,59.959,1454462103,"201051344000569","219011344069620",0.00,-0.50,0,288.55,304.18,0.0,0.0,0.000,324877.4,324877.4,14977,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454462171,97395.00
02/02/2016 20:15,2,0.000,ALERT,213.06,302.07,59.991,1454462103,"201051344000983","219011344069620",0.00,-0.50,0,288.25,303.58,0.0,0.0,0.000,317902.4,317902.4,15280,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454462173,97396.00
02/02/2016 20:15,2,0.000,ALERT,213.06,301.47,59.959,1454462103,"201051344001158","219011344069620",0.00,-1.50,0,287.35,302.98,0.0,0.0,0.000,312893.3,312893.3,15456,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454462175,97397.00
02/02/2016 20:15,2,0.000,ALERT,213.51,302.37,60.018,1454462103,"201051344000576","219011344069620",0.00,-0.50,0,288.25,303.28,0.0,0.0,0.000,317809.4,317809.4,15073,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454462177,97398.00
02/02/2016 20:15,2,0.000,ALERT,211.93,298.17,59.965,1454462103,"274151322000087","219011344069620",0.00,1.00,0,284.94,301.17,0.0,0.0,0.000,561356.9,561356.9,8985,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454462179,97399.00
02/02/2016 20:30,2,0.000,ALERT,213.51,302.07,59.928,1454463003,"201051344000645","219011344069620",0.00,0.00,0,299.37,303.88,0.0,0.0,0.000,317062.6,317062.6,15166,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454463005,97400.00
02/02/2016 20:30,2,0.000,ALERT,211.93,299.67,59.970,1454463003,"274151322000085","219011344069620",0.00,0.00,0,297.57,301.77,0.0,0.0,0.000,588920.0,588920.0,8981,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454463007,97401.00
02/02/2016 20:30,2,0.000,ALERT,213.51,301.47,59.970,1454463003,"201051344000633","219011344069620",0.00,-1.00,0,298.17,303.58,0.0,0.0,0.000,308760.0,308760.0,15462,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454463009,97402.00
02/02/2016 20:30,2,0.000,ALERT,213.06,301.47,60.007,1454463003,"201051344000469","219011344069620",0.00,-1.00,0,298.47,303.58,0.0,0.0,0.000,310271.0,310271.0,15412,0,0,0,L,1122011218,0,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454463011,97403.00
02/02/2016 20:30,2,0.000,ALERT,212.83,301.77,59.970,1454463003,"201051344000646","219011344069620",0.00,-0.50,0,298.77,308.39,0.0,0.0,0.000,314504.7,314504.7,20043,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454463013,97404.00
02/02/2016 20:30,2,0.000,ALERT,211.70,299.97,59.949,1454463003,"274151322000052","219011344069620",0.00,-0.50,0,297.26,302.68,0.0,0.0,0.000,596530.1,596530.1,9175,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454463014,97405.00
02/02/2016 20:30,2,0.000,ALERT,213.29,302.07,59.975,1454463003,"201051344000585","219011344069620",0.00,0.00,0,299.07,308.09,0.0,0.0,0.000,319485.3,319485.3,20036,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454463016,97406.00
02/02/2016 20:30,2,0.000,ALERT,213.06,302.37,59.981,1454463003,"201051344001230","219011344069620",0.00,-0.50,0,299.97,309.29,0.0,0.0,0.000,318803.8,318803.8,19885,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454463018,97407.00
02/02/2016 20:30,2,0.000,ALERT,212.61,302.07,60.002,1454463003,"201051344000955","219011344069620",0.00,-0.50,0,299.37,302.98,0.0,0.0,0.000,322046.1,322046.1,20005,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454463021,97408.00
02/02/2016 20:30,2,0.000,ALERT,211.70,298.47,59.981,1454463003,"274151322000094","219011344069620",0.00,-1.00,0,296.96,301.17,0.0,0.0,0.000,479839.3,479839.3,9426,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454463023,97409.00
02/02/2016 20:30,2,0.000,ALERT,212.83,302.07,59.981,1454463003,"201051344000579","219011344069620",0.00,-0.50,0,300.57,304.78,0.0,0.0,0.000,323418.6,323418.6,15427,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454463025,97410.00
02/02/2016 20:30,2,0.000,ALERT,213.06,302.37,59.959,1454463003,"201051344000890","219011344069620",0.00,0.00,0,299.37,304.18,0.0,0.0,0.000,320255.9,320255.9,19952,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454463027,97411.00
02/02/2016 20:30,2,0.000,ALERT,213.06,301.77,59.970,1454463003,"201051344000438","219011344069620",0.00,-1.00,0,299.37,303.28,0.0,0.0,0.000,322006.6,322006.6,20015,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454463028,97412.00
02/02/2016 20:30,2,0.000,ALERT,213.29,301.47,60.002,1454463003,"201051344000417","219011344069620",0.00,0.00,0,298.77,302.68,0.0,0.0,0.000,316058.8,316058.8,20118,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454463030,97413.00
02/02/2016 20:30,2,0.000,ALERT,211.70,299.97,59.986,1454463003,"274151322000083","219011344069620",0.00,0.00,0,297.87,302.68,0.0,0.0,0.000,590854.9,590854.9,9168,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454463032,97414.00
02/02/2016 20:30,2,0.000,ALERT,212.38,299.37,59.954,1454463003,"274151322000076","219011344069620",0.00,0.00,0,297.57,302.07,0.0,0.0,0.000,627678.6,627678.6,9219,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454463034,97415.00
02/02/2016 20:30,2,0.000,ALERT,212.83,302.37,59.944,1454463003,"201051344000868","219011344069620",0.00,-0.50,0,300.27,304.78,0.0,0.0,0.000,308602.1,308602.1,15198,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454463035,97416.00
02/02/2016 20:30,2,0.000,ALERT,211.93,300.57,59.981,1454463003,"274151322000095","219011344069620",0.00,-1.00,0,298.77,302.98,0.0,0.0,0.000,621281.9,621281.9,9057,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454463037,97417.00
02/02/2016 20:30,2,0.000,ALERT,212.83,301.47,59.965,1454463003,"201051344000988","219011344069620",0.00,-0.50,0,297.26,303.58,0.0,0.0,0.000,307685.4,307685.4,15439,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454463039,97418.00
02/02/2016 20:30,2,0.000,ALERT,212.83,301.17,59.970,1454463003,"201051344001025","219011344069620",0.00,-1.00,0,298.77,303.58,0.0,0.0,0.000,320086.4,320086.4,20014,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454463041,97419.00
02/02/2016 20:30,2,0.000,ALERT,212.83,301.77,59.965,1454463003,"201051344000458","219011344069620",0.00,1.00,0,299.67,304.78,0.0,0.0,0.000,317898.7,317898.7,15400,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454463043,97420.00
02/02/2016 20:30,2,0.000,ALERT,213.51,301.77,59.928,1454463003,"201051344000853","219011344069620",0.00,-0.50,0,299.67,304.18,0.0,0.0,0.000,316199.8,316199.8,15096,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454463044,97421.00
02/02/2016 20:30,2,0.000,ALERT,213.51,302.37,59.975,1454463003,"201051344000685","219011344069620",0.00,-0.50,0,299.07,303.28,0.0,0.0,0.000,322058.8,322058.8,19896,0,0,0,L,1122011218,0,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454463046,97422.00
02/02/2016 20:30,2,0.000,ALERT,213.29,301.47,59.965,1454463003,"201051344000917","219011344069620",0.00,0.50,0,298.47,302.68,0.0,0.0,0.000,319789.1,319789.1,19870,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454463048,97423.00
02/02/2016 20:30,2,0.000,ALERT,213.51,302.37,59.949,1454463003,"201051344001145","219011344069620",0.00,-0.50,0,299.67,303.88,0.0,0.0,0.000,323756.1,323756.1,19815,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454463050,97424.00
02/02/2016 20:30,2,0.000,ALERT,213.06,301.47,59.965,1454463003,"201051344000651","219011344069620",0.00,-2.00,0,299.07,302.68,0.0,0.0,0.000,316469.6,316469.6,20045,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454463052,97425.00
02/02/2016 20:30,2,0.000,ALERT,211.48,299.07,59.933,1454463003,"274151322000088","219011344069620",0.00,0.50,0,297.26,302.07,0.0,0.0,0.000,573791.1,573791.1,8942,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454463054,97426.00
02/02/2016 20:30,2,0.000,ALERT,212.61,298.77,59.959,1454463003,"274151322000068","219011344069620",0.00,0.50,0,296.96,301.47,0.0,0.0,0.000,479999.4,479999.4,9584,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454463055,97427.00
02/02/2016 20:30,2,0.000,ALERT,212.83,302.07,59.970,1454463003,"201051344001135","219011344069620",0.00,-1.00,0,299.67,303.88,0.0,0.0,0.000,312841.4,312841.4,20040,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454463057,97428.00
02/02/2016 20:30,2,0.000,ALERT,212.61,302.37,59.970,1454463003,"201051344000594","219011344069620",0.00,-1.00,0,299.67,304.18,0.0,0.0,0.000,318828.2,318828.2,15447,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454463059,97429.00
02/02/2016 20:30,2,0.000,ALERT,213.06,301.17,59.970,1454463003,"201051344001203","219011344069620",0.00,-0.50,0,299.37,304.78,0.0,0.0,0.000,319407.9,319407.9,20005,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454463061,97430.00
02/02/2016 20:30,2,0.000,ALERT,211.48,299.07,59.981,1454463003,"274151322000054","219011344069620",0.00,0.50,0,297.57,302.68,0.0,0.0,0.000,586357.3,586357.3,8952,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454463063,97431.00
02/02/2016 20:30,2,0.000,ALERT,213.29,301.17,59.975,1454463003,"201051344000867","219011344069620",0.00,0.50,0,299.07,304.18,0.0,0.0,0.000,308019.8,308019.8,15432,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454463065,97432.00
02/02/2016 20:30,2,0.000,ALERT,213.06,302.07,59.970,1454463003,"201051344001093","219011344069620",0.00,1.00,0,299.67,302.98,0.0,0.0,0.000,318098.7,318098.7,19922,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454463066,97433.00
02/02/2016 20:30,2,0.000,ALERT,212.83,301.77,59.954,1454463003,"201051344000900","219011344069620",0.00,-0.50,0,299.67,303.58,0.0,0.0,0.000,323293.5,323293.5,15046,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454463068,97434.00
02/02/2016 20:30,2,0.000,ALERT,213.06,300.87,59.965,1454463003,"201051344000648","219011344069620",0.00,-1.50,0,299.07,303.88,0.0,0.0,0.000,316322.2,316322.2,15204,0,0,0,L,1122011218,0,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454463070,97435.00
02/02/2016 20:30,2,0.000,ALERT,213.06,302.37,59.965,1454463003,"201051344000569","219011344069620",0.00,0.00,0,300.27,304.78,0.0,0.0,0.000,324877.4,324877.4,14979,0,0,0,L,1122011218,0,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454463072,97436.00
02/02/2016 20:30,2,0.000,ALERT,213.06,302.07,59.965,1454463003,"201051344000983","219011344069620",0.00,0.50,0,299.97,304.48,0.0,0.0,0.000,317902.4,317902.4,15282,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454463074,97437.00
02/02/2016 20:30,2,0.000,ALERT,213.29,301.77,59.965,1454463003,"201051344001158","219011344069620",0.00,-1.50,0,299.37,303.58,0.0,0.0,0.000,312893.3,312893.3,15458,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454463076,97438.00
02/02/2016 20:30,2,0.000,ALERT,213.51,302.37,59.970,1454463003,"201051344000576","219011344069620",0.00,-0.50,0,300.27,304.18,0.0,0.0,0.000,317809.4,317809.4,15075,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454463077,97439.00
02/02/2016 20:30,2,0.000,ALERT,211.93,298.47,59.959,1454463003,"274151322000087","219011344069620",0.00,1.00,0,296.36,301.47,0.0,0.0,0.000,561356.9,561356.9,8987,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454463079,97440.00
02/02/2016 20:30,2,0.000,ALERT,213.51,302.98,59.933,1454463003,"201051344000582","219011344069620",0.00,-1.00,0,300.27,303.88,0.0,0.0,0.000,312644.8,312644.8,20007,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454463081,97441.00
02/02/2016 20:45,2,0.000,ALERT,213.51,302.07,60.002,1454463904,"201051344000645","219011344069620",0.00,0.50,0,299.67,306.28,0.0,0.0,0.000,317062.6,317062.6,15168,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454463906,97442.00
02/02/2016 20:45,2,0.000,ALERT,212.16,299.67,59.996,1454463904,"274151322000085","219011344069620",0.00,0.50,0,296.96,302.68,0.0,0.0,0.000,588920.0,588920.0,8983,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454463907,97443.00
02/02/2016 20:45,2,0.000,ALERT,213.74,301.77,59.996,1454463904,"201051344000633","219011344069620",0.00,-1.00,0,298.47,306.28,0.0,0.0,0.000,308760.0,308760.0,15464,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454463909,97444.00
02/02/2016 20:45,2,0.000,ALERT,213.29,302.37,59.996,1454463904,"201051344000469","219011344069620",0.00,-1.00,0,298.77,305.98,0.0,0.0,0.000,310271.0,310271.0,15414,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454463911,97445.00
02/02/2016 20:45,2,0.000,ALERT,212.61,301.77,60.002,1454463904,"201051344000646","219011344069620",0.00,-1.00,0,299.67,303.58,0.0,0.0,0.000,314504.7,314504.7,20045,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454463913,97446.00
02/02/2016 20:45,2,0.000,ALERT,211.93,299.67,59.996,1454463904,"274151322000052","219011344069620",0.00,0.00,0,296.66,303.28,0.0,0.0,0.000,596530.1,596530.1,9177,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454463915,97447.00
