ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/02/2016 20:45,2,0.000,ALERT,213.06,302.37,60.002,1454463904,"201051344000585","219011344069620",0.00,0.00,0,299.67,303.58,0.0,0.0,0.000,319485.3,319485.3,20038,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454463916,97448.00
02/02/2016 20:45,2,0.000,ALERT,212.83,302.07,60.044,1454463904,"201051344001230","219011344069620",0.00,-0.50,0,300.57,303.88,0.0,0.0,0.000,318803.8,318803.8,19887,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454463918,97449.00
02/02/2016 20:45,2,0.000,ALERT,213.51,302.98,60.002,1454463904,"201051344000582","219011344069620",0.00,-1.00,0,300.87,304.18,0.0,0.0,0.000,312644.8,312644.8,20009,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454463920,97450.00
02/02/2016 20:45,2,0.000,ALERT,212.61,302.07,59.991,1454463904,"201051344000955","219011344069620",0.00,-0.50,0,299.67,303.58,0.0,0.0,0.000,322046.1,322046.1,20007,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454463922,97451.00
02/02/2016 20:45,2,0.000,ALERT,211.93,299.07,59.991,1454463904,"274151322000094","219011344069620",0.00,-1.00,0,296.36,302.07,0.0,0.0,0.000,479839.3,479839.3,9428,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454463924,97452.00
02/02/2016 20:45,2,0.000,ALERT,213.29,302.98,59.996,1454463904,"201051344000579","219011344069620",0.00,0.00,0,300.27,306.58,0.0,0.0,0.000,323418.6,323418.6,15429,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454463925,97453.00
02/02/2016 20:45,2,0.000,ALERT,212.83,302.37,59.996,1454463904,"201051344000890","219011344069620",0.00,0.00,0,300.57,304.78,0.0,0.0,0.000,320255.9,320255.9,19954,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454463927,97454.00
02/02/2016 20:45,2,0.000,ALERT,213.06,302.07,59.996,1454463904,"201051344000438","219011344069620",0.00,-1.00,0,300.27,303.88,0.0,0.0,0.000,322006.6,322006.6,20017,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454463929,97455.00
02/02/2016 20:45,2,0.000,ALERT,213.29,301.77,59.949,1454463904,"201051344000417","219011344069620",0.00,-0.50,0,299.67,302.98,0.0,0.0,0.000,316058.8,316058.8,20120,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454463931,97456.00
02/02/2016 20:45,2,0.000,ALERT,211.93,300.27,60.002,1454463904,"274151322000083","219011344069620",0.00,0.00,0,297.26,303.58,0.0,0.0,0.000,590854.9,590854.9,9170,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454463933,97457.00
02/02/2016 20:45,2,0.000,ALERT,212.61,300.27,59.991,1454463904,"274151322000076","219011344069620",0.00,0.00,0,296.96,302.98,0.0,0.0,0.000,627678.6,627678.6,9221,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454463935,97458.00
02/02/2016 20:45,2,0.000,ALERT,213.06,302.98,59.986,1454463904,"201051344000868","219011344069620",0.00,-0.50,0,300.27,307.18,0.0,0.0,0.000,308602.1,308602.1,15200,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454463937,97459.00
02/02/2016 20:45,2,0.000,ALERT,212.16,300.87,59.991,1454463904,"274151322000095","219011344069620",0.00,-1.00,0,298.17,303.88,0.0,0.0,0.000,621281.9,621281.9,9059,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454463939,97460.00
02/02/2016 20:45,2,0.000,ALERT,212.83,301.77,59.986,1454463904,"201051344000988","219011344069620",0.00,-0.50,0,296.96,305.68,0.0,0.0,0.000,307685.4,307685.4,15441,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454463940,97461.00
02/02/2016 20:45,2,0.000,ALERT,212.83,301.47,59.986,1454463904,"201051344001025","219011344069620",0.00,-1.00,0,299.67,304.18,0.0,0.0,0.000,320086.4,320086.4,20016,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454463942,97462.00
02/02/2016 20:45,2,0.000,ALERT,213.06,302.37,59.996,1454463904,"201051344000458","219011344069620",0.00,1.00,0,299.67,306.28,0.0,0.0,0.000,317898.7,317898.7,15402,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454463944,97463.00
02/02/2016 20:45,2,0.000,ALERT,213.51,302.07,59.991,1454463904,"201051344000853","219011344069620",0.00,-0.50,0,299.67,305.98,0.0,0.0,0.000,316199.8,316199.8,15098,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454463946,97464.00
02/02/2016 20:45,2,0.000,ALERT,213.29,302.07,60.028,1454463904,"201051344000685","219011344069620",0.00,-0.50,0,299.97,303.88,0.0,0.0,0.000,322058.8,322058.8,19898,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454463948,97465.00
02/02/2016 20:45,2,0.000,ALERT,213.06,301.47,59.996,1454463904,"201051344000917","219011344069620",0.00,1.00,0,298.77,303.28,0.0,0.0,0.000,319789.1,319789.1,19872,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454463950,97466.00
02/02/2016 20:45,2,0.000,ALERT,213.29,302.07,59.996,1454463904,"201051344001145","219011344069620",0.00,-0.50,0,300.57,304.18,0.0,0.0,0.000,323756.1,323756.1,19817,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454463951,97467.00
02/02/2016 20:45,2,0.000,ALERT,213.06,301.17,59.991,1454463904,"201051344000651","219011344069620",0.00,-1.50,0,299.67,303.28,0.0,0.0,0.000,316469.6,316469.6,20047,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454463953,97468.00
02/02/2016 20:45,2,0.000,ALERT,211.70,299.37,59.981,1454463904,"274151322000088","219011344069620",0.00,0.50,0,296.36,302.68,0.0,0.0,0.000,573791.1,573791.1,8944,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454463955,97469.00
02/02/2016 20:45,2,0.000,ALERT,212.83,298.77,59.981,1454463904,"274151322000068","219011344069620",0.00,0.50,0,296.36,302.07,0.0,0.0,0.000,479999.4,479999.4,9586,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454463957,97470.00
02/02/2016 20:45,2,0.000,ALERT,212.61,301.77,60.002,1454463904,"201051344001135","219011344069620",0.00,-0.50,0,300.27,304.18,0.0,0.0,0.000,312841.4,312841.4,20042,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454463959,97471.00
02/02/2016 20:45,2,0.000,ALERT,212.83,302.98,59.954,1454463904,"201051344000594","219011344069620",0.00,-0.50,0,299.37,307.18,0.0,0.0,0.000,318828.2,318828.2,15449,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454463960,97472.00
02/02/2016 20:45,2,0.000,ALERT,212.83,301.47,59.981,1454463904,"201051344001203","219011344069620",0.00,-0.50,0,299.97,305.08,0.0,0.0,0.000,319407.9,319407.9,20007,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454463962,97473.00
02/02/2016 20:45,2,0.000,ALERT,211.93,300.57,59.965,1454463904,"274151322000054","219011344069620",0.00,0.50,0,296.96,303.28,0.0,0.0,0.000,586357.3,586357.3,8954,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454463964,97474.00
02/02/2016 20:45,2,0.000,ALERT,213.51,302.07,59.970,1454463904,"201051344000867","219011344069620",0.00,0.50,0,299.07,306.58,0.0,0.0,0.000,308019.8,308019.8,15434,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454463966,97475.00
02/02/2016 20:45,2,0.000,ALERT,212.83,301.77,59.975,1454463904,"201051344001093","219011344069620",0.00,0.50,0,299.97,303.28,0.0,0.0,0.000,318098.7,318098.7,19924,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454463968,97476.00
02/02/2016 20:45,2,0.000,ALERT,213.06,302.07,59.981,1454463904,"201051344000900","219011344069620",0.00,-0.50,0,299.67,306.28,0.0,0.0,0.000,323293.5,323293.5,15048,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454463969,97477.00
02/02/2016 20:45,2,0.000,ALERT,213.29,301.47,59.965,1454463904,"201051344000648","219011344069620",0.00,-1.50,0,299.07,305.98,0.0,0.0,0.000,316322.2,316322.2,15206,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454463971,97478.00
02/02/2016 20:45,2,0.000,ALERT,213.06,302.68,60.028,1454463904,"201051344000569","219011344069620",0.00,0.00,0,300.57,306.88,0.0,0.0,0.000,324877.4,324877.4,14981,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454463973,97479.00
02/02/2016 20:45,2,0.000,ALERT,213.06,302.37,59.975,1454463904,"201051344000983","219011344069620",0.00,0.00,0,299.97,306.28,0.0,0.0,0.000,317902.4,317902.4,15284,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454463975,97480.00
02/02/2016 20:45,2,0.000,ALERT,213.29,302.07,59.981,1454463904,"201051344001158","219011344069620",0.00,-1.00,0,299.37,305.98,0.0,0.0,0.000,312893.3,312893.3,15460,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454463976,97481.00
02/02/2016 20:45,2,0.000,ALERT,213.51,302.68,59.975,1454463904,"201051344000576","219011344069620",0.00,-0.50,0,300.27,306.58,0.0,0.0,0.000,317809.4,317809.4,15077,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454463978,97482.00
02/02/2016 20:45,2,0.000,ALERT,211.93,298.77,59.970,1454463904,"274151322000087","219011344069620",0.00,1.00,0,295.46,302.07,0.0,0.0,0.000,561356.9,561356.9,8989,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454463980,97483.00
02/02/2016 21:00,2,0.000,ALERT,213.51,302.37,59.970,1454464803,"201051344000645","219011344069620",0.00,0.50,0,300.27,304.48,0.0,0.0,0.000,317062.6,317062.6,15170,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454464805,97484.00
02/02/2016 21:00,2,0.000,ALERT,212.16,299.37,59.959,1454464803,"274151322000085","219011344069620",0.00,0.50,0,296.96,301.17,0.0,0.0,0.000,588920.0,588920.0,8985,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454464807,97485.00
02/02/2016 21:00,2,0.000,ALERT,213.74,302.37,59.981,1454464803,"201051344000633","219011344069620",0.00,-0.50,0,298.77,303.88,0.0,0.0,0.000,308760.0,308760.0,15466,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454464808,97486.00
02/02/2016 21:00,2,0.000,ALERT,213.29,302.37,59.965,1454464803,"201051344000469","219011344069620",0.00,-1.00,0,299.37,303.88,0.0,0.0,0.000,310271.0,310271.0,15416,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454464810,97487.00
02/02/2016 21:00,2,0.000,ALERT,212.16,300.87,59.975,1454464803,"201051344000646","219011344069620",0.00,-0.50,0,298.47,303.58,0.0,0.0,0.000,314504.7,314504.7,20047,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454464812,97488.00
02/02/2016 21:00,2,0.000,ALERT,211.70,299.07,59.954,1454464803,"274151322000052","219011344069620",0.00,0.00,0,296.66,301.47,0.0,0.0,0.000,596530.1,596530.1,9179,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454464814,97489.00
02/02/2016 21:00,2,0.000,ALERT,212.61,301.17,59.970,1454464803,"201051344000585","219011344069620",0.00,0.00,0,298.47,303.88,0.0,0.0,0.000,319485.3,319485.3,20040,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454464816,97490.00
02/02/2016 21:00,2,0.000,ALERT,212.16,301.17,59.965,1454464803,"201051344001230","219011344069620",0.00,0.00,0,298.77,303.88,0.0,0.0,0.000,318803.8,318803.8,19889,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454464818,97491.00
02/02/2016 21:00,2,0.000,ALERT,212.83,301.77,59.959,1454464803,"201051344000582","219011344069620",0.00,-1.00,0,299.37,304.48,0.0,0.0,0.000,312644.8,312644.8,20011,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454464820,97492.00
02/02/2016 21:00,2,0.000,ALERT,211.93,300.87,59.981,1454464803,"201051344000955","219011344069620",0.00,-0.50,0,298.47,303.58,0.0,0.0,0.000,322046.1,322046.1,20009,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454464821,97493.00
02/02/2016 21:00,2,0.000,ALERT,212.16,298.17,59.954,1454464803,"274151322000094","219011344069620",0.00,-0.50,0,296.36,300.27,0.0,0.0,0.000,479839.3,479839.3,9430,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454464823,97494.00
02/02/2016 21:00,2,0.000,ALERT,213.06,302.98,59.959,1454464803,"201051344000579","219011344069620",0.00,0.00,0,300.87,305.08,0.0,0.0,0.000,323418.6,323418.6,15431,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454464825,97495.00
02/02/2016 21:00,2,0.000,ALERT,212.38,301.17,59.954,1454464803,"201051344000890","219011344069620",0.00,0.00,0,299.07,304.78,0.0,0.0,0.000,320255.9,320255.9,19956,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454464827,97496.00
02/02/2016 21:00,2,0.000,ALERT,212.61,300.57,59.917,1454464803,"201051344000438","219011344069620",0.00,-1.00,0,298.47,303.88,0.0,0.0,0.000,322006.6,322006.6,20019,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454464829,97497.00
02/02/2016 21:00,2,0.000,ALERT,212.61,300.27,59.949,1454464803,"201051344000417","219011344069620",0.00,0.00,0,298.17,303.28,0.0,0.0,0.000,316058.8,316058.8,20122,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454464830,97498.00
02/02/2016 21:00,2,0.000,ALERT,212.16,299.67,59.949,1454464803,"274151322000083","219011344069620",0.00,0.00,0,297.26,301.77,0.0,0.0,0.000,590854.9,590854.9,9172,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454464832,97499.00
02/02/2016 21:00,2,0.000,ALERT,212.83,299.37,59.933,1454464803,"274151322000076","219011344069620",0.00,0.00,0,296.96,301.47,0.0,0.0,0.000,627678.6,627678.6,9223,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454464834,97500.00
02/02/2016 21:00,2,0.000,ALERT,212.83,302.68,59.949,1454464803,"201051344000868","219011344069620",0.00,-0.50,0,300.57,305.08,0.0,0.0,0.000,308602.1,308602.1,15202,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454464836,97501.00
02/02/2016 21:00,2,0.000,ALERT,211.93,299.97,59.959,1454464803,"274151322000095","219011344069620",0.00,-1.00,0,298.17,302.07,0.0,0.0,0.000,621281.9,621281.9,9061,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454464838,97502.00
02/02/2016 21:00,2,0.000,ALERT,212.83,302.07,59.954,1454464803,"201051344000988","219011344069620",0.00,0.00,0,297.57,303.88,0.0,0.0,0.000,307685.4,307685.4,15443,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454464839,97503.00
02/02/2016 21:00,2,0.000,ALERT,212.16,299.97,59.954,1454464803,"201051344001025","219011344069620",0.00,-1.00,0,297.87,304.18,0.0,0.0,0.000,320086.4,320086.4,20018,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454464841,97504.00
02/02/2016 21:00,2,0.000,ALERT,213.06,302.37,59.965,1454464803,"201051344000458","219011344069620",0.00,1.50,0,300.57,305.08,0.0,0.0,0.000,317898.7,317898.7,15404,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454464843,97505.00
02/02/2016 21:00,2,0.000,ALERT,213.74,302.37,59.970,1454464803,"201051344000853","219011344069620",0.00,-0.50,0,300.27,304.48,0.0,0.0,0.000,316199.8,316199.8,15100,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454464845,97506.00
02/02/2016 21:00,2,0.000,ALERT,212.83,300.87,59.965,1454464803,"201051344000685","219011344069620",0.00,-0.50,0,298.47,303.58,0.0,0.0,0.000,322058.8,322058.8,19900,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454464847,97507.00
02/02/2016 21:00,2,0.000,ALERT,212.83,300.57,59.970,1454464803,"201051344000917","219011344069620",0.00,1.00,0,297.57,302.98,0.0,0.0,0.000,319789.1,319789.1,19874,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454464848,97508.00
02/02/2016 21:00,2,0.000,ALERT,212.83,301.17,59.959,1454464803,"201051344001145","219011344069620",0.00,-0.50,0,298.77,304.48,0.0,0.0,0.000,323756.1,323756.1,19819,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454464850,97509.00
02/02/2016 21:00,2,0.000,ALERT,212.61,300.27,59.970,1454464803,"201051344000651","219011344069620",0.00,-1.50,0,297.87,303.28,0.0,0.0,0.000,316469.6,316469.6,20049,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454464852,97510.00
02/02/2016 21:00,2,0.000,ALERT,211.70,299.07,59.954,1454464803,"274151322000088","219011344069620",0.00,0.50,0,296.36,300.87,0.0,0.0,0.000,573791.1,573791.1,8946,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454464854,97511.00
02/02/2016 21:00,2,0.000,ALERT,212.83,298.47,59.970,1454464803,"274151322000068","219011344069620",0.00,1.00,0,296.36,300.27,0.0,0.0,0.000,479999.4,479999.4,9588,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454464856,97512.00
02/02/2016 21:00,2,0.000,ALERT,212.38,301.17,60.002,1454464803,"201051344001135","219011344069620",0.00,-0.50,0,298.47,304.18,0.0,0.0,0.000,312841.4,312841.4,20044,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454464858,97513.00
02/02/2016 21:00,2,0.000,ALERT,213.06,302.98,59.965,1454464803,"201051344000594","219011344069620",0.00,-0.50,0,300.27,304.48,0.0,0.0,0.000,318828.2,318828.2,15451,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454464860,97514.00
02/02/2016 21:00,2,0.000,ALERT,212.61,300.57,59.970,1454464803,"201051344001203","219011344069620",0.00,-0.50,0,298.17,305.38,0.0,0.0,0.000,319407.9,319407.9,20009,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454464861,97515.00
02/02/2016 21:00,2,0.000,ALERT,212.16,299.07,59.959,1454464803,"274151322000054","219011344069620",0.00,1.00,0,296.66,301.77,0.0,0.0,0.000,586357.3,586357.3,8956,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454464863,97516.00
02/02/2016 21:00,2,0.000,ALERT,213.51,302.07,59.970,1454464803,"201051344000867","219011344069620",0.00,0.50,0,299.97,304.48,0.0,0.0,0.000,308019.8,308019.8,15436,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454464865,97517.00
02/02/2016 21:00,2,0.000,ALERT,212.61,300.57,59.965,1454464803,"201051344001093","219011344069620",0.00,0.50,0,298.47,303.58,0.0,0.0,0.000,318098.7,318098.7,19926,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454464867,97518.00
02/02/2016 21:00,2,0.000,ALERT,213.29,302.68,59.981,1454464803,"201051344000900","219011344069620",0.00,-0.50,0,299.97,304.18,0.0,0.0,0.000,323293.5,323293.5,15050,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454464869,97519.00
02/02/2016 21:00,2,0.000,ALERT,213.51,302.07,59.954,1454464803,"201051344000648","219011344069620",0.00,-1.00,0,299.37,304.18,0.0,0.0,0.000,316322.2,316322.2,15208,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454464870,97520.00
02/02/2016 21:00,2,0.000,ALERT,213.29,303.28,59.975,1454464803,"201051344000569","219011344069620",0.00,0.00,0,300.87,305.08,0.0,0.0,0.000,324877.4,324877.4,14983,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454464872,97521.00
02/02/2016 21:00,2,0.000,ALERT,213.29,302.68,59.959,1454464803,"201051344000983","219011344069620",0.00,0.00,0,300.57,304.78,0.0,0.0,0.000,317902.4,317902.4,15286,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454464874,97522.00
02/02/2016 21:00,2,0.000,ALERT,213.29,302.37,59.965,1454464803,"201051344001158","219011344069620",0.00,-1.00,0,299.97,303.88,0.0,0.0,0.000,312893.3,312893.3,15462,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454464876,97523.00
02/02/2016 21:00,2,0.000,ALERT,213.96,303.28,59.933,1454464803,"201051344000576","219011344069620",0.00,0.00,0,300.57,304.48,0.0,0.0,0.000,317809.4,317809.4,15079,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454464878,97524.00
02/02/2016 21:00,2,0.000,ALERT,212.38,298.17,59.965,1454464803,"274151322000087","219011344069620",0.00,1.00,0,295.76,300.27,0.0,0.0,0.000,561356.9,561356.9,8991,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454464879,97525.00
02/02/2016 21:15,2,0.000,ALERT,213.29,301.77,59.970,1454465703,"201051344000645","219011344069620",0.00,0.50,0,299.67,304.18,0.0,0.0,0.000,317062.6,317062.6,15172,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454465705,97526.00
02/02/2016 21:15,2,0.000,ALERT,212.16,299.67,59.959,1454465703,"274151322000085","219011344069620",0.00,0.50,0,297.26,301.47,0.0,0.0,0.000,588920.0,588920.0,8987,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454465707,97527.00
02/02/2016 21:15,2,0.000,ALERT,213.51,301.77,59.975,1454465703,"201051344000633","219011344069620",0.00,-0.50,0,298.17,303.58,0.0,0.0,0.000,308760.0,308760.0,15468,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454465709,97528.00
02/02/2016 21:15,2,0.000,ALERT,212.83,301.47,60.012,1454465703,"201051344000469","219011344069620",0.00,-1.00,0,298.77,303.58,0.0,0.0,0.000,310271.0,310271.0,15418,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454465711,97529.00
02/02/2016 21:15,2,0.000,ALERT,211.48,300.27,59.965,1454465703,"201051344000646","219011344069620",0.00,-0.50,0,298.17,302.37,0.0,0.0,0.000,314504.7,314504.7,20049,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454465713,97530.00
02/02/2016 21:15,2,0.000,ALERT,211.48,299.97,59.954,1454465703,"274151322000052","219011344069620",0.00,0.00,0,296.96,301.77,0.0,0.0,0.000,596530.1,596530.1,9181,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454465714,97531.00
02/02/2016 21:15,2,0.000,ALERT,211.70,300.27,59.975,1454465703,"201051344000585","219011344069620",0.00,0.00,0,298.17,302.68,0.0,0.0,0.000,319485.3,319485.3,20042,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454465716,97532.00
02/02/2016 21:15,2,0.000,ALERT,211.70,300.57,59.970,1454465703,"201051344001230","219011344069620",0.00,0.00,0,299.07,302.68,0.0,0.0,0.000,318803.8,318803.8,19891,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454465718,97533.00
02/02/2016 21:15,2,0.000,ALERT,212.16,300.87,59.965,1454465703,"201051344000582","219011344069620",0.00,-1.00,0,299.67,303.28,0.0,0.0,0.000,312644.8,312644.8,20013,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454465720,97534.00
02/02/2016 21:15,2,0.000,ALERT,211.25,300.27,59.922,1454465703,"201051344000955","219011344069620",0.00,-0.50,0,298.47,302.68,0.0,0.0,0.000,322046.1,322046.1,20011,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454465722,97535.00
02/02/2016 21:15,2,0.000,ALERT,211.70,298.77,59.970,1454465703,"274151322000094","219011344069620",0.00,-1.00,0,296.96,300.57,0.0,0.0,0.000,479839.3,479839.3,9432,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454465724,97536.00
02/02/2016 21:15,2,0.000,ALERT,212.83,302.37,59.959,1454465703,"201051344000579","219011344069620",0.00,0.00,0,300.27,304.78,0.0,0.0,0.000,323418.6,323418.6,15433,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454465726,97537.00
02/02/2016 21:15,2,0.000,ALERT,211.70,300.57,59.970,1454465703,"201051344000890","219011344069620",0.00,0.00,0,299.07,303.58,0.0,0.0,0.000,320255.9,320255.9,19958,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454465728,97538.00
02/02/2016 21:15,2,0.000,ALERT,212.16,300.27,59.970,1454465703,"201051344000438","219011344069620",0.00,-1.00,0,298.77,302.98,0.0,0.0,0.000,322006.6,322006.6,20021,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454465730,97539.00
02/02/2016 21:15,2,0.000,ALERT,212.16,299.97,59.928,1454465703,"201051344000417","219011344069620",0.00,-0.50,0,298.17,301.77,0.0,0.0,0.000,316058.8,316058.8,20124,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454465732,97540.00
02/02/2016 21:15,2,0.000,ALERT,211.93,299.37,59.996,1454465703,"274151322000083","219011344069620",0.00,0.00,0,297.57,301.77,0.0,0.0,0.000,590854.9,590854.9,9174,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454465734,97541.00
02/02/2016 21:15,2,0.000,ALERT,212.38,299.07,59.975,1454465703,"274151322000076","219011344069620",0.00,0.00,0,297.26,301.77,0.0,0.0,0.000,627678.6,627678.6,9225,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454465735,97542.00
02/02/2016 21:15,2,0.000,ALERT,212.83,302.68,60.012,1454465703,"201051344000868","219011344069620",0.00,-0.50,0,300.27,304.78,0.0,0.0,0.000,308602.1,308602.1,15204,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454465737,97543.00
02/02/2016 21:15,2,0.000,ALERT,211.70,300.57,59.996,1454465703,"274151322000095","219011344069620",0.00,-0.50,0,298.47,302.37,0.0,0.0,0.000,621281.9,621281.9,9063,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454465739,97544.00
02/02/2016 21:15,2,0.000,ALERT,212.61,301.47,60.007,1454465703,"201051344000988","219011344069620",0.00,0.00,0,296.96,303.58,0.0,0.0,0.000,307685.4,307685.4,15445,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454465741,97545.00
02/02/2016 21:15,2,0.000,ALERT,211.48,299.37,60.012,1454465703,"201051344001025","219011344069620",0.00,-1.00,0,297.87,302.98,0.0,0.0,0.000,320086.4,320086.4,20020,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454465743,97546.00
02/02/2016 21:15,2,0.000,ALERT,212.61,302.07,59.986,1454465703,"201051344000458","219011344069620",0.00,1.00,0,299.67,304.78,0.0,0.0,0.000,317898.7,317898.7,15406,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454465744,97547.00
02/02/2016 21:15,2,0.000,ALERT,213.29,302.07,59.981,1454465703,"201051344000853","219011344069620",0.00,-0.50,0,299.67,304.18,0.0,0.0,0.000,316199.8,316199.8,15102,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454465746,97548.00
02/02/2016 21:15,2,0.000,ALERT,212.16,300.57,59.981,1454465703,"201051344000685","219011344069620",0.00,-0.50,0,298.47,302.68,0.0,0.0,0.000,322058.8,322058.8,19902,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454465748,97549.00
02/02/2016 21:15,2,0.000,ALERT,212.16,299.97,59.981,1454465703,"201051344000917","219011344069620",0.00,1.00,0,297.26,302.07,0.0,0.0,0.000,319789.1,319789.1,19876,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454465750,97550.00
02/02/2016 21:15,2,0.000,ALERT,212.16,300.57,60.012,1454465703,"201051344001145","219011344069620",0.00,-0.50,0,299.07,303.28,0.0,0.0,0.000,323756.1,323756.1,19821,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454465752,97551.00
02/02/2016 21:15,2,0.000,ALERT,211.93,299.67,59.981,1454465703,"201051344000651","219011344069620",0.00,-1.50,0,298.17,302.07,0.0,0.0,0.000,316469.6,316469.6,20051,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454465754,97552.00
02/02/2016 21:15,2,0.000,ALERT,211.48,299.07,59.970,1454465703,"274151322000088","219011344069620",0.00,1.00,0,296.96,301.17,0.0,0.0,0.000,573791.1,573791.1,8948,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454465755,97553.00
02/02/2016 21:15,2,0.000,ALERT,212.61,298.77,59.975,1454465703,"274151322000068","219011344069620",0.00,1.00,0,296.66,300.57,0.0,0.0,0.000,479999.4,479999.4,9590,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454465757,97554.00
02/02/2016 21:15,2,0.000,ALERT,211.48,300.57,59.933,1454465703,"201051344001135","219011344069620",0.00,-0.50,0,298.77,302.98,0.0,0.0,0.000,312841.4,312841.4,20046,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454465759,97555.00
02/02/2016 21:15,2,0.000,ALERT,212.38,302.37,59.975,1454465703,"201051344000594","219011344069620",0.00,-0.50,0,299.67,304.48,0.0,0.0,0.000,318828.2,318828.2,15453,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454465761,97556.00
02/02/2016 21:15,2,0.000,ALERT,211.93,299.97,59.975,1454465703,"201051344001203","219011344069620",0.00,-0.50,0,298.47,304.18,0.0,0.0,0.000,319407.9,319407.9,20011,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454465763,97557.00
02/02/2016 21:15,2,0.000,ALERT,211.48,299.67,59.949,1454465703,"274151322000054","219011344069620",0.00,1.00,0,297.26,301.77,0.0,0.0,0.000,586357.3,586357.3,8958,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454465764,97558.00
02/02/2016 21:15,2,0.000,ALERT,212.61,300.87,59.981,1454465703,"201051344000867","219011344069620",0.00,0.50,0,299.07,304.48,0.0,0.0,0.000,308019.8,308019.8,15438,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454465766,97559.00
02/02/2016 21:15,2,0.000,ALERT,211.70,299.97,59.981,1454465703,"201051344001093","219011344069620",0.00,1.00,0,298.47,302.37,0.0,0.0,0.000,318098.7,318098.7,19928,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454465768,97560.00
02/02/2016 21:15,2,0.000,ALERT,212.16,301.17,59.981,1454465703,"201051344000900","219011344069620",0.00,-0.50,0,299.37,304.18,0.0,0.0,0.000,323293.5,323293.5,15052,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454465770,97561.00
02/02/2016 21:15,2,0.000,ALERT,212.61,300.57,60.023,1454465703,"201051344000648","219011344069620",0.00,-1.00,0,298.77,304.18,0.0,0.0,0.000,316322.2,316322.2,15210,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454465772,97562.00
02/02/2016 21:15,2,0.000,ALERT,212.38,302.07,59.933,1454465703,"201051344000569","219011344069620",0.00,0.00,0,299.97,305.08,0.0,0.0,0.000,324877.4,324877.4,14985,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454465774,97563.00
02/02/2016 21:15,2,0.000,ALERT,212.38,301.17,59.981,1454465703,"201051344000983","219011344069620",0.00,0.00,0,299.67,304.48,0.0,0.0,0.000,317902.4,317902.4,15288,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454465775,97564.00
02/02/2016 21:15,2,0.000,ALERT,212.61,301.47,59.986,1454465703,"201051344001158","219011344069620",0.00,-1.00,0,299.07,303.88,0.0,0.0,0.000,312893.3,312893.3,15464,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454465777,97565.00
02/02/2016 21:15,2,0.000,ALERT,213.06,301.77,59.986,1454465703,"201051344000576","219011344069620",0.00,-0.50,0,299.97,304.48,0.0,0.0,0.000,317809.4,317809.4,15081,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454465779,97566.00
02/02/2016 21:15,2,0.000,ALERT,211.48,298.17,59.991,1454465703,"274151322000087","219011344069620",0.00,1.00,0,296.06,300.57,0.0,0.0,0.000,561356.9,561356.9,8993,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454465781,97567.00
02/02/2016 21:30,2,0.000,ALERT,213.51,301.77,59.986,1454466603,"201051344000645","219011344069620",0.00,0.50,0,299.97,304.18,0.0,0.0,0.000,317062.6,317062.6,15174,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454466605,97568.00
02/02/2016 21:30,2,0.000,ALERT,212.16,299.37,59.970,1454466603,"274151322000085","219011344069620",0.00,0.50,0,297.57,301.17,0.0,0.0,0.000,588920.0,588920.0,8989,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454466607,97569.00
02/02/2016 21:30,2,0.000,ALERT,213.51,302.07,59.986,1454466603,"201051344000633","219011344069620",0.00,-0.50,0,297.87,303.58,0.0,0.0,0.000,308760.0,308760.0,15470,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454466608,97570.00
02/02/2016 21:30,2,0.000,ALERT,213.29,302.07,60.023,1454466603,"201051344000469","219011344069620",0.00,-0.50,0,298.77,303.88,0.0,0.0,0.000,310271.0,310271.0,15420,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454466610,97571.00
02/02/2016 21:30,2,0.000,ALERT,212.16,301.17,60.002,1454466603,"201051344000646","219011344069620",0.00,-0.50,0,297.87,302.37,0.0,0.0,0.000,314504.7,314504.7,20051,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454466612,97572.00
02/02/2016 21:30,2,0.000,ALERT,211.70,300.27,59.981,1454466603,"274151322000052","219011344069620",0.00,0.00,0,297.26,301.47,0.0,0.0,0.000,596530.1,596530.1,9183,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454466614,97573.00
02/02/2016 21:30,2,0.000,ALERT,212.61,301.17,59.981,1454466603,"201051344000585","219011344069620",0.00,0.50,0,297.87,302.37,0.0,0.0,0.000,319485.3,319485.3,20044,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454466616,97574.00
02/02/2016 21:30,2,0.000,ALERT,212.16,301.17,59.959,1454466603,"201051344001230","219011344069620",0.00,0.00,0,298.47,302.68,0.0,0.0,0.000,318803.8,318803.8,19893,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454466618,97575.00
02/02/2016 21:30,2,0.000,ALERT,212.83,301.77,59.996,1454466603,"201051344000582","219011344069620",0.00,-1.00,0,299.07,302.98,0.0,0.0,0.000,312644.8,312644.8,20015,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454466619,97576.00
02/02/2016 21:30,2,0.000,ALERT,211.70,300.57,60.018,1454466603,"201051344000955","219011344069620",0.00,-0.50,0,298.17,302.07,0.0,0.0,0.000,322046.1,322046.1,20013,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454466621,97577.00
02/02/2016 21:30,2,0.000,ALERT,211.93,299.07,59.991,1454466603,"274151322000094","219011344069620",0.00,-0.50,0,296.96,300.27,0.0,0.0,0.000,479839.3,479839.3,9434,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454466623,97578.00
02/02/2016 21:30,2,0.000,ALERT,213.06,302.98,59.970,1454466603,"201051344000579","219011344069620",0.00,0.00,0,300.57,305.08,0.0,0.0,0.000,323418.6,323418.6,15435,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454466625,97579.00
02/02/2016 21:30,2,0.000,ALERT,212.16,301.17,60.002,1454466603,"201051344000890","219011344069620",0.00,0.00,0,299.07,303.28,0.0,0.0,0.000,320255.9,320255.9,19960,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454466627,97580.00
02/02/2016 21:30,2,0.000,ALERT,212.38,300.87,59.975,1454466603,"201051344000438","219011344069620",0.00,-1.00,0,298.47,302.68,0.0,0.0,0.000,322006.6,322006.6,20023,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454466628,97581.00
02/02/2016 21:30,2,0.000,ALERT,212.38,300.27,59.991,1454466603,"201051344000417","219011344069620",0.00,-0.50,0,297.87,301.77,0.0,0.0,0.000,316058.8,316058.8,20126,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454466630,97582.00
02/02/2016 21:30,2,0.000,ALERT,212.16,299.97,59.970,1454466603,"274151322000083","219011344069620",0.00,0.00,0,297.87,301.47,0.0,0.0,0.000,590854.9,590854.9,9176,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454466632,97583.00
02/02/2016 21:30,2,0.000,ALERT,212.83,299.37,59.986,1454466603,"274151322000076","219011344069620",0.00,0.00,0,297.57,301.47,0.0,0.0,0.000,627678.6,627678.6,9227,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454466634,97584.00
02/02/2016 21:30,2,0.000,ALERT,213.06,302.68,59.981,1454466603,"201051344000868","219011344069620",0.00,0.00,0,300.57,305.08,0.0,0.0,0.000,308602.1,308602.1,15206,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454466636,97585.00
02/02/2016 21:30,2,0.000,ALERT,212.16,300.87,59.986,1454466603,"274151322000095","219011344069620",0.00,-1.00,0,298.47,302.07,0.0,0.0,0.000,621281.9,621281.9,9065,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454466638,97586.00
02/02/2016 21:30,2,0.000,ALERT,212.83,302.07,59.986,1454466603,"201051344000988","219011344069620",0.00,0.00,0,297.26,303.88,0.0,0.0,0.000,307685.4,307685.4,15447,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454466639,97587.00
02/02/2016 21:30,2,0.000,ALERT,212.16,300.27,59.981,1454466603,"201051344001025","219011344069620",0.00,-1.00,0,297.87,302.98,0.0,0.0,0.000,320086.4,320086.4,20022,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454466641,97588.00
02/02/2016 21:30,2,0.000,ALERT,213.06,302.07,59.991,1454466603,"201051344000458","219011344069620",0.00,1.50,0,300.27,305.08,0.0,0.0,0.000,317898.7,317898.7,15408,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454466643,97589.00
02/02/2016 21:30,2,0.000,ALERT,213.74,302.37,59.954,1454466603,"201051344000853","219011344069620",0.00,-0.50,0,299.97,304.18,0.0,0.0,0.000,316199.8,316199.8,15104,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454466645,97590.00
02/02/2016 21:30,2,0.000,ALERT,212.83,301.17,59.965,1454466603,"201051344000685","219011344069620",0.00,0.00,0,298.17,302.37,0.0,0.0,0.000,322058.8,322058.8,19904,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454466647,97591.00
02/02/2016 21:30,2,0.000,ALERT,212.61,300.57,59.981,1454466603,"201051344000917","219011344069620",0.00,1.00,0,297.26,301.77,0.0,0.0,0.000,319789.1,319789.1,19878,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454466649,97592.00
02/02/2016 21:30,2,0.000,ALERT,212.38,301.17,59.949,1454466603,"201051344001145","219011344069620",0.00,-0.50,0,298.77,302.98,0.0,0.0,0.000,323756.1,323756.1,19823,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454466650,97593.00
