ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/02/2016 21:30,2,0.000,ALERT,212.38,300.27,59.975,1454466603,"201051344000651","219011344069620",0.00,-1.50,0,297.57,301.77,0.0,0.0,0.000,316469.6,316469.6,20053,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454466652,97594.00
02/02/2016 21:30,2,0.000,ALERT,211.70,299.37,59.970,1454466603,"274151322000088","219011344069620",0.00,1.00,0,296.96,300.87,0.0,0.0,0.000,573791.1,573791.1,8950,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454466654,97595.00
02/02/2016 21:30,2,0.000,ALERT,212.83,299.07,59.970,1454466603,"274151322000068","219011344069620",0.00,1.00,0,296.96,300.27,0.0,0.0,0.000,479999.4,479999.4,9592,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454466656,97596.00
02/02/2016 21:30,2,0.000,ALERT,212.16,301.17,59.944,1454466603,"201051344001135","219011344069620",0.00,-0.50,0,298.47,302.98,0.0,0.0,0.000,312841.4,312841.4,20048,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454466657,97597.00
02/02/2016 21:30,2,0.000,ALERT,212.83,302.98,59.954,1454466603,"201051344000594","219011344069620",0.00,-0.50,0,299.67,304.48,0.0,0.0,0.000,318828.2,318828.2,15455,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454466659,97598.00
02/02/2016 21:30,2,0.000,ALERT,212.38,300.57,59.975,1454466603,"201051344001203","219011344069620",0.00,-0.50,0,298.47,303.88,0.0,0.0,0.000,319407.9,319407.9,20013,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454466661,97599.00
02/02/2016 21:30,2,0.000,ALERT,211.93,299.37,59.981,1454466603,"274151322000054","219011344069620",0.00,1.00,0,297.26,301.47,0.0,0.0,0.000,586357.3,586357.3,8960,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454466663,97600.00
02/02/2016 21:30,2,0.000,ALERT,213.51,302.07,59.996,1454466603,"201051344000867","219011344069620",0.00,0.50,0,298.47,304.48,0.0,0.0,0.000,308019.8,308019.8,15440,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454466665,97601.00
02/02/2016 21:30,2,0.000,ALERT,212.38,300.87,59.975,1454466603,"201051344001093","219011344069620",0.00,1.00,0,297.87,302.07,0.0,0.0,0.000,318098.7,318098.7,19930,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454466667,97602.00
02/02/2016 21:30,2,0.000,ALERT,213.06,302.68,59.975,1454466603,"201051344000900","219011344069620",0.00,-0.50,0,299.07,303.88,0.0,0.0,0.000,323293.5,323293.5,15054,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454466669,97603.00
02/02/2016 21:30,2,0.000,ALERT,213.51,301.77,60.007,1454466603,"201051344000648","219011344069620",0.00,-1.00,0,298.47,304.18,0.0,0.0,0.000,316322.2,316322.2,15212,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454466670,97604.00
02/02/2016 21:30,2,0.000,ALERT,213.29,302.98,59.981,1454466603,"201051344000569","219011344069620",0.00,0.00,0,299.97,305.08,0.0,0.0,0.000,324877.4,324877.4,14987,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454466672,97605.00
02/02/2016 21:30,2,0.000,ALERT,213.06,302.68,59.981,1454466603,"201051344000983","219011344069620",0.00,0.00,0,299.67,304.48,0.0,0.0,0.000,317902.4,317902.4,15290,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454466674,97606.00
02/02/2016 21:30,2,0.000,ALERT,213.29,302.37,60.007,1454466603,"201051344001158","219011344069620",0.00,-1.00,0,299.07,303.88,0.0,0.0,0.000,312893.3,312893.3,15466,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454466676,97607.00
02/02/2016 21:30,2,0.000,ALERT,213.96,302.98,59.981,1454466603,"201051344000576","219011344069620",0.00,0.50,0,299.67,304.48,0.0,0.0,0.000,317809.4,317809.4,15083,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454466678,97608.00
02/02/2016 21:30,2,0.000,ALERT,212.38,299.07,59.986,1454466603,"274151322000087","219011344069620",0.00,1.00,0,296.36,300.27,0.0,0.0,0.000,561356.9,561356.9,8995,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454466679,97609.00
02/02/2016 21:45,2,0.000,ALERT,213.51,302.37,59.986,1454467503,"201051344000645","219011344069620",0.00,0.50,0,300.27,303.88,0.0,0.0,0.000,317062.6,317062.6,15176,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454467505,97610.00
02/02/2016 21:45,2,0.000,ALERT,212.38,300.27,59.949,1454467503,"274151322000085","219011344069620",0.00,0.50,0,297.87,301.47,0.0,0.0,0.000,588920.0,588920.0,8991,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454467507,97611.00
02/02/2016 21:45,2,0.000,ALERT,213.74,302.07,59.991,1454467503,"201051344000633","219011344069620",0.00,-0.50,0,298.77,303.58,0.0,0.0,0.000,308760.0,308760.0,15472,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454467509,97612.00
02/02/2016 21:45,2,0.000,ALERT,213.06,302.37,59.986,1454467503,"201051344000469","219011344069620",0.00,-1.00,0,299.37,303.58,0.0,0.0,0.000,310271.0,310271.0,15422,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454467511,97613.00
02/02/2016 21:45,2,0.000,ALERT,211.70,300.27,59.986,1454467503,"201051344000646","219011344069620",0.00,-0.50,0,298.47,302.37,0.0,0.0,0.000,314504.7,314504.7,20053,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454467513,97614.00
02/02/2016 21:45,2,0.000,ALERT,211.93,301.17,59.981,1454467503,"274151322000052","219011344069620",0.00,0.00,0,297.87,302.07,0.0,0.0,0.000,596530.1,596530.1,9185,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454467514,97615.00
02/02/2016 21:45,2,0.000,ALERT,211.93,300.27,59.981,1454467503,"201051344000585","219011344069620",0.00,0.00,0,298.77,302.98,0.0,0.0,0.000,319485.3,319485.3,20046,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454467516,97616.00
02/02/2016 21:45,2,0.000,ALERT,211.93,300.57,59.991,1454467503,"201051344001230","219011344069620",0.00,0.00,0,299.37,302.68,0.0,0.0,0.000,318803.8,318803.8,19895,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454467518,97617.00
02/02/2016 21:45,2,0.000,ALERT,212.38,301.47,59.991,1454467503,"201051344000582","219011344069620",0.00,-1.00,0,299.97,303.28,0.0,0.0,0.000,312644.8,312644.8,20017,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454467520,97618.00
02/02/2016 21:45,2,0.000,ALERT,211.48,300.27,59.986,1454467503,"201051344000955","219011344069620",0.00,0.00,0,298.77,302.07,0.0,0.0,0.000,322046.1,322046.1,20015,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454467522,97619.00
02/02/2016 21:45,2,0.000,ALERT,212.16,299.37,60.007,1454467503,"274151322000094","219011344069620",0.00,-0.50,0,297.57,300.87,0.0,0.0,0.000,479839.3,479839.3,9436,0,0,0,L,1151911521,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454467523,97620.00
02/02/2016 21:45,2,0.000,ALERT,213.06,302.68,59.959,1454467503,"201051344000579","219011344069620",0.00,0.00,0,301.17,304.48,0.0,0.0,0.000,323418.6,323418.6,15437,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454467525,97621.00
02/02/2016 21:45,2,0.000,ALERT,211.70,300.57,59.986,1454467503,"201051344000890","219011344069620",0.00,0.50,0,299.37,303.58,0.0,0.0,0.000,320255.9,320255.9,19962,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454467527,97622.00
02/02/2016 21:45,2,0.000,ALERT,211.93,300.27,59.959,1454467503,"201051344000438","219011344069620",0.00,-0.50,0,299.07,302.68,0.0,0.0,0.000,322006.6,322006.6,20025,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454467529,97623.00
02/02/2016 21:45,2,0.000,ALERT,212.16,299.67,60.018,1454467503,"201051344000417","219011344069620",0.00,0.00,0,298.17,301.77,0.0,0.0,0.000,316058.8,316058.8,20128,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454467531,97624.00
02/02/2016 21:45,2,0.000,ALERT,212.16,300.57,59.975,1454467503,"274151322000083","219011344069620",0.00,0.00,0,298.17,302.07,0.0,0.0,0.000,590854.9,590854.9,9178,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454467533,97625.00
02/02/2016 21:45,2,0.000,ALERT,212.83,300.27,59.986,1454467503,"274151322000076","219011344069620",0.00,0.00,0,297.87,302.07,0.0,0.0,0.000,627678.6,627678.6,9229,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454467534,97626.00
02/02/2016 21:45,2,0.000,ALERT,213.06,302.98,59.981,1454467503,"201051344000868","219011344069620",0.00,0.00,0,300.57,304.78,0.0,0.0,0.000,308602.1,308602.1,15208,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454467536,97627.00
02/02/2016 21:45,2,0.000,ALERT,212.16,301.17,59.981,1454467503,"274151322000095","219011344069620",0.00,-1.00,0,299.07,302.37,0.0,0.0,0.000,621281.9,621281.9,9067,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454467538,97628.00
02/02/2016 21:45,2,0.000,ALERT,212.83,302.37,59.970,1454467503,"201051344000988","219011344069620",0.00,0.00,0,297.87,303.58,0.0,0.0,0.000,307685.4,307685.4,15449,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454467540,97629.00
02/02/2016 21:45,2,0.000,ALERT,211.70,299.67,59.991,1454467503,"201051344001025","219011344069620",0.00,-1.00,0,298.47,302.98,0.0,0.0,0.000,320086.4,320086.4,20024,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454467542,97630.00
02/02/2016 21:45,2,0.000,ALERT,212.83,302.37,59.975,1454467503,"201051344000458","219011344069620",0.00,1.50,0,300.27,304.48,0.0,0.0,0.000,317898.7,317898.7,15410,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454467543,97631.00
02/02/2016 21:45,2,0.000,ALERT,213.51,302.07,59.981,1454467503,"201051344000853","219011344069620",0.00,-0.50,0,300.27,303.88,0.0,0.0,0.000,316199.8,316199.8,15106,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454467545,97632.00
02/02/2016 21:45,2,0.000,ALERT,212.38,299.97,59.970,1454467503,"201051344000685","219011344069620",0.00,0.00,0,298.77,302.68,0.0,0.0,0.000,322058.8,322058.8,19906,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454467547,97633.00
02/02/2016 21:45,2,0.000,ALERT,212.16,299.97,59.991,1454467503,"201051344000917","219011344069620",0.00,1.00,0,297.57,301.77,0.0,0.0,0.000,319789.1,319789.1,19880,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454467549,97634.00
02/02/2016 21:45,2,0.000,ALERT,212.16,300.57,59.981,1454467503,"201051344001145","219011344069620",0.00,0.00,0,299.37,302.98,0.0,0.0,0.000,323756.1,323756.1,19825,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454467551,97635.00
02/02/2016 21:45,2,0.000,ALERT,211.93,299.37,59.975,1454467503,"201051344000651","219011344069620",0.00,-1.50,0,298.47,302.07,0.0,0.0,0.000,316469.6,316469.6,20055,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454467552,97636.00
02/02/2016 21:45,2,0.000,ALERT,211.70,300.57,59.981,1454467503,"274151322000088","219011344069620",0.00,1.00,0,297.57,301.47,0.0,0.0,0.000,573791.1,573791.1,8952,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454467554,97637.00
02/02/2016 21:45,2,0.000,ALERT,212.83,299.97,59.938,1454467503,"274151322000068","219011344069620",0.00,1.00,0,297.57,300.87,0.0,0.0,0.000,479999.4,479999.4,9594,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454467556,97638.00
02/02/2016 21:45,2,0.000,ALERT,211.48,300.27,59.954,1454467503,"201051344001135","219011344069620",0.00,-0.50,0,299.37,302.98,0.0,0.0,0.000,312841.4,312841.4,20050,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454467558,97639.00
02/02/2016 21:45,2,0.000,ALERT,212.83,302.98,59.981,1454467503,"201051344000594","219011344069620",0.00,-0.50,0,300.27,304.18,0.0,0.0,0.000,318828.2,318828.2,15457,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454467560,97640.00
02/02/2016 21:45,2,0.000,ALERT,211.93,299.67,59.981,1454467503,"201051344001203","219011344069620",0.00,0.00,0,298.77,303.88,0.0,0.0,0.000,319407.9,319407.9,20015,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454467561,97641.00
02/02/2016 21:45,2,0.000,ALERT,212.16,300.57,59.970,1454467503,"274151322000054","219011344069620",0.00,1.00,0,297.87,302.07,0.0,0.0,0.000,586357.3,586357.3,8962,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454467563,97642.00
02/02/2016 21:45,2,0.000,ALERT,213.29,302.07,59.928,1454467503,"201051344000867","219011344069620",0.00,0.50,0,299.67,304.48,0.0,0.0,0.000,308019.8,308019.8,15442,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454467565,97643.00
02/02/2016 21:45,2,0.000,ALERT,212.16,300.57,59.986,1454467503,"201051344001093","219011344069620",0.00,1.00,0,298.77,302.37,0.0,0.0,0.000,318098.7,318098.7,19932,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454467567,97644.00
02/02/2016 21:45,2,0.000,ALERT,212.83,302.37,59.944,1454467503,"201051344000900","219011344069620",0.00,0.00,0,299.97,303.88,0.0,0.0,0.000,323293.5,323293.5,15056,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454467568,97645.00
02/02/2016 21:45,2,0.000,ALERT,213.29,301.47,59.981,1454467503,"201051344000648","219011344069620",0.00,-1.00,0,299.97,304.18,0.0,0.0,0.000,316322.2,316322.2,15214,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454467570,97646.00
02/02/2016 21:45,2,0.000,ALERT,213.06,302.98,59.975,1454467503,"201051344000569","219011344069620",0.00,0.00,0,301.17,304.78,0.0,0.0,0.000,324877.4,324877.4,14989,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454467572,97647.00
02/02/2016 21:45,2,0.000,ALERT,213.06,302.37,59.975,1454467503,"201051344000983","219011344069620",0.00,0.50,0,300.87,304.48,0.0,0.0,0.000,317902.4,317902.4,15292,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454467574,97648.00
02/02/2016 21:45,2,0.000,ALERT,213.29,302.37,60.034,1454467503,"201051344001158","219011344069620",0.00,-1.00,0,299.97,303.88,0.0,0.0,0.000,312893.3,312893.3,15468,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454467576,97649.00
02/02/2016 21:45,2,0.000,ALERT,213.51,302.98,59.975,1454467503,"201051344000576","219011344069620",0.00,0.00,0,300.57,304.48,0.0,0.0,0.000,317809.4,317809.4,15085,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454467577,97650.00
02/02/2016 21:45,2,0.000,ALERT,212.16,299.07,59.981,1454467503,"274151322000087","219011344069620",0.00,1.50,0,296.66,300.87,0.0,0.0,0.000,561356.9,561356.9,8997,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454467579,97651.00
02/02/2016 22:00,2,0.000,ALERT,213.74,302.68,59.975,1454468403,"201051344000645","219011344069620",0.00,0.50,0,300.57,304.18,0.0,0.0,0.000,317062.6,317062.6,15178,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454468405,97652.00
02/02/2016 22:00,2,0.000,ALERT,212.16,299.97,59.965,1454468403,"274151322000085","219011344069620",0.00,1.00,0,297.87,302.07,0.0,0.0,0.000,588920.0,588920.0,8993,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454468407,97653.00
02/02/2016 22:00,2,0.000,ALERT,213.96,302.68,59.970,1454468403,"201051344000633","219011344069620",0.00,-0.50,0,298.47,303.88,0.0,0.0,0.000,308760.0,308760.0,15474,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454468408,97654.00
02/02/2016 22:00,2,0.000,ALERT,213.29,302.98,59.975,1454468403,"201051344000469","219011344069620",0.00,-1.00,0,299.37,303.88,0.0,0.0,0.000,310271.0,310271.0,15424,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454468410,97655.00
02/02/2016 22:00,2,0.000,ALERT,212.38,301.77,59.981,1454468403,"201051344000646","219011344069620",0.00,-0.50,0,297.87,302.68,0.0,0.0,0.000,314504.7,314504.7,20055,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454468412,97656.00
02/02/2016 22:00,2,0.000,ALERT,211.93,300.87,59.928,1454468403,"274151322000052","219011344069620",0.00,0.00,0,297.87,302.37,0.0,0.0,0.000,596530.1,596530.1,9187,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454468414,97657.00
02/02/2016 22:00,2,0.000,ALERT,212.83,301.77,59.970,1454468403,"201051344000585","219011344069620",0.00,0.50,0,297.87,302.98,0.0,0.0,0.000,319485.3,319485.3,20048,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454468416,97658.00
02/02/2016 22:00,2,0.000,ALERT,212.61,302.07,59.970,1454468403,"201051344001230","219011344069620",0.00,0.00,0,298.17,303.28,0.0,0.0,0.000,318803.8,318803.8,19897,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454468417,97659.00
02/02/2016 22:00,2,0.000,ALERT,213.06,302.37,59.975,1454468403,"201051344000582","219011344069620",0.00,-0.50,0,299.07,303.88,0.0,0.0,0.000,312644.8,312644.8,20019,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454468419,97660.00
02/02/2016 22:00,2,0.000,ALERT,212.16,301.77,59.970,1454468403,"201051344000955","219011344069620",0.00,0.00,0,298.17,302.68,0.0,0.0,0.000,322046.1,322046.1,20017,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454468421,97661.00
02/02/2016 22:00,2,0.000,ALERT,211.93,299.67,59.991,1454468403,"274151322000094","219011344069620",0.00,-0.50,0,297.57,301.17,0.0,0.0,0.000,479839.3,479839.3,9438,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454468423,97662.00
02/02/2016 22:00,2,0.000,ALERT,213.29,303.28,59.991,1454468403,"201051344000579","219011344069620",0.00,0.00,0,300.87,305.08,0.0,0.0,0.000,323418.6,323418.6,15439,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454468425,97663.00
02/02/2016 22:00,2,0.000,ALERT,212.38,302.07,59.970,1454468403,"201051344000890","219011344069620",0.00,0.50,0,298.77,303.88,0.0,0.0,0.000,320255.9,320255.9,19964,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454468427,97664.00
02/02/2016 22:00,2,0.000,ALERT,212.61,301.47,59.928,1454468403,"201051344000438","219011344069620",0.00,-0.50,0,298.47,303.28,0.0,0.0,0.000,322006.6,322006.6,20027,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454468429,97665.00
02/02/2016 22:00,2,0.000,ALERT,212.83,301.17,59.965,1454468403,"201051344000417","219011344069620",0.00,0.00,0,297.87,302.37,0.0,0.0,0.000,316058.8,316058.8,20130,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454468431,97666.00
02/02/2016 22:00,2,0.000,ALERT,212.16,300.57,60.002,1454468403,"274151322000083","219011344069620",0.00,0.50,0,298.47,302.68,0.0,0.0,0.000,590854.9,590854.9,9180,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454468432,97667.00
02/02/2016 22:00,2,0.000,ALERT,212.61,300.87,59.949,1454468403,"274151322000076","219011344069620",0.00,0.50,0,297.87,302.37,0.0,0.0,0.000,627678.6,627678.6,9231,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454468434,97668.00
02/02/2016 22:00,2,0.000,ALERT,213.29,303.58,59.965,1454468403,"201051344000868","219011344069620",0.00,0.00,0,300.87,305.08,0.0,0.0,0.000,308602.1,308602.1,15210,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454468436,97669.00
02/02/2016 22:00,2,0.000,ALERT,212.16,301.77,59.959,1454468403,"274151322000095","219011344069620",0.00,-0.50,0,299.07,302.98,0.0,0.0,0.000,621281.9,621281.9,9069,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454468438,97670.00
02/02/2016 22:00,2,0.000,ALERT,213.06,302.68,59.959,1454468403,"201051344000988","219011344069620",0.00,0.00,0,297.87,303.88,0.0,0.0,0.000,307685.4,307685.4,15451,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454468440,97671.00
02/02/2016 22:00,2,0.000,ALERT,212.38,300.57,59.965,1454468403,"201051344001025","219011344069620",0.00,-0.50,0,297.57,303.58,0.0,0.0,0.000,320086.4,320086.4,20026,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454468441,97672.00
02/02/2016 22:00,2,0.000,ALERT,213.06,302.68,59.959,1454468403,"201051344000458","219011344069620",0.00,1.50,0,300.27,305.08,0.0,0.0,0.000,317898.7,317898.7,15412,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454468443,97673.00
02/02/2016 22:00,2,0.000,ALERT,213.74,302.68,59.991,1454468403,"201051344000853","219011344069620",0.00,0.00,0,300.27,304.48,0.0,0.0,0.000,316199.8,316199.8,15108,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454468445,97674.00
02/02/2016 22:00,2,0.000,ALERT,213.06,301.47,59.965,1454468403,"201051344000685","219011344069620",0.00,0.00,0,297.87,302.68,0.0,0.0,0.000,322058.8,322058.8,19908,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454468447,97675.00
02/02/2016 22:00,2,0.000,ALERT,212.83,301.17,60.012,1454468403,"201051344000917","219011344069620",0.00,1.00,0,296.96,302.37,0.0,0.0,0.000,319789.1,319789.1,19882,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454468449,97676.00
02/02/2016 22:00,2,0.000,ALERT,212.83,302.07,59.965,1454468403,"201051344001145","219011344069620",0.00,0.00,0,298.47,303.58,0.0,0.0,0.000,323756.1,323756.1,19827,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454468450,97677.00
02/02/2016 22:00,2,0.000,ALERT,212.61,300.87,59.959,1454468403,"201051344000651","219011344069620",0.00,-1.00,0,297.57,302.37,0.0,0.0,0.000,316469.6,316469.6,20057,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454468452,97678.00
02/02/2016 22:00,2,0.000,ALERT,211.93,300.57,59.959,1454468403,"274151322000088","219011344069620",0.00,1.00,0,297.57,301.77,0.0,0.0,0.000,573791.1,573791.1,8954,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454468454,97679.00
02/02/2016 22:00,2,0.000,ALERT,212.83,299.97,59.954,1454468403,"274151322000068","219011344069620",0.00,1.00,0,297.57,301.17,0.0,0.0,0.000,479999.4,479999.4,9596,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454468456,97680.00
02/02/2016 22:00,2,0.000,ALERT,212.16,301.47,59.991,1454468403,"201051344001135","219011344069620",0.00,0.00,0,298.47,303.58,0.0,0.0,0.000,312841.4,312841.4,20052,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454468458,97681.00
02/02/2016 22:00,2,0.000,ALERT,213.06,303.88,59.970,1454468403,"201051344000594","219011344069620",0.00,0.00,0,299.97,304.48,0.0,0.0,0.000,318828.2,318828.2,15459,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454468459,97682.00
02/02/2016 22:00,2,0.000,ALERT,212.61,301.17,59.991,1454468403,"201051344001203","219011344069620",0.00,-0.50,0,298.17,304.48,0.0,0.0,0.000,319407.9,319407.9,20017,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454468461,97683.00
02/02/2016 22:00,2,0.000,ALERT,211.93,300.87,59.959,1454468403,"274151322000054","219011344069620",0.00,1.00,0,298.17,302.37,0.0,0.0,0.000,586357.3,586357.3,8964,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454468463,97684.00
02/02/2016 22:00,2,0.000,ALERT,213.29,302.37,59.981,1454468403,"201051344000867","219011344069620",0.00,1.00,0,299.67,304.48,0.0,0.0,0.000,308019.8,308019.8,15444,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454468465,97685.00
02/02/2016 22:00,2,0.000,ALERT,212.61,301.47,59.928,1454468403,"201051344001093","219011344069620",0.00,1.00,0,298.17,302.68,0.0,0.0,0.000,318098.7,318098.7,19934,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454468467,97686.00
02/02/2016 22:00,2,0.000,ALERT,213.06,302.68,59.970,1454468403,"201051344000900","219011344069620",0.00,0.00,0,299.97,304.18,0.0,0.0,0.000,323293.5,323293.5,15058,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454468468,97687.00
02/02/2016 22:00,2,0.000,ALERT,213.29,302.07,60.012,1454468403,"201051344000648","219011344069620",0.00,-1.00,0,299.97,304.18,0.0,0.0,0.000,316322.2,316322.2,15216,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454468470,97688.00
02/02/2016 22:00,2,0.000,ALERT,213.29,303.58,60.023,1454468403,"201051344000569","219011344069620",0.00,0.00,0,300.87,305.08,0.0,0.0,0.000,324877.4,324877.4,14991,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454468472,97689.00
02/02/2016 22:00,2,0.000,ALERT,213.06,302.98,60.002,1454468403,"201051344000983","219011344069620",0.00,0.50,0,300.87,304.78,0.0,0.0,0.000,317902.4,317902.4,15294,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454468474,97690.00
02/02/2016 22:00,2,0.000,ALERT,213.29,302.68,59.991,1454468403,"201051344001158","219011344069620",0.00,-1.00,0,299.97,303.88,0.0,0.0,0.000,312893.3,312893.3,15470,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454468476,97691.00
02/02/2016 22:00,2,0.000,ALERT,213.74,303.58,59.949,1454468403,"201051344000576","219011344069620",0.00,0.00,0,300.87,304.78,0.0,0.0,0.000,317809.4,317809.4,15087,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454468477,97692.00
02/02/2016 22:00,2,0.000,ALERT,212.16,299.97,59.944,1454468403,"274151322000087","219011344069620",0.00,1.50,0,296.96,301.17,0.0,0.0,0.000,561356.9,561356.9,8999,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454468479,97693.00
02/02/2016 22:15,2,0.000,ALERT,213.74,302.07,60.012,1454469303,"201051344000645","219011344069620",0.00,0.50,0,300.57,304.48,0.0,0.0,0.000,317062.6,317062.6,15180,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454469305,97694.00
02/02/2016 22:15,2,0.000,ALERT,212.16,299.97,59.959,1454469303,"274151322000085","219011344069620",0.00,1.00,0,298.17,301.77,0.0,0.0,0.000,588920.0,588920.0,8995,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454469307,97695.00
02/02/2016 22:15,2,0.000,ALERT,213.96,302.07,59.965,1454469303,"201051344000633","219011344069620",0.00,-0.50,0,299.07,304.18,0.0,0.0,0.000,308760.0,308760.0,15476,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454469309,97696.00
02/02/2016 22:15,2,0.000,ALERT,213.51,302.37,59.965,1454469303,"201051344000469","219011344069620",0.00,-0.50,0,299.67,303.88,0.0,0.0,0.000,310271.0,310271.0,15426,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454469311,97697.00
02/02/2016 22:15,2,0.000,ALERT,212.38,301.47,60.002,1454469303,"201051344000646","219011344069620",0.00,-0.50,0,299.37,303.28,0.0,0.0,0.000,314504.7,314504.7,20057,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454469312,97698.00
02/02/2016 22:15,2,0.000,ALERT,211.93,300.57,59.959,1454469303,"274151322000052","219011344069620",0.00,0.50,0,298.17,302.37,0.0,0.0,0.000,596530.1,596530.1,9189,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454469314,97699.00
02/02/2016 22:15,2,0.000,ALERT,212.61,301.47,59.917,1454469303,"201051344000585","219011344069620",0.00,0.00,0,299.37,303.28,0.0,0.0,0.000,319485.3,319485.3,20050,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454469316,97700.00
02/02/2016 22:15,2,0.000,ALERT,212.38,301.47,59.959,1454469303,"201051344001230","219011344069620",0.00,0.00,0,299.97,303.58,0.0,0.0,0.000,318803.8,318803.8,19899,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454469318,97701.00
02/02/2016 22:15,2,0.000,ALERT,213.06,302.07,59.954,1454469303,"201051344000582","219011344069620",0.00,-0.50,0,300.57,303.88,0.0,0.0,0.000,312644.8,312644.8,20021,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454469320,97702.00
02/02/2016 22:15,2,0.000,ALERT,212.16,301.47,59.959,1454469303,"201051344000955","219011344069620",0.00,0.00,0,299.67,303.28,0.0,0.0,0.000,322046.1,322046.1,20019,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454469321,97703.00
02/02/2016 22:15,2,0.000,ALERT,212.16,299.37,59.970,1454469303,"274151322000094","219011344069620",0.00,0.00,0,297.87,301.17,0.0,0.0,0.000,479839.3,479839.3,9440,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454469323,97704.00
02/02/2016 22:15,2,0.000,ALERT,213.29,302.68,59.959,1454469303,"201051344000579","219011344069620",0.00,0.00,0,301.77,305.38,0.0,0.0,0.000,323418.6,323418.6,15441,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454469325,97705.00
02/02/2016 22:15,2,0.000,ALERT,212.38,301.77,59.965,1454469303,"201051344000890","219011344069620",0.00,0.50,0,300.27,304.18,0.0,0.0,0.000,320255.9,320255.9,19966,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454469327,97706.00
02/02/2016 22:15,2,0.000,ALERT,212.61,301.17,59.991,1454469303,"201051344000438","219011344069620",0.00,-0.50,0,299.97,303.58,0.0,0.0,0.000,322006.6,322006.6,20029,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454469329,97707.00
02/02/2016 22:15,2,0.000,ALERT,212.83,300.87,59.975,1454469303,"201051344000417","219011344069620",0.00,0.00,0,299.07,302.68,0.0,0.0,0.000,316058.8,316058.8,20132,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454469331,97708.00
02/02/2016 22:15,2,0.000,ALERT,211.93,300.57,59.959,1454469303,"274151322000083","219011344069620",0.00,0.50,0,298.77,302.37,0.0,0.0,0.000,590854.9,590854.9,9182,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454469332,97709.00
02/02/2016 22:15,2,0.000,ALERT,212.61,299.67,59.959,1454469303,"274151322000076","219011344069620",0.00,0.50,0,298.17,302.37,0.0,0.0,0.000,627678.6,627678.6,9233,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454469334,97710.00
02/02/2016 22:15,2,0.000,ALERT,213.29,303.28,59.970,1454469303,"201051344000868","219011344069620",0.00,0.00,0,301.47,305.38,0.0,0.0,0.000,308602.1,308602.1,15212,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454469336,97711.00
02/02/2016 22:15,2,0.000,ALERT,211.93,300.57,59.970,1454469303,"274151322000095","219011344069620",0.00,-0.50,0,299.67,302.98,0.0,0.0,0.000,621281.9,621281.9,9071,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454469338,97712.00
02/02/2016 22:15,2,0.000,ALERT,213.06,302.07,59.965,1454469303,"201051344000988","219011344069620",0.00,0.50,0,298.47,303.88,0.0,0.0,0.000,307685.4,307685.4,15453,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454469340,97713.00
02/02/2016 22:15,2,0.000,ALERT,212.16,300.27,59.965,1454469303,"201051344001025","219011344069620",0.00,-0.50,0,298.77,303.58,0.0,0.0,0.000,320086.4,320086.4,20028,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454469342,97714.00
02/02/2016 22:15,2,0.000,ALERT,213.06,302.68,59.965,1454469303,"201051344000458","219011344069620",0.00,1.50,0,300.87,305.08,0.0,0.0,0.000,317898.7,317898.7,15414,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454469343,97715.00
02/02/2016 22:15,2,0.000,ALERT,213.74,302.07,59.922,1454469303,"201051344000853","219011344069620",0.00,0.00,0,300.87,304.48,0.0,0.0,0.000,316199.8,316199.8,15110,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454469345,97716.00
02/02/2016 22:15,2,0.000,ALERT,212.83,301.17,59.970,1454469303,"201051344000685","219011344069620",0.00,0.00,0,299.67,303.28,0.0,0.0,0.000,322058.8,322058.8,19910,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454469347,97717.00
02/02/2016 22:15,2,0.000,ALERT,212.61,300.57,59.981,1454469303,"201051344000917","219011344069620",0.00,1.50,0,298.47,302.68,0.0,0.0,0.000,319789.1,319789.1,19884,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454469349,97718.00
02/02/2016 22:15,2,0.000,ALERT,212.61,301.47,59.981,1454469303,"201051344001145","219011344069620",0.00,0.00,0,299.97,303.88,0.0,0.0,0.000,323756.1,323756.1,19829,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454469351,97719.00
02/02/2016 22:15,2,0.000,ALERT,212.61,300.57,59.975,1454469303,"201051344000651","219011344069620",0.00,-1.00,0,299.07,302.68,0.0,0.0,0.000,316469.6,316469.6,20059,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454469353,97720.00
02/02/2016 22:15,2,0.000,ALERT,211.70,299.37,59.975,1454469303,"274151322000088","219011344069620",0.00,1.00,0,297.87,301.77,0.0,0.0,0.000,573791.1,573791.1,8956,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454469354,97721.00
02/02/2016 22:15,2,0.000,ALERT,212.61,299.07,59.970,1454469303,"274151322000068","219011344069620",0.00,1.00,0,297.87,300.87,0.0,0.0,0.000,479999.4,479999.4,9598,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454469356,97722.00
02/02/2016 22:15,2,0.000,ALERT,212.16,300.87,59.970,1454469303,"201051344001135","219011344069620",0.00,0.00,0,299.67,303.58,0.0,0.0,0.000,312841.4,312841.4,20054,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454469358,97723.00
02/02/2016 22:15,2,0.000,ALERT,213.06,302.68,60.007,1454469303,"201051344000594","219011344069620",0.00,-0.50,0,300.57,305.08,0.0,0.0,0.000,318828.2,318828.2,15461,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454469360,97724.00
02/02/2016 22:15,2,0.000,ALERT,212.38,300.57,59.975,1454469303,"201051344001203","219011344069620",0.00,0.00,0,299.37,304.78,0.0,0.0,0.000,319407.9,319407.9,20019,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454469362,97725.00
02/02/2016 22:15,2,0.000,ALERT,211.70,299.97,59.970,1454469303,"274151322000054","219011344069620",0.00,1.00,0,298.17,302.37,0.0,0.0,0.000,586357.3,586357.3,8966,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454469363,97726.00
02/02/2016 22:15,2,0.000,ALERT,213.74,301.77,59.981,1454469303,"201051344000867","219011344069620",0.00,1.00,0,300.27,304.48,0.0,0.0,0.000,308019.8,308019.8,15446,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454469365,97727.00
02/02/2016 22:15,2,0.000,ALERT,212.38,300.87,59.970,1454469303,"201051344001093","219011344069620",0.00,1.00,0,299.67,302.98,0.0,0.0,0.000,318098.7,318098.7,19936,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454469367,97728.00
02/02/2016 22:15,2,0.000,ALERT,213.06,302.07,59.970,1454469303,"201051344000900","219011344069620",0.00,0.00,0,300.57,304.18,0.0,0.0,0.000,323293.5,323293.5,15060,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454469369,97729.00
02/02/2016 22:15,2,0.000,ALERT,213.51,301.47,59.970,1454469303,"201051344000648","219011344069620",0.00,-0.50,0,299.67,304.18,0.0,0.0,0.000,316322.2,316322.2,15218,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454469371,97730.00
02/02/2016 22:15,2,0.000,ALERT,213.29,302.68,59.975,1454469303,"201051344000569","219011344069620",0.00,0.50,0,301.17,305.08,0.0,0.0,0.000,324877.4,324877.4,14993,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454469372,97731.00
02/02/2016 22:15,2,0.000,ALERT,213.29,302.37,59.970,1454469303,"201051344000983","219011344069620",0.00,0.50,0,300.57,304.78,0.0,0.0,0.000,317902.4,317902.4,15296,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454469374,97732.00
02/02/2016 22:15,2,0.000,ALERT,213.29,302.07,59.991,1454469303,"201051344001158","219011344069620",0.00,-1.00,0,300.27,303.88,0.0,0.0,0.000,312893.3,312893.3,15472,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454469376,97733.00
02/02/2016 22:15,2,0.000,ALERT,213.74,302.98,60.002,1454469303,"201051344000576","219011344069620",0.00,0.00,0,300.87,304.78,0.0,0.0,0.000,317809.4,317809.4,15089,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454469378,97734.00
02/02/2016 22:15,2,0.000,ALERT,212.16,298.77,60.002,1454469303,"274151322000087","219011344069620",0.00,2.00,0,296.96,301.17,0.0,0.0,0.000,561356.9,561356.9,9001,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454469379,97735.00
02/02/2016 22:30,2,0.000,ALERT,213.96,303.28,60.012,1454470203,"201051344000645","219011344069620",0.00,0.50,0,299.97,304.48,0.0,0.0,0.000,317062.6,317062.6,15182,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454470205,97736.00
02/02/2016 22:30,2,0.000,ALERT,212.38,300.87,60.007,1454470203,"274151322000085","219011344069620",0.00,1.00,0,297.87,302.37,0.0,0.0,0.000,588920.0,588920.0,8997,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454470207,97737.00
02/02/2016 22:30,2,0.000,ALERT,213.96,302.68,60.007,1454470203,"201051344000633","219011344069620",0.00,0.00,0,298.47,304.18,0.0,0.0,0.000,308760.0,308760.0,15478,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454470209,97738.00
02/02/2016 22:30,2,0.000,ALERT,213.51,303.28,59.996,1454470203,"201051344000469","219011344069620",0.00,-0.50,0,299.37,304.48,0.0,0.0,0.000,310271.0,310271.0,15428,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454470211,97739.00
