ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/02/2016 22:30,2,0.000,ALERT,212.61,301.47,59.996,1454470203,"201051344000646","219011344069620",0.00,-0.50,0,299.07,302.98,0.0,0.0,0.000,314504.7,314504.7,20059,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454470213,97740.00
02/02/2016 22:30,2,0.000,ALERT,212.38,300.57,60.018,1454470203,"274151322000052","219011344069620",0.00,0.00,0,297.57,302.68,0.0,0.0,0.000,596530.1,596530.1,9191,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454470215,97741.00
02/02/2016 22:30,2,0.000,ALERT,213.06,302.07,59.959,1454470203,"201051344000585","219011344069620",0.00,0.50,0,299.07,302.98,0.0,0.0,0.000,319485.3,319485.3,20052,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454470216,97742.00
02/02/2016 22:30,2,0.000,ALERT,212.83,302.07,60.002,1454470203,"201051344001230","219011344069620",0.00,0.00,0,299.37,303.28,0.0,0.0,0.000,318803.8,318803.8,19901,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454470218,97743.00
02/02/2016 22:30,2,0.000,ALERT,213.29,302.37,60.018,1454470203,"201051344000582","219011344069620",0.00,-0.50,0,300.27,303.88,0.0,0.0,0.000,312644.8,312644.8,20023,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454470220,97744.00
02/02/2016 22:30,2,0.000,ALERT,212.61,301.47,60.012,1454470203,"201051344000955","219011344069620",0.00,0.00,0,299.37,302.98,0.0,0.0,0.000,322046.1,322046.1,20021,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454470222,97745.00
02/02/2016 22:30,2,0.000,ALERT,212.38,300.27,59.991,1454470203,"274151322000094","219011344069620",0.00,0.00,0,297.57,301.77,0.0,0.0,0.000,479839.3,479839.3,9442,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454470224,97746.00
02/02/2016 22:30,2,0.000,ALERT,213.51,303.88,59.975,1454470203,"201051344000579","219011344069620",0.00,0.50,0,301.17,305.38,0.0,0.0,0.000,323418.6,323418.6,15443,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454470226,97747.00
02/02/2016 22:30,2,0.000,ALERT,212.61,301.77,60.002,1454470203,"201051344000890","219011344069620",0.00,0.50,0,299.67,304.18,0.0,0.0,0.000,320255.9,320255.9,19968,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454470228,97748.00
02/02/2016 22:30,2,0.000,ALERT,213.06,301.77,60.002,1454470203,"201051344000438","219011344069620",0.00,-0.50,0,299.37,303.28,0.0,0.0,0.000,322006.6,322006.6,20031,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454470229,97749.00
02/02/2016 22:30,2,0.000,ALERT,213.06,300.87,60.002,1454470203,"201051344000417","219011344069620",0.00,0.00,0,298.77,302.37,0.0,0.0,0.000,316058.8,316058.8,20134,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454470231,97750.00
02/02/2016 22:30,2,0.000,ALERT,212.61,301.77,59.986,1454470203,"274151322000083","219011344069620",0.00,0.50,0,298.17,302.68,0.0,0.0,0.000,590854.9,590854.9,9184,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454470233,97751.00
02/02/2016 22:30,2,0.000,ALERT,213.06,301.17,59.996,1454470203,"274151322000076","219011344069620",0.00,0.00,0,297.87,302.68,0.0,0.0,0.000,627678.6,627678.6,9235,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454470235,97752.00
02/02/2016 22:30,2,0.000,ALERT,213.29,303.88,59.986,1454470203,"201051344000868","219011344069620",0.00,0.00,0,301.17,305.38,0.0,0.0,0.000,308602.1,308602.1,15214,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454470236,97753.00
02/02/2016 22:30,2,0.000,ALERT,212.61,302.07,60.002,1454470203,"274151322000095","219011344069620",0.00,-0.50,0,299.07,303.28,0.0,0.0,0.000,621281.9,621281.9,9073,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454470238,97754.00
02/02/2016 22:30,2,0.000,ALERT,213.29,303.28,59.986,1454470203,"201051344000988","219011344069620",0.00,0.50,0,297.87,304.48,0.0,0.0,0.000,307685.4,307685.4,15455,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454470240,97755.00
02/02/2016 22:30,2,0.000,ALERT,212.61,300.87,59.981,1454470203,"201051344001025","219011344069620",0.00,-0.50,0,298.47,303.58,0.0,0.0,0.000,320086.4,320086.4,20030,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454470242,97756.00
02/02/2016 22:30,2,0.000,ALERT,213.29,303.28,59.986,1454470203,"201051344000458","219011344069620",0.00,2.00,0,300.57,305.38,0.0,0.0,0.000,317898.7,317898.7,15416,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454470244,97757.00
02/02/2016 22:30,2,0.000,ALERT,213.96,303.28,59.986,1454470203,"201051344000853","219011344069620",0.00,0.00,0,300.27,304.78,0.0,0.0,0.000,316199.8,316199.8,15112,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454470246,97758.00
02/02/2016 22:30,2,0.000,ALERT,213.29,301.77,59.981,1454470203,"201051344000685","219011344069620",0.00,0.50,0,299.07,302.98,0.0,0.0,0.000,322058.8,322058.8,19912,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454470247,97759.00
02/02/2016 22:30,2,0.000,ALERT,213.06,301.17,59.991,1454470203,"201051344000917","219011344069620",0.00,1.50,0,297.87,302.37,0.0,0.0,0.000,319789.1,319789.1,19886,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454470249,97760.00
02/02/2016 22:30,2,0.000,ALERT,213.29,302.07,59.981,1454470203,"201051344001145","219011344069620",0.00,0.00,0,299.67,303.58,0.0,0.0,0.000,323756.1,323756.1,19831,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454470251,97761.00
02/02/2016 22:30,2,0.000,ALERT,213.06,300.87,59.991,1454470203,"201051344000651","219011344069620",0.00,-1.00,0,298.77,302.37,0.0,0.0,0.000,316469.6,316469.6,20061,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454470253,97762.00
02/02/2016 22:30,2,0.000,ALERT,212.38,300.87,59.970,1454470203,"274151322000088","219011344069620",0.00,1.00,0,297.57,302.07,0.0,0.0,0.000,573791.1,573791.1,8958,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454470255,97763.00
02/02/2016 22:30,2,0.000,ALERT,213.29,300.87,59.975,1454470203,"274151322000068","219011344069620",0.00,1.00,0,297.26,301.77,0.0,0.0,0.000,479999.4,479999.4,9600,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454470256,97764.00
02/02/2016 22:30,2,0.000,ALERT,212.61,301.47,59.975,1454470203,"201051344001135","219011344069620",0.00,0.00,0,299.37,303.58,0.0,0.0,0.000,312841.4,312841.4,20056,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454470258,97765.00
02/02/2016 22:30,2,0.000,ALERT,213.06,304.18,59.981,1454470203,"201051344000594","219011344069620",0.00,-0.50,0,299.67,305.08,0.0,0.0,0.000,318828.2,318828.2,15463,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454470260,97766.00
02/02/2016 22:30,2,0.000,ALERT,212.83,301.17,59.975,1454470203,"201051344001203","219011344069620",0.00,-0.50,0,298.77,304.48,0.0,0.0,0.000,319407.9,319407.9,20021,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454470262,97767.00
02/02/2016 22:30,2,0.000,ALERT,212.38,301.47,59.975,1454470203,"274151322000054","219011344069620",0.00,1.00,0,297.87,302.68,0.0,0.0,0.000,586357.3,586357.3,8968,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454470263,97768.00
02/02/2016 22:30,2,0.000,ALERT,213.74,302.98,59.975,1454470203,"201051344000867","219011344069620",0.00,1.00,0,299.37,305.08,0.0,0.0,0.000,308019.8,308019.8,15448,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454470265,97769.00
02/02/2016 22:30,2,0.000,ALERT,212.83,301.77,59.970,1454470203,"201051344001093","219011344069620",0.00,1.50,0,298.77,302.68,0.0,0.0,0.000,318098.7,318098.7,19938,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454470267,97770.00
02/02/2016 22:30,2,0.000,ALERT,213.29,303.58,59.965,1454470203,"201051344000900","219011344069620",0.00,0.00,0,299.97,304.48,0.0,0.0,0.000,323293.5,323293.5,15062,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454470269,97771.00
02/02/2016 22:30,2,0.000,ALERT,213.74,302.98,59.970,1454470203,"201051344000648","219011344069620",0.00,-1.00,0,299.37,304.78,0.0,0.0,0.000,316322.2,316322.2,15220,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454470271,97772.00
02/02/2016 22:30,2,0.000,ALERT,213.74,304.18,59.996,1454470203,"201051344000569","219011344069620",0.00,0.00,0,300.87,305.68,0.0,0.0,0.000,324877.4,324877.4,14995,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454470273,97773.00
02/02/2016 22:30,2,0.000,ALERT,213.51,303.88,60.012,1454470203,"201051344000983","219011344069620",0.00,0.50,0,300.57,305.08,0.0,0.0,0.000,317902.4,317902.4,15298,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454470275,97774.00
02/02/2016 22:30,2,0.000,ALERT,213.51,303.58,59.965,1454470203,"201051344001158","219011344069620",0.00,-0.50,0,299.67,304.48,0.0,0.0,0.000,312893.3,312893.3,15474,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454470277,97775.00
02/02/2016 22:30,2,0.000,ALERT,214.19,304.18,59.965,1454470203,"201051344000576","219011344069620",0.00,0.00,0,300.27,305.08,0.0,0.0,0.000,317809.4,317809.4,15091,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454470278,97776.00
02/02/2016 22:30,2,0.000,ALERT,212.38,299.97,59.959,1454470203,"274151322000087","219011344069620",0.00,2.00,0,296.66,301.77,0.0,0.0,0.000,561356.9,561356.9,9003,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454470280,97777.00
02/02/2016 22:45,2,0.000,ALERT,213.06,302.07,59.970,1454471103,"201051344000645","219011344069620",0.00,1.00,0,301.17,305.08,0.0,0.0,0.000,317062.6,317062.6,15184,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454471105,97778.00
02/02/2016 22:45,2,0.000,ALERT,211.70,299.97,59.959,1454471103,"274151322000085","219011344069620",0.00,1.50,0,298.47,302.98,0.0,0.0,0.000,588920.0,588920.0,8999,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454471107,97779.00
02/02/2016 22:45,2,0.000,ALERT,213.29,302.07,59.975,1454471103,"201051344000633","219011344069620",0.00,-0.50,0,299.37,304.48,0.0,0.0,0.000,308760.0,308760.0,15480,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454471108,97780.00
02/02/2016 22:45,2,0.000,ALERT,212.61,302.37,59.975,1454471103,"201051344000469","219011344069620",0.00,-0.50,0,300.27,304.78,0.0,0.0,0.000,310271.0,310271.0,15430,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454471110,97781.00
02/02/2016 22:45,2,0.000,ALERT,211.25,300.27,59.938,1454471103,"201051344000646","219011344069620",0.00,-0.50,0,298.47,303.58,0.0,0.0,0.000,314504.7,314504.7,20061,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454471112,97782.00
02/02/2016 22:45,2,0.000,ALERT,211.25,299.97,59.965,1454471103,"274151322000052","219011344069620",0.00,0.50,0,298.47,303.28,0.0,0.0,0.000,596530.1,596530.1,9193,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454471114,97783.00
02/02/2016 22:45,2,0.000,ALERT,211.93,300.57,59.970,1454471103,"201051344000585","219011344069620",0.00,0.50,0,298.77,303.58,0.0,0.0,0.000,319485.3,319485.3,20054,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454471116,97784.00
02/02/2016 22:45,2,0.000,ALERT,211.70,300.87,59.981,1454471103,"201051344001230","219011344069620",0.00,0.00,0,299.37,303.88,0.0,0.0,0.000,318803.8,318803.8,19903,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454471118,97785.00
02/02/2016 22:45,2,0.000,ALERT,212.16,301.17,59.970,1454471103,"201051344000582","219011344069620",0.00,-0.50,0,299.97,304.48,0.0,0.0,0.000,312644.8,312644.8,20025,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454471119,97786.00
02/02/2016 22:45,2,0.000,ALERT,211.25,300.27,59.975,1454471103,"201051344000955","219011344069620",0.00,0.00,0,299.07,303.28,0.0,0.0,0.000,322046.1,322046.1,20023,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454471121,97787.00
02/02/2016 22:45,2,0.000,ALERT,211.25,299.37,59.975,1454471103,"274151322000094","219011344069620",0.00,-0.50,0,298.17,302.07,0.0,0.0,0.000,479839.3,479839.3,9444,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454471123,97788.00
02/02/2016 22:45,2,0.000,ALERT,212.38,302.68,59.970,1454471103,"201051344000579","219011344069620",0.00,0.50,0,301.47,305.68,0.0,0.0,0.000,323418.6,323418.6,15445,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454471125,97789.00
02/02/2016 22:45,2,0.000,ALERT,211.48,300.57,59.970,1454471103,"201051344000890","219011344069620",0.00,0.50,0,299.67,304.48,0.0,0.0,0.000,320255.9,320255.9,19970,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454471127,97790.00
02/02/2016 22:45,2,0.000,ALERT,211.70,300.27,59.970,1454471103,"201051344000438","219011344069620",0.00,-0.50,0,299.07,303.88,0.0,0.0,0.000,322006.6,322006.6,20033,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454471128,97791.00
02/02/2016 22:45,2,0.000,ALERT,211.93,299.67,59.965,1454471103,"201051344000417","219011344069620",0.00,0.00,0,298.47,302.98,0.0,0.0,0.000,316058.8,316058.8,20136,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454471130,97792.00
02/02/2016 22:45,2,0.000,ALERT,211.48,300.27,59.922,1454471103,"274151322000083","219011344069620",0.00,0.50,0,299.07,303.28,0.0,0.0,0.000,590854.9,590854.9,9186,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454471132,97793.00
02/02/2016 22:45,2,0.000,ALERT,212.16,299.67,59.970,1454471103,"274151322000076","219011344069620",0.00,0.50,0,298.77,303.28,0.0,0.0,0.000,627678.6,627678.6,9237,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454471134,97794.00
02/02/2016 22:45,2,0.000,ALERT,212.38,302.68,59.965,1454471103,"201051344000868","219011344069620",0.00,0.00,0,301.47,305.68,0.0,0.0,0.000,308602.1,308602.1,15216,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454471136,97795.00
02/02/2016 22:45,2,0.000,ALERT,211.48,300.87,59.959,1454471103,"274151322000095","219011344069620",0.00,-0.50,0,299.97,303.88,0.0,0.0,0.000,621281.9,621281.9,9075,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454471138,97796.00
02/02/2016 22:45,2,0.000,ALERT,212.38,302.07,59.970,1454471103,"201051344000988","219011344069620",0.00,0.50,0,298.47,304.78,0.0,0.0,0.000,307685.4,307685.4,15457,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454471140,97797.00
02/02/2016 22:45,2,0.000,ALERT,211.25,299.37,60.002,1454471103,"201051344001025","219011344069620",0.00,-0.50,0,298.47,304.18,0.0,0.0,0.000,320086.4,320086.4,20032,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454471141,97798.00
02/02/2016 22:45,2,0.000,ALERT,212.38,302.07,59.970,1454471103,"201051344000458","219011344069620",0.00,1.50,0,301.17,305.68,0.0,0.0,0.000,317898.7,317898.7,15418,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454471143,97799.00
02/02/2016 22:45,2,0.000,ALERT,213.06,302.07,59.981,1454471103,"201051344000853","219011344069620",0.00,0.00,0,300.87,305.08,0.0,0.0,0.000,316199.8,316199.8,15114,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454471145,97800.00
02/02/2016 22:45,2,0.000,ALERT,212.16,300.57,59.970,1454471103,"201051344000685","219011344069620",0.00,0.00,0,299.07,303.58,0.0,0.0,0.000,322058.8,322058.8,19914,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454471147,97801.00
02/02/2016 22:45,2,0.000,ALERT,211.93,299.97,59.970,1454471103,"201051344000917","219011344069620",0.00,1.50,0,297.87,302.98,0.0,0.0,0.000,319789.1,319789.1,19888,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454471149,97802.00
02/02/2016 22:45,2,0.000,ALERT,211.93,300.57,59.975,1454471103,"201051344001145","219011344069620",0.00,0.00,0,299.37,304.18,0.0,0.0,0.000,323756.1,323756.1,19833,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454471150,97803.00
02/02/2016 22:45,2,0.000,ALERT,211.93,299.97,59.981,1454471103,"201051344000651","219011344069620",0.00,-1.00,0,298.47,302.98,0.0,0.0,0.000,316469.6,316469.6,20063,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454471152,97804.00
02/02/2016 22:45,2,0.000,ALERT,211.25,299.67,59.970,1454471103,"274151322000088","219011344069620",0.00,1.00,0,298.17,302.68,0.0,0.0,0.000,573791.1,573791.1,8960,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454471154,97805.00
02/02/2016 22:45,2,0.000,ALERT,212.16,299.37,59.970,1454471103,"274151322000068","219011344069620",0.00,1.00,0,297.87,302.07,0.0,0.0,0.000,479999.4,479999.4,9602,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454471156,97806.00
02/02/2016 22:45,2,0.000,ALERT,211.48,300.57,59.975,1454471103,"201051344001135","219011344069620",0.00,0.00,0,299.07,303.88,0.0,0.0,0.000,312841.4,312841.4,20058,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454471158,97807.00
02/02/2016 22:45,2,0.000,ALERT,212.16,302.68,59.981,1454471103,"201051344000594","219011344069620",0.00,0.00,0,300.87,305.38,0.0,0.0,0.000,318828.2,318828.2,15465,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454471159,97808.00
02/02/2016 22:45,2,0.000,ALERT,211.70,299.97,60.034,1454471103,"201051344001203","219011344069620",0.00,0.00,0,298.77,305.08,0.0,0.0,0.000,319407.9,319407.9,20023,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454471161,97809.00
02/02/2016 22:45,2,0.000,ALERT,211.48,299.67,59.991,1454471103,"274151322000054","219011344069620",0.00,1.00,0,298.47,302.98,0.0,0.0,0.000,586357.3,586357.3,8970,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454471163,97810.00
02/02/2016 22:45,2,0.000,ALERT,212.61,301.47,59.981,1454471103,"201051344000867","219011344069620",0.00,0.50,0,300.27,305.38,0.0,0.0,0.000,308019.8,308019.8,15450,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454471165,97811.00
02/02/2016 22:45,2,0.000,ALERT,211.70,300.27,59.975,1454471103,"201051344001093","219011344069620",0.00,1.00,0,298.77,303.28,0.0,0.0,0.000,318098.7,318098.7,19940,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454471167,97812.00
02/02/2016 22:45,2,0.000,ALERT,212.38,301.77,59.944,1454471103,"201051344000900","219011344069620",0.00,0.00,0,300.57,305.08,0.0,0.0,0.000,323293.5,323293.5,15064,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454471168,97813.00
02/02/2016 22:45,2,0.000,ALERT,212.61,300.87,59.975,1454471103,"201051344000648","219011344069620",0.00,-0.50,0,300.27,305.08,0.0,0.0,0.000,316322.2,316322.2,15222,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454471170,97814.00
02/02/2016 22:45,2,0.000,ALERT,212.38,302.37,59.938,1454471103,"201051344000569","219011344069620",0.00,0.50,0,301.47,306.28,0.0,0.0,0.000,324877.4,324877.4,14997,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454471172,97815.00
02/02/2016 22:45,2,0.000,ALERT,212.38,302.37,59.928,1454471103,"201051344000983","219011344069620",0.00,0.50,0,301.17,305.68,0.0,0.0,0.000,317902.4,317902.4,15300,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454471174,97816.00
02/02/2016 22:45,2,0.000,ALERT,212.61,301.77,59.959,1454471103,"201051344001158","219011344069620",0.00,-0.50,0,300.57,304.78,0.0,0.0,0.000,312893.3,312893.3,15476,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454471176,97817.00
02/02/2016 22:45,2,0.000,ALERT,213.06,302.68,59.959,1454471103,"201051344000576","219011344069620",0.00,0.00,0,301.17,305.38,0.0,0.0,0.000,317809.4,317809.4,15093,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454471178,97818.00
02/02/2016 22:45,2,0.000,ALERT,211.48,298.77,59.917,1454471103,"274151322000087","219011344069620",0.00,2.00,0,297.26,302.07,0.0,0.0,0.000,561356.9,561356.9,9005,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454471179,97819.00
02/02/2016 23:00,2,0.000,ALERT,212.83,301.47,60.002,1454472003,"201051344000645","219011344069620",0.00,0.50,0,299.97,303.88,0.0,0.0,0.000,317062.6,317062.6,15186,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454472005,97820.00
02/02/2016 23:00,2,0.000,ALERT,211.70,300.57,60.034,1454472003,"274151322000085","219011344069620",0.00,1.50,0,298.17,302.07,0.0,0.0,0.000,588920.0,588920.0,9001,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454472007,97821.00
02/02/2016 23:00,2,0.000,ALERT,213.06,301.47,59.996,1454472003,"201051344000633","219011344069620",0.00,0.00,0,298.17,303.28,0.0,0.0,0.000,308760.0,308760.0,15482,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454472009,97822.00
02/02/2016 23:00,2,0.000,ALERT,212.61,301.77,59.991,1454472003,"201051344000469","219011344069620",0.00,-0.50,0,299.37,303.58,0.0,0.0,0.000,310271.0,310271.0,15432,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454472011,97823.00
02/02/2016 23:00,2,0.000,ALERT,211.93,301.17,59.996,1454472003,"201051344000646","219011344069620",0.00,-0.50,0,297.87,302.07,0.0,0.0,0.000,314504.7,314504.7,20063,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454472012,97824.00
02/02/2016 23:00,2,0.000,ALERT,211.48,299.97,59.991,1454472003,"274151322000052","219011344069620",0.00,0.50,0,298.17,302.37,0.0,0.0,0.000,596530.1,596530.1,9195,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454472014,97825.00
02/02/2016 23:00,2,0.000,ALERT,212.38,301.47,59.996,1454472003,"201051344000585","219011344069620",0.00,0.50,0,297.87,302.37,0.0,0.0,0.000,319485.3,319485.3,20056,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454472016,97826.00
02/02/2016 23:00,2,0.000,ALERT,211.93,301.47,59.986,1454472003,"201051344001230","219011344069620",0.00,0.00,0,298.77,302.37,0.0,0.0,0.000,318803.8,318803.8,19905,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454472018,97827.00
02/02/2016 23:00,2,0.000,ALERT,212.61,301.77,59.996,1454472003,"201051344000582","219011344069620",0.00,-0.50,0,299.37,302.98,0.0,0.0,0.000,312644.8,312644.8,20027,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454472020,97828.00
02/02/2016 23:00,2,0.000,ALERT,211.70,300.87,59.938,1454472003,"201051344000955","219011344069620",0.00,0.00,0,298.47,302.07,0.0,0.0,0.000,322046.1,322046.1,20025,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454472021,97829.00
02/02/2016 23:00,2,0.000,ALERT,211.70,299.97,60.023,1454472003,"274151322000094","219011344069620",0.00,0.00,0,297.57,301.17,0.0,0.0,0.000,479839.3,479839.3,9446,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454472023,97830.00
02/02/2016 23:00,2,0.000,ALERT,212.61,302.68,59.991,1454472003,"201051344000579","219011344069620",0.00,0.50,0,300.87,304.48,0.0,0.0,0.000,323418.6,323418.6,15447,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454472025,97831.00
02/02/2016 23:00,2,0.000,ALERT,211.93,301.47,59.996,1454472003,"201051344000890","219011344069620",0.00,0.50,0,298.77,303.28,0.0,0.0,0.000,320255.9,320255.9,19972,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454472027,97832.00
02/02/2016 23:00,2,0.000,ALERT,212.16,301.17,59.965,1454472003,"201051344000438","219011344069620",0.00,-0.50,0,298.47,302.68,0.0,0.0,0.000,322006.6,322006.6,20035,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454472028,97833.00
02/02/2016 23:00,2,0.000,ALERT,212.38,300.87,59.981,1454472003,"201051344000417","219011344069620",0.00,0.00,0,297.87,301.77,0.0,0.0,0.000,316058.8,316058.8,20138,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454472030,97834.00
02/02/2016 23:00,2,0.000,ALERT,211.93,300.57,59.986,1454472003,"274151322000083","219011344069620",0.00,0.50,0,298.47,302.37,0.0,0.0,0.000,590854.9,590854.9,9188,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454472032,97835.00
02/02/2016 23:00,2,0.000,ALERT,212.38,300.57,59.991,1454472003,"274151322000076","219011344069620",0.00,0.50,0,298.17,302.37,0.0,0.0,0.000,627678.6,627678.6,9239,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454472034,97836.00
02/02/2016 23:00,2,0.000,ALERT,212.61,302.68,60.034,1454472003,"201051344000868","219011344069620",0.00,0.00,0,300.87,304.48,0.0,0.0,0.000,308602.1,308602.1,15218,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454472036,97837.00
02/02/2016 23:00,2,0.000,ALERT,211.70,301.77,59.975,1454472003,"274151322000095","219011344069620",0.00,-0.50,0,299.37,302.68,0.0,0.0,0.000,621281.9,621281.9,9077,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454472038,97838.00
02/02/2016 23:00,2,0.000,ALERT,212.16,301.47,59.986,1454472003,"201051344000988","219011344069620",0.00,0.50,0,297.87,303.58,0.0,0.0,0.000,307685.4,307685.4,15459,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454472039,97839.00
02/02/2016 23:00,2,0.000,ALERT,212.16,300.87,59.959,1454472003,"201051344001025","219011344069620",0.00,-0.50,0,297.87,303.28,0.0,0.0,0.000,320086.4,320086.4,20034,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454472041,97840.00
02/02/2016 23:00,2,0.000,ALERT,212.61,302.07,60.002,1454472003,"201051344000458","219011344069620",0.00,1.50,0,300.27,304.48,0.0,0.0,0.000,317898.7,317898.7,15420,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454472043,97841.00
02/02/2016 23:00,2,0.000,ALERT,213.29,301.77,59.981,1454472003,"201051344000853","219011344069620",0.00,0.00,0,299.97,303.58,0.0,0.0,0.000,316199.8,316199.8,15116,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454472045,97842.00
02/02/2016 23:00,2,0.000,ALERT,212.61,301.47,59.970,1454472003,"201051344000685","219011344069620",0.00,0.00,0,298.47,302.68,0.0,0.0,0.000,322058.8,322058.8,19916,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454472047,97843.00
02/02/2016 23:00,2,0.000,ALERT,212.61,300.87,59.986,1454472003,"201051344000917","219011344069620",0.00,1.50,0,297.26,302.07,0.0,0.0,0.000,319789.1,319789.1,19890,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454472048,97844.00
02/02/2016 23:00,2,0.000,ALERT,212.61,301.47,59.970,1454472003,"201051344001145","219011344069620",0.00,0.00,0,298.77,303.28,0.0,0.0,0.000,323756.1,323756.1,19835,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454472050,97845.00
02/02/2016 23:00,2,0.000,ALERT,212.38,300.87,59.986,1454472003,"201051344000651","219011344069620",0.00,-1.00,0,298.17,302.07,0.0,0.0,0.000,316469.6,316469.6,20065,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454472052,97846.00
02/02/2016 23:00,2,0.000,ALERT,211.48,299.97,59.986,1454472003,"274151322000088","219011344069620",0.00,1.00,0,297.87,301.77,0.0,0.0,0.000,573791.1,573791.1,8962,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454472054,97847.00
02/02/2016 23:00,2,0.000,ALERT,212.38,299.67,59.970,1454472003,"274151322000068","219011344069620",0.00,1.00,0,297.57,300.87,0.0,0.0,0.000,479999.4,479999.4,9604,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454472056,97848.00
02/02/2016 23:00,2,0.000,ALERT,211.93,301.17,59.975,1454472003,"201051344001135","219011344069620",0.00,0.00,0,298.47,302.98,0.0,0.0,0.000,312841.4,312841.4,20060,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454472057,97849.00
02/02/2016 23:00,2,0.000,ALERT,212.38,302.68,59.970,1454472003,"201051344000594","219011344069620",0.00,-0.50,0,299.67,303.88,0.0,0.0,0.000,318828.2,318828.2,15467,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454472059,97850.00
02/02/2016 23:00,2,0.000,ALERT,212.38,300.87,59.981,1454472003,"201051344001203","219011344069620",0.00,0.00,0,298.17,304.18,0.0,0.0,0.000,319407.9,319407.9,20025,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454472061,97851.00
02/02/2016 23:00,2,0.000,ALERT,211.48,301.17,59.991,1454472003,"274151322000054","219011344069620",0.00,1.00,0,298.17,302.37,0.0,0.0,0.000,586357.3,586357.3,8972,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454472063,97852.00
02/02/2016 23:00,2,0.000,ALERT,212.83,301.77,59.965,1454472003,"201051344000867","219011344069620",0.00,1.00,0,299.37,303.88,0.0,0.0,0.000,308019.8,308019.8,15452,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454472065,97853.00
02/02/2016 23:00,2,0.000,ALERT,212.16,301.47,59.970,1454472003,"201051344001093","219011344069620",0.00,1.50,0,298.47,302.37,0.0,0.0,0.000,318098.7,318098.7,19942,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454472066,97854.00
02/02/2016 23:00,2,0.000,ALERT,212.38,302.07,59.981,1454472003,"201051344000900","219011344069620",0.00,0.00,0,299.67,303.28,0.0,0.0,0.000,323293.5,323293.5,15066,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454472068,97855.00
02/02/2016 23:00,2,0.000,ALERT,212.83,301.47,59.970,1454472003,"201051344000648","219011344069620",0.00,-1.00,0,299.37,303.58,0.0,0.0,0.000,316322.2,316322.2,15224,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454472070,97856.00
02/02/2016 23:00,2,0.000,ALERT,212.61,302.68,59.965,1454472003,"201051344000569","219011344069620",0.00,0.50,0,300.87,304.48,0.0,0.0,0.000,324877.4,324877.4,14999,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454472072,97857.00
02/02/2016 23:00,2,0.000,ALERT,212.61,302.37,59.922,1454472003,"201051344000983","219011344069620",0.00,0.50,0,300.57,304.18,0.0,0.0,0.000,317902.4,317902.4,15302,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454472074,97858.00
02/02/2016 23:00,2,0.000,ALERT,212.61,302.07,59.970,1454472003,"201051344001158","219011344069620",0.00,-0.50,0,299.37,303.28,0.0,0.0,0.000,312893.3,312893.3,15478,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454472076,97859.00
02/02/2016 23:00,2,0.000,ALERT,213.06,302.37,59.965,1454472003,"201051344000576","219011344069620",0.00,0.00,0,300.57,303.88,0.0,0.0,0.000,317809.4,317809.4,15095,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454472077,97860.00
02/02/2016 23:00,2,0.000,ALERT,211.70,299.37,59.912,1454472003,"274151322000087","219011344069620",0.00,2.00,0,296.96,301.17,0.0,0.0,0.000,561356.9,561356.9,9007,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454472079,97861.00
02/02/2016 23:15,2,0.000,ALERT,213.51,302.98,60.002,1454472903,"201051344000645","219011344069620",0.00,1.00,0,299.67,304.48,0.0,0.0,0.000,317062.6,317062.6,15188,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454472905,97862.00
02/02/2016 23:15,2,0.000,ALERT,212.16,301.17,59.959,1454472903,"274151322000085","219011344069620",0.00,1.50,0,299.07,302.68,0.0,0.0,0.000,588920.0,588920.0,9003,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454472907,97863.00
02/02/2016 23:15,2,0.000,ALERT,213.74,302.68,60.002,1454472903,"201051344000633","219011344069620",0.00,0.00,0,298.17,303.88,0.0,0.0,0.000,308760.0,308760.0,15484,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454472909,97864.00
02/02/2016 23:15,2,0.000,ALERT,213.29,303.28,60.002,1454472903,"201051344000469","219011344069620",0.00,-0.50,0,299.07,303.88,0.0,0.0,0.000,310271.0,310271.0,15434,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454472911,97865.00
02/02/2016 23:15,2,0.000,ALERT,212.16,301.47,60.023,1454472903,"201051344000646","219011344069620",0.00,0.00,0,299.07,302.68,0.0,0.0,0.000,314504.7,314504.7,20065,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454472913,97866.00
02/02/2016 23:15,2,0.000,ALERT,211.93,301.17,60.023,1454472903,"274151322000052","219011344069620",0.00,0.50,0,298.77,302.98,0.0,0.0,0.000,596530.1,596530.1,9197,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454472915,97867.00
02/02/2016 23:15,2,0.000,ALERT,212.61,302.07,60.007,1454472903,"201051344000585","219011344069620",0.00,0.00,0,299.07,302.98,0.0,0.0,0.000,319485.3,319485.3,20058,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454472916,97868.00
02/02/2016 23:15,2,0.000,ALERT,212.38,301.77,60.002,1454472903,"201051344001230","219011344069620",0.00,0.50,0,299.67,302.98,0.0,0.0,0.000,318803.8,318803.8,19907,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454472918,97869.00
02/02/2016 23:15,2,0.000,ALERT,212.83,302.68,60.002,1454472903,"201051344000582","219011344069620",0.00,-0.50,0,300.57,303.58,0.0,0.0,0.000,312644.8,312644.8,20029,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454472920,97870.00
02/02/2016 23:15,2,0.000,ALERT,211.93,301.77,60.002,1454472903,"201051344000955","219011344069620",0.00,0.00,0,299.07,302.68,0.0,0.0,0.000,322046.1,322046.1,20027,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454472922,97871.00
02/02/2016 23:15,2,0.000,ALERT,212.16,300.87,59.981,1454472903,"274151322000094","219011344069620",0.00,0.00,0,298.47,301.77,0.0,0.0,0.000,479839.3,479839.3,9448,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454472924,97872.00
02/02/2016 23:15,2,0.000,ALERT,213.06,303.88,60.039,1454472903,"201051344000579","219011344069620",0.00,0.00,0,300.57,305.08,0.0,0.0,0.000,323418.6,323418.6,15449,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454472926,97873.00
02/02/2016 23:15,2,0.000,ALERT,212.16,302.07,59.996,1454472903,"201051344000890","219011344069620",0.00,0.50,0,299.37,303.88,0.0,0.0,0.000,320255.9,320255.9,19974,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454472927,97874.00
02/02/2016 23:15,2,0.000,ALERT,212.38,301.47,60.007,1454472903,"201051344000438","219011344069620",0.00,-0.50,0,299.67,302.98,0.0,0.0,0.000,322006.6,322006.6,20037,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454472929,97875.00
02/02/2016 23:15,2,0.000,ALERT,212.61,301.17,60.002,1454472903,"201051344000417","219011344069620",0.00,0.00,0,298.77,302.37,0.0,0.0,0.000,316058.8,316058.8,20140,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454472931,97876.00
02/02/2016 23:15,2,0.000,ALERT,212.16,301.77,59.996,1454472903,"274151322000083","219011344069620",0.00,0.50,0,299.37,302.98,0.0,0.0,0.000,590854.9,590854.9,9190,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454472933,97877.00
02/02/2016 23:15,2,0.000,ALERT,212.61,300.87,59.949,1454472903,"274151322000076","219011344069620",0.00,0.50,0,299.07,302.98,0.0,0.0,0.000,627678.6,627678.6,9241,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454472935,97878.00
02/02/2016 23:15,2,0.000,ALERT,213.06,303.88,60.034,1454472903,"201051344000868","219011344069620",0.00,0.00,0,300.87,305.08,0.0,0.0,0.000,308602.1,308602.1,15220,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454472936,97879.00
02/02/2016 23:15,2,0.000,ALERT,212.16,302.37,59.996,1454472903,"274151322000095","219011344069620",0.00,-0.50,0,300.27,303.28,0.0,0.0,0.000,621281.9,621281.9,9079,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454472938,97880.00
02/02/2016 23:15,2,0.000,ALERT,213.06,302.98,60.012,1454472903,"201051344000988","219011344069620",0.00,0.50,0,297.57,303.88,0.0,0.0,0.000,307685.4,307685.4,15461,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454472940,97881.00
02/02/2016 23:15,2,0.000,ALERT,212.16,301.17,60.002,1454472903,"201051344001025","219011344069620",0.00,-0.50,0,299.07,303.58,0.0,0.0,0.000,320086.4,320086.4,20036,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454472942,97882.00
02/02/2016 23:15,2,0.000,ALERT,213.06,303.28,59.975,1454472903,"201051344000458","219011344069620",0.00,2.00,0,300.27,305.08,0.0,0.0,0.000,317898.7,317898.7,15422,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454472944,97883.00
02/02/2016 23:15,2,0.000,ALERT,213.74,302.98,60.007,1454472903,"201051344000853","219011344069620",0.00,0.00,0,299.97,304.48,0.0,0.0,0.000,316199.8,316199.8,15118,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454472945,97884.00
02/02/2016 23:15,2,0.000,ALERT,212.83,301.77,60.002,1454472903,"201051344000685","219011344069620",0.00,0.50,0,299.07,302.98,0.0,0.0,0.000,322058.8,322058.8,19918,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454472947,97885.00
