ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/02/2016 23:15,2,0.000,ALERT,212.38,301.17,59.996,1454472903,"201051344000917","219011344069620",0.00,1.50,0,298.17,302.37,0.0,0.0,0.000,319789.1,319789.1,19892,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454472949,97886.00
02/02/2016 23:15,2,0.000,ALERT,212.61,302.07,60.007,1454472903,"201051344001145","219011344069620",0.00,0.00,0,299.67,303.58,0.0,0.0,0.000,323756.1,323756.1,19837,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454472951,97887.00
02/02/2016 23:15,2,0.000,ALERT,212.38,300.57,60.007,1454472903,"201051344000651","219011344069620",0.00,-1.00,0,299.07,302.68,0.0,0.0,0.000,316469.6,316469.6,20067,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454472953,97888.00
02/02/2016 23:15,2,0.000,ALERT,211.70,300.57,60.007,1454472903,"274151322000088","219011344069620",0.00,1.00,0,298.77,302.37,0.0,0.0,0.000,573791.1,573791.1,8964,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454472954,97889.00
02/02/2016 23:15,2,0.000,ALERT,212.83,300.57,60.034,1454472903,"274151322000068","219011344069620",0.00,1.50,0,298.47,301.47,0.0,0.0,0.000,479999.4,479999.4,9606,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454472956,97890.00
02/02/2016 23:15,2,0.000,ALERT,211.93,301.77,60.002,1454472903,"201051344001135","219011344069620",0.00,0.00,0,299.37,303.28,0.0,0.0,0.000,312841.4,312841.4,20062,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454472958,97891.00
02/02/2016 23:15,2,0.000,ALERT,212.83,303.28,60.002,1454472903,"201051344000594","219011344069620",0.00,0.00,0,299.97,304.48,0.0,0.0,0.000,318828.2,318828.2,15469,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454472960,97892.00
02/02/2016 23:15,2,0.000,ALERT,212.38,301.17,60.002,1454472903,"201051344001203","219011344069620",0.00,0.00,0,299.37,304.48,0.0,0.0,0.000,319407.9,319407.9,20027,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454472962,97893.00
02/02/2016 23:15,2,0.000,ALERT,211.93,301.17,59.996,1454472903,"274151322000054","219011344069620",0.00,1.50,0,298.77,302.98,0.0,0.0,0.000,586357.3,586357.3,8974,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454472963,97894.00
02/02/2016 23:15,2,0.000,ALERT,213.29,302.68,60.012,1454472903,"201051344000867","219011344069620",0.00,1.00,0,299.37,304.78,0.0,0.0,0.000,308019.8,308019.8,15454,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454472965,97895.00
02/02/2016 23:15,2,0.000,ALERT,212.16,301.47,59.959,1454472903,"201051344001093","219011344069620",0.00,1.50,0,299.37,302.98,0.0,0.0,0.000,318098.7,318098.7,19944,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454472967,97896.00
02/02/2016 23:15,2,0.000,ALERT,213.06,302.98,59.991,1454472903,"201051344000900","219011344069620",0.00,0.50,0,299.97,303.88,0.0,0.0,0.000,323293.5,323293.5,15068,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454472969,97897.00
02/02/2016 23:15,2,0.000,ALERT,213.29,302.37,60.039,1454472903,"201051344000648","219011344069620",0.00,-1.00,0,299.37,304.18,0.0,0.0,0.000,316322.2,316322.2,15226,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454472971,97898.00
02/02/2016 23:15,2,0.000,ALERT,213.06,303.28,60.007,1454472903,"201051344000569","219011344069620",0.00,0.50,0,301.17,305.08,0.0,0.0,0.000,324877.4,324877.4,15001,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454472973,97899.00
02/02/2016 23:15,2,0.000,ALERT,213.06,302.98,60.028,1454472903,"201051344000983","219011344069620",0.00,0.50,0,300.27,304.78,0.0,0.0,0.000,317902.4,317902.4,15304,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454472975,97900.00
02/02/2016 23:15,2,0.000,ALERT,213.29,302.68,59.965,1454472903,"201051344001158","219011344069620",0.00,-0.50,0,299.67,303.88,0.0,0.0,0.000,312893.3,312893.3,15480,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454472977,97901.00
02/02/2016 23:15,2,0.000,ALERT,213.51,303.58,59.996,1454472903,"201051344000576","219011344069620",0.00,0.00,0,300.27,304.48,0.0,0.0,0.000,317809.4,317809.4,15097,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454472978,97902.00
02/02/2016 23:15,2,0.000,ALERT,212.16,299.97,60.012,1454472903,"274151322000087","219011344069620",0.00,2.00,0,297.87,301.77,0.0,0.0,0.000,561356.9,561356.9,9009,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454472980,97903.00
02/02/2016 23:30,2,0.000,ALERT,213.51,302.68,59.996,1454473803,"201051344000645","219011344069620",0.00,1.00,0,300.87,304.78,0.0,0.0,0.000,317062.6,317062.6,15190,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454473805,97904.00
02/02/2016 23:30,2,0.000,ALERT,212.38,300.87,59.986,1454473803,"274151322000085","219011344069620",0.00,1.50,0,299.37,302.68,0.0,0.0,0.000,588920.0,588920.0,9005,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454473807,97905.00
02/02/2016 23:30,2,0.000,ALERT,213.74,302.37,59.991,1454473803,"201051344000633","219011344069620",0.00,0.00,0,299.07,304.18,0.0,0.0,0.000,308760.0,308760.0,15486,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454473808,97906.00
02/02/2016 23:30,2,0.000,ALERT,213.29,302.68,59.991,1454473803,"201051344000469","219011344069620",0.00,-0.50,0,299.97,304.78,0.0,0.0,0.000,310271.0,310271.0,15436,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454473810,97907.00
02/02/2016 23:30,2,0.000,ALERT,212.16,301.77,59.996,1454473803,"201051344000646","219011344069620",0.00,0.00,0,299.37,303.28,0.0,0.0,0.000,314504.7,314504.7,20067,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454473812,97908.00
02/02/2016 23:30,2,0.000,ALERT,211.93,300.57,59.996,1454473803,"274151322000052","219011344069620",0.00,0.50,0,299.07,303.28,0.0,0.0,0.000,596530.1,596530.1,9199,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454473814,97909.00
02/02/2016 23:30,2,0.000,ALERT,212.83,302.37,60.028,1454473803,"201051344000585","219011344069620",0.00,0.50,0,299.37,303.28,0.0,0.0,0.000,319485.3,319485.3,20060,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454473816,97910.00
02/02/2016 23:30,2,0.000,ALERT,212.61,302.37,59.991,1454473803,"201051344001230","219011344069620",0.00,0.50,0,299.97,303.58,0.0,0.0,0.000,318803.8,318803.8,19909,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454473818,97911.00
02/02/2016 23:30,2,0.000,ALERT,213.06,302.98,59.986,1454473803,"201051344000582","219011344069620",0.00,-0.50,0,300.57,304.18,0.0,0.0,0.000,312644.8,312644.8,20031,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454473820,97912.00
02/02/2016 23:30,2,0.000,ALERT,212.38,302.07,59.996,1454473803,"201051344000955","219011344069620",0.00,0.00,0,299.67,302.98,0.0,0.0,0.000,322046.1,322046.1,20029,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454473821,97913.00
02/02/2016 23:30,2,0.000,ALERT,211.93,300.27,59.986,1454473803,"274151322000094","219011344069620",0.00,0.00,0,298.77,301.77,0.0,0.0,0.000,479839.3,479839.3,9450,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454473823,97914.00
02/02/2016 23:30,2,0.000,ALERT,213.06,303.28,59.991,1454473803,"201051344000579","219011344069620",0.00,0.50,0,301.47,305.38,0.0,0.0,0.000,323418.6,323418.6,15451,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454473825,97915.00
02/02/2016 23:30,2,0.000,ALERT,212.61,302.37,59.996,1454473803,"201051344000890","219011344069620",0.00,0.50,0,299.97,304.18,0.0,0.0,0.000,320255.9,320255.9,19976,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454473827,97916.00
02/02/2016 23:30,2,0.000,ALERT,212.61,301.77,60.028,1454473803,"201051344000438","219011344069620",0.00,-0.50,0,299.67,303.58,0.0,0.0,0.000,322006.6,322006.6,20039,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454473829,97917.00
02/02/2016 23:30,2,0.000,ALERT,212.83,301.47,59.996,1454473803,"201051344000417","219011344069620",0.00,0.00,0,299.37,302.68,0.0,0.0,0.000,316058.8,316058.8,20142,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454473831,97918.00
02/02/2016 23:30,2,0.000,ALERT,212.38,301.17,59.996,1454473803,"274151322000083","219011344069620",0.00,0.50,0,299.67,302.98,0.0,0.0,0.000,590854.9,590854.9,9192,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454473832,97919.00
02/02/2016 23:30,2,0.000,ALERT,212.61,300.87,60.002,1454473803,"274151322000076","219011344069620",0.00,0.50,0,299.37,302.98,0.0,0.0,0.000,627678.6,627678.6,9243,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454473834,97920.00
02/02/2016 23:30,2,0.000,ALERT,213.06,303.58,60.002,1454473803,"201051344000868","219011344069620",0.00,0.00,0,301.47,305.68,0.0,0.0,0.000,308602.1,308602.1,15222,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454473836,97921.00
02/02/2016 23:30,2,0.000,ALERT,212.16,301.77,59.996,1454473803,"274151322000095","219011344069620",0.00,0.00,0,300.57,303.58,0.0,0.0,0.000,621281.9,621281.9,9081,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454473838,97922.00
02/02/2016 23:30,2,0.000,ALERT,212.83,302.68,60.002,1454473803,"201051344000988","219011344069620",0.00,0.50,0,298.17,304.48,0.0,0.0,0.000,307685.4,307685.4,15463,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454473840,97923.00
02/02/2016 23:30,2,0.000,ALERT,212.61,301.47,60.007,1454473803,"201051344001025","219011344069620",0.00,-0.50,0,299.07,303.88,0.0,0.0,0.000,320086.4,320086.4,20038,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454473842,97924.00
02/02/2016 23:30,2,0.000,ALERT,212.83,302.98,60.007,1454473803,"201051344000458","219011344069620",0.00,2.00,0,300.87,305.38,0.0,0.0,0.000,317898.7,317898.7,15424,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454473843,97925.00
02/02/2016 23:30,2,0.000,ALERT,213.51,302.68,60.012,1454473803,"201051344000853","219011344069620",0.00,0.00,0,300.57,304.78,0.0,0.0,0.000,316199.8,316199.8,15120,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454473845,97926.00
02/02/2016 23:30,2,0.000,ALERT,213.06,302.07,60.018,1454473803,"201051344000685","219011344069620",0.00,0.00,0,299.67,303.58,0.0,0.0,0.000,322058.8,322058.8,19920,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454473847,97927.00
02/02/2016 23:30,2,0.000,ALERT,212.83,301.47,60.012,1454473803,"201051344000917","219011344069620",0.00,1.50,0,298.47,302.68,0.0,0.0,0.000,319789.1,319789.1,19894,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454473849,97928.00
02/02/2016 23:30,2,0.000,ALERT,213.06,302.37,60.023,1454473803,"201051344001145","219011344069620",0.00,0.00,0,299.97,303.88,0.0,0.0,0.000,323756.1,323756.1,19839,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454473851,97929.00
02/02/2016 23:30,2,0.000,ALERT,212.83,301.47,60.028,1454473803,"201051344000651","219011344069620",0.00,-1.00,0,298.77,302.68,0.0,0.0,0.000,316469.6,316469.6,20069,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454473853,97930.00
02/02/2016 23:30,2,0.000,ALERT,211.93,300.57,59.986,1454473803,"274151322000088","219011344069620",0.00,1.00,0,298.77,302.37,0.0,0.0,0.000,573791.1,573791.1,8966,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454473854,97931.00
02/02/2016 23:30,2,0.000,ALERT,212.83,300.27,60.012,1454473803,"274151322000068","219011344069620",0.00,1.00,0,298.77,301.47,0.0,0.0,0.000,479999.4,479999.4,9608,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454473856,97932.00
02/02/2016 23:30,2,0.000,ALERT,212.38,302.07,60.007,1454473803,"201051344001135","219011344069620",0.00,0.00,0,299.67,303.88,0.0,0.0,0.000,312841.4,312841.4,20064,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454473858,97933.00
02/02/2016 23:30,2,0.000,ALERT,212.83,303.58,60.002,1454473803,"201051344000594","219011344069620",0.00,0.00,0,300.57,304.78,0.0,0.0,0.000,318828.2,318828.2,15471,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454473860,97934.00
02/02/2016 23:30,2,0.000,ALERT,212.83,301.77,60.018,1454473803,"201051344001203","219011344069620",0.00,0.00,0,299.37,304.78,0.0,0.0,0.000,319407.9,319407.9,20029,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454473862,97935.00
02/02/2016 23:30,2,0.000,ALERT,211.93,301.17,60.007,1454473803,"274151322000054","219011344069620",0.00,1.50,0,299.07,302.98,0.0,0.0,0.000,586357.3,586357.3,8976,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454473863,97936.00
02/02/2016 23:30,2,0.000,ALERT,213.51,302.68,60.007,1454473803,"201051344000867","219011344069620",0.00,1.50,0,299.97,304.78,0.0,0.0,0.000,308019.8,308019.8,15456,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454473865,97937.00
02/02/2016 23:30,2,0.000,ALERT,212.61,301.77,60.002,1454473803,"201051344001093","219011344069620",0.00,1.50,0,299.67,302.98,0.0,0.0,0.000,318098.7,318098.7,19946,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454473867,97938.00
02/02/2016 23:30,2,0.000,ALERT,212.83,302.68,59.996,1454473803,"201051344000900","219011344069620",0.00,0.00,0,300.27,304.78,0.0,0.0,0.000,323293.5,323293.5,15070,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454473869,97939.00
02/02/2016 23:30,2,0.000,ALERT,213.29,302.37,60.007,1454473803,"201051344000648","219011344069620",0.00,-0.50,0,299.97,304.48,0.0,0.0,0.000,316322.2,316322.2,15228,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454473871,97940.00
02/02/2016 23:30,2,0.000,ALERT,213.06,303.28,60.007,1454473803,"201051344000569","219011344069620",0.00,0.50,0,301.17,305.68,0.0,0.0,0.000,324877.4,324877.4,15003,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454473872,97941.00
02/02/2016 23:30,2,0.000,ALERT,213.06,302.98,60.007,1454473803,"201051344000983","219011344069620",0.00,1.00,0,300.87,305.08,0.0,0.0,0.000,317902.4,317902.4,15306,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454473874,97942.00
02/02/2016 23:30,2,0.000,ALERT,213.06,302.68,60.007,1454473803,"201051344001158","219011344069620",0.00,-0.50,0,300.27,304.18,0.0,0.0,0.000,312893.3,312893.3,15482,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454473876,97943.00
02/02/2016 23:30,2,0.000,ALERT,213.51,302.98,59.991,1454473803,"201051344000576","219011344069620",0.00,0.50,0,300.87,304.78,0.0,0.0,0.000,317809.4,317809.4,15099,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454473878,97944.00
02/02/2016 23:30,2,0.000,ALERT,212.16,299.97,60.002,1454473803,"274151322000087","219011344069620",0.00,2.00,0,297.87,301.77,0.0,0.0,0.000,561356.9,561356.9,9011,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454473879,97945.00
02/02/2016 23:45,2,0.000,ALERT,213.96,303.58,59.996,1454474703,"201051344000645","219011344069620",0.00,1.00,0,300.87,304.78,0.0,0.0,0.000,317062.6,317062.6,15192,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454474705,97946.00
02/02/2016 23:45,2,0.000,ALERT,212.83,301.77,59.970,1454474703,"274151322000085","219011344069620",0.00,1.50,0,299.67,303.28,0.0,0.0,0.000,588920.0,588920.0,9007,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454474707,97947.00
02/02/2016 23:45,2,0.000,ALERT,213.96,302.98,60.002,1454474703,"201051344000633","219011344069620",0.00,0.00,0,298.77,304.18,0.0,0.0,0.000,308760.0,308760.0,15488,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454474709,97948.00
02/02/2016 23:45,2,0.000,ALERT,213.51,303.58,59.991,1454474703,"201051344000469","219011344069620",0.00,-0.50,0,299.67,304.48,0.0,0.0,0.000,310271.0,310271.0,15438,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454474711,97949.00
02/02/2016 23:45,2,0.000,ALERT,212.61,302.07,60.023,1454474703,"201051344000646","219011344069620",0.00,0.00,0,299.37,303.58,0.0,0.0,0.000,314504.7,314504.7,20069,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454474713,97950.00
02/02/2016 23:45,2,0.000,ALERT,212.38,302.68,59.986,1454474703,"274151322000052","219011344069620",0.00,0.50,0,299.37,303.58,0.0,0.0,0.000,596530.1,596530.1,9201,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454474714,97951.00
02/02/2016 23:45,2,0.000,ALERT,213.06,302.37,59.991,1454474703,"201051344000585","219011344069620",0.00,0.50,0,299.67,303.88,0.0,0.0,0.000,319485.3,319485.3,20062,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454474716,97952.00
02/02/2016 23:45,2,0.000,ALERT,212.83,302.68,59.944,1454474703,"201051344001230","219011344069620",0.00,0.50,0,299.97,303.88,0.0,0.0,0.000,318803.8,318803.8,19911,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454474718,97953.00
02/02/2016 23:45,2,0.000,ALERT,213.29,302.98,59.986,1454474703,"201051344000582","219011344069620",0.00,-0.50,0,300.57,304.48,0.0,0.0,0.000,312644.8,312644.8,20033,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454474720,97954.00
02/02/2016 23:45,2,0.000,ALERT,212.38,302.07,59.986,1454474703,"201051344000955","219011344069620",0.00,0.00,0,299.67,303.88,0.0,0.0,0.000,322046.1,322046.1,20031,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454474721,97955.00
02/02/2016 23:45,2,0.000,ALERT,212.83,301.17,59.991,1454474703,"274151322000094","219011344069620",0.00,0.00,0,299.07,302.68,0.0,0.0,0.000,479839.3,479839.3,9452,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454474723,97956.00
02/02/2016 23:45,2,0.000,ALERT,213.51,303.88,60.002,1454474703,"201051344000579","219011344069620",0.00,0.50,0,301.47,305.68,0.0,0.0,0.000,323418.6,323418.6,15453,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454474725,97957.00
02/02/2016 23:45,2,0.000,ALERT,212.83,302.68,59.996,1454474703,"201051344000890","219011344069620",0.00,0.50,0,299.97,304.78,0.0,0.0,0.000,320255.9,320255.9,19978,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454474727,97958.00
02/02/2016 23:45,2,0.000,ALERT,212.83,302.07,59.965,1454474703,"201051344000438","219011344069620",0.00,-0.50,0,299.67,303.58,0.0,0.0,0.000,322006.6,322006.6,20041,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454474729,97959.00
02/02/2016 23:45,2,0.000,ALERT,213.06,301.47,59.996,1454474703,"201051344000417","219011344069620",0.00,0.00,0,299.37,303.28,0.0,0.0,0.000,316058.8,316058.8,20144,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454474731,97960.00
02/02/2016 23:45,2,0.000,ALERT,212.61,302.07,59.991,1454474703,"274151322000083","219011344069620",0.00,0.50,0,299.67,303.58,0.0,0.0,0.000,590854.9,590854.9,9194,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454474732,97961.00
02/02/2016 23:45,2,0.000,ALERT,213.29,302.07,59.959,1454474703,"274151322000076","219011344069620",0.00,0.50,0,299.67,303.58,0.0,0.0,0.000,627678.6,627678.6,9245,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454474734,97962.00
02/02/2016 23:45,2,0.000,ALERT,213.51,304.48,60.002,1454474703,"201051344000868","219011344069620",0.00,0.00,0,301.47,305.68,0.0,0.0,0.000,308602.1,308602.1,15224,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454474736,97963.00
02/02/2016 23:45,2,0.000,ALERT,212.83,302.98,59.996,1454474703,"274151322000095","219011344069620",0.00,0.00,0,300.57,304.18,0.0,0.0,0.000,621281.9,621281.9,9083,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454474738,97964.00
02/02/2016 23:45,2,0.000,ALERT,213.29,303.28,60.007,1454474703,"201051344000988","219011344069620",0.00,0.50,0,298.47,304.48,0.0,0.0,0.000,307685.4,307685.4,15465,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454474740,97965.00
02/02/2016 23:45,2,0.000,ALERT,212.61,301.17,60.002,1454474703,"201051344001025","219011344069620",0.00,-0.50,0,299.07,304.18,0.0,0.0,0.000,320086.4,320086.4,20040,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454474742,97966.00
02/02/2016 23:45,2,0.000,ALERT,213.06,303.28,59.965,1454474703,"201051344000458","219011344069620",0.00,2.00,0,300.87,305.68,0.0,0.0,0.000,317898.7,317898.7,15426,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454474743,97967.00
02/02/2016 23:45,2,0.000,ALERT,213.96,303.28,59.996,1454474703,"201051344000853","219011344069620",0.00,0.50,0,301.17,304.78,0.0,0.0,0.000,316199.8,316199.8,15122,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454474745,97968.00
02/02/2016 23:45,2,0.000,ALERT,213.06,302.07,59.996,1454474703,"201051344000685","219011344069620",0.00,0.50,0,299.67,303.58,0.0,0.0,0.000,322058.8,322058.8,19922,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454474747,97969.00
02/02/2016 23:45,2,0.000,ALERT,212.83,301.47,60.002,1454474703,"201051344000917","219011344069620",0.00,1.50,0,298.77,302.98,0.0,0.0,0.000,319789.1,319789.1,19896,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454474749,97970.00
02/02/2016 23:45,2,0.000,ALERT,213.06,302.37,60.002,1454474703,"201051344001145","219011344069620",0.00,0.00,0,299.97,304.18,0.0,0.0,0.000,323756.1,323756.1,19841,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454474751,97971.00
02/02/2016 23:45,2,0.000,ALERT,212.83,301.47,60.002,1454474703,"201051344000651","219011344069620",0.00,-1.00,0,299.07,303.28,0.0,0.0,0.000,316469.6,316469.6,20071,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454474752,97972.00
02/02/2016 23:45,2,0.000,ALERT,212.38,301.77,60.028,1454474703,"274151322000088","219011344069620",0.00,1.50,0,299.37,302.98,0.0,0.0,0.000,573791.1,573791.1,8968,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454474754,97973.00
02/02/2016 23:45,2,0.000,ALERT,213.29,301.47,60.007,1454474703,"274151322000068","219011344069620",0.00,1.50,0,299.37,302.37,0.0,0.0,0.000,479999.4,479999.4,9610,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454474756,97974.00
02/02/2016 23:45,2,0.000,ALERT,212.38,302.07,60.007,1454474703,"201051344001135","219011344069620",0.00,0.00,0,299.67,304.18,0.0,0.0,0.000,312841.4,312841.4,20066,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454474758,97975.00
02/02/2016 23:45,2,0.000,ALERT,212.83,303.88,59.996,1454474703,"201051344000594","219011344069620",0.00,0.00,0,300.57,305.08,0.0,0.0,0.000,318828.2,318828.2,15473,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454474760,97976.00
02/02/2016 23:45,2,0.000,ALERT,212.83,301.47,59.981,1454474703,"201051344001203","219011344069620",0.00,0.00,0,299.37,305.08,0.0,0.0,0.000,319407.9,319407.9,20031,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454474761,97977.00
02/02/2016 23:45,2,0.000,ALERT,212.61,302.68,59.991,1454474703,"274151322000054","219011344069620",0.00,1.50,0,299.67,303.58,0.0,0.0,0.000,586357.3,586357.3,8978,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454474763,97978.00
02/02/2016 23:45,2,0.000,ALERT,213.51,302.68,60.034,1454474703,"201051344000867","219011344069620",0.00,1.00,0,300.27,305.08,0.0,0.0,0.000,308019.8,308019.8,15458,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454474765,97979.00
02/02/2016 23:45,2,0.000,ALERT,212.83,302.07,60.007,1454474703,"201051344001093","219011344069620",0.00,1.50,0,299.67,303.28,0.0,0.0,0.000,318098.7,318098.7,19948,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454474767,97980.00
02/02/2016 23:45,2,0.000,ALERT,213.29,303.28,60.012,1454474703,"201051344000900","219011344069620",0.00,0.00,0,300.57,304.48,0.0,0.0,0.000,323293.5,323293.5,15072,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454474769,97981.00
02/02/2016 23:45,2,0.000,ALERT,213.51,302.68,60.034,1454474703,"201051344000648","219011344069620",0.00,-0.50,0,300.57,304.78,0.0,0.0,0.000,316322.2,316322.2,15230,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454474770,97982.00
02/02/2016 23:45,2,0.000,ALERT,213.29,303.88,60.007,1454474703,"201051344000569","219011344069620",0.00,0.50,0,301.47,305.68,0.0,0.0,0.000,324877.4,324877.4,15005,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454474772,97983.00
02/02/2016 23:45,2,0.000,ALERT,213.29,303.58,60.002,1454474703,"201051344000983","219011344069620",0.00,0.50,0,300.87,305.08,0.0,0.0,0.000,317902.4,317902.4,15308,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454474774,97984.00
02/02/2016 23:45,2,0.000,ALERT,213.29,302.98,59.959,1454474703,"201051344001158","219011344069620",0.00,-0.50,0,300.27,304.48,0.0,0.0,0.000,312893.3,312893.3,15484,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454474776,97985.00
02/02/2016 23:45,2,0.000,ALERT,213.74,303.88,60.023,1454474703,"201051344000576","219011344069620",0.00,0.50,0,300.87,305.08,0.0,0.0,0.000,317809.4,317809.4,15101,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454474778,97986.00
02/02/2016 23:45,2,0.000,ALERT,212.83,300.87,59.975,1454474703,"274151322000087","219011344069620",0.00,2.00,0,298.47,302.37,0.0,0.0,0.000,561356.9,561356.9,9013,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454474780,97987.00
